Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,0.759783251028,4.60330428365,0.0,4.22575906254,0.0,0.117215610514,0.117215610514,0.117215610514,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.351395305324
 01/01  02:00:00,0.654342500929,4.74481346671,0.0,4.44066390472,0.0,0.123176717597,0.123176717597,0.123176717597,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.280072377718
 01/01  03:00:00,0.61716836361,4.96158141152,0.0,4.6771465114,0.0,0.1297363564,0.1297363564,0.1297363564,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.260636871607
 01/01  04:00:00,0.603234864692,4.94073290652,0.0,4.65117393294,0.0,0.129015919765,0.129015919765,0.129015919765,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.266095931982
 01/01  05:00:00,0.604550261344,5.08149220456,0.0,4.73537678232,0.0,0.131351568402,0.131351568402,0.131351568402,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.323538700182
 01/01  06:00:00,0.654941314119,5.26545502597,0.0,4.66844975041,0.0,0.129495122545,0.129495122545,0.129495122545,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.571811468249
 01/01  07:00:00,0.846448867015,5.39045118879,0.0,4.32396121114,0.0,0.119939576702,0.119939576702,0.119939576702,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.0373810108
 01/01  08:00:00,1.13943270032,5.28703899415,0.0,4.08694993413,0.0,0.113365273453,0.113365273453,0.113365273453,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.16915860185
 01/01  09:00:00,1.09617903637,5.12847008732,0.0,3.96061613161,0.0,0.109860981426,0.109860981426,0.109860981426,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.14170403992
 01/01  10:00:00,0.972143218896,5.04432708891,0.0,3.98155455614,0.0,0.110441778906,0.110441778906,0.110441778906,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.04051683982
 01/01  11:00:00,0.999363574078,5.81318679572,0.0,4.87258233987,0.0,0.135157425044,0.135157425044,0.135157425044,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.917825345857
 01/01  12:00:00,0.984110362213,4.50640702346,0.0,3.67675947994,0.0,0.101987264484,0.101987264484,0.101987264484,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.806861454642
 01/01  13:00:00,0.951526228732,3.95022748152,0.0,3.20593340821,0.0,0.0889273231509,0.0889273231509,0.0889273231509,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.721891823589
 01/01  14:00:00,0.914175627838,3.52462624031,0.0,2.83188015263,0.0,0.0785517006723,0.0785517006723,0.0785517006723,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.669569180732
 01/01  15:00:00,0.902435990901,3.20689541301,0.0,2.56248680948,0.0,0.0710791721352,0.0710791721352,0.0710791721352,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.619926643403
 01/01  16:00:00,0.952117567127,2.83523201791,0.0,2.18370844855,0.0,0.060572483001,0.060572483001,0.060572483001,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.625680724912
 01/01  17:00:00,1.18114225463,2.93921547424,0.0,2.21891939344,0.0,0.0615491767361,0.0615491767361,0.0615491767361,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.689728525113
 01/01  18:00:00,1.62164721299,3.86640486486,0.0,3.01164574969,0.0,0.083538102854,0.083538102854,0.083538102854,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.817624420245
 01/01  19:00:00,1.87492249015,3.26056368856,0.0,2.27605333185,0.0,0.0631339782764,0.0631339782764,0.0631339782764,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.944193286123
 01/01  20:00:00,1.82683514471,3.32072253257,0.0,2.30790231278,0.0,0.0640174166572,0.0640174166572,0.0640174166572,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.971205074915
 01/01  21:00:00,1.70767814076,3.56618625989,0.0,2.62074187964,0.0,0.0726950720275,0.0726950720275,0.0726950720275,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.902398562113
 01/01  22:00:00,1.57790426228,3.8821569982,0.0,3.02955162663,0.0,0.0840347824485,0.0840347824485,0.0840347824485,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.810564514155
 01/01  23:00:00,1.30567497445,4.15984788385,0.0,3.45247007448,0.0,0.0957658450408,0.0957658450408,0.0957658450408,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.670996834985
 01/01  24:00:00,1.03283047519,4.52749796334,0.0,3.98010620214,0.0,0.110401603946,0.110401603946,0.110401603946,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.515777371416
 01/02  01:00:00,0.762585527361,4.92894280917,0.0,4.56377330203,0.0,0.126591569924,0.126591569924,0.126591569924,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.33901959135
 01/02  02:00:00,0.664435980866,5.24448950645,0.0,4.94684040129,0.0,0.13721722161,0.13721722161,0.13721722161,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.273571920895
 01/02  03:00:00,0.631605479861,5.57141482666,0.0,5.29175952211,0.0,0.146784711078,0.146784711078,0.146784711078,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.255857276035
 01/02  04:00:00,0.624097235038,5.73693802165,0.0,5.45251105174,0.0,0.151243694282,0.151243694282,0.151243694282,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.26096392831
 01/02  05:00:00,0.625659201472,5.92829875579,0.0,5.59267688642,0.0,0.155131664146,0.155131664146,0.155131664146,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313045147307
 01/02  06:00:00,0.676965315756,6.17687882285,0.0,5.61013115194,0.0,0.155615816782,0.155615816782,0.155615816782,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.541553863597
 01/02  07:00:00,0.865025399655,6.37381046247,0.0,5.37672888568,0.0,0.149141621559,0.149141621559,0.149141621559,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.967972609947
 01/02  08:00:00,1.15234536229,6.431077865,0.0,5.31535811793,0.0,0.147439297337,0.147439297337,0.147439297337,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08478928889
 01/02  09:00:00,1.09018464987,5.99360443775,0.0,4.91391394463,0.0,0.136303895823,0.136303895823,0.136303895823,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05354057733
 01/02  10:00:00,0.929308732136,5.04234499885,0.0,4.06074352041,0.0,0.112638350612,0.112638350612,0.112638350612,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.959345785502
 01/02  11:00:00,0.932382018181,5.16434294505,0.0,4.29340863418,0.0,0.119092098436,0.119092098436,0.119092098436,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.84815520088
 01/02  12:00:00,0.903688800299,3.441598036,0.0,2.66974947211,0.0,0.0740544620889,0.0740544620889,0.0740544620889,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.749062475009
 01/02  13:00:00,0.866223849057,2.54848848124,0.0,1.8543077683,0.0,0.0514354495667,0.0514354495667,0.0514354495667,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.671778463226
 01/02  14:00:00,0.843229686054,2.4948858568,0.0,1.84559571049,0.0,0.0511937914031,0.0511937914031,0.0511937914031,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.626113239364
 01/02  15:00:00,0.842299612333,2.41008105107,0.0,1.80502280672,0.0,0.0500683657422,0.0500683657422,0.0500683657422,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.580576284228
 01/02  16:00:00,0.89829264155,2.19165165965,0.0,1.57927635672,0.0,0.0438065302788,0.0438065302788,0.0438065302788,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.586532458476
 01/02  17:00:00,1.12917349082,2.31245787339,0.0,1.64026778256,0.0,0.04549833218,0.04549833218,0.04549833218,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.641622535142
 01/02  18:00:00,1.57594021922,3.43519618722,0.0,2.63833366732,0.0,0.0731830393021,0.0731830393021,0.0731830393021,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.759727824972
 01/02  19:00:00,1.83023358978,2.81117249784,0.0,1.90189328007,0.0,0.0527553934469,0.0527553934469,0.0527553934469,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.86896214718
 01/02  20:00:00,1.78256904222,2.87514863667,0.0,1.94662105339,0.0,0.0539960683597,0.0539960683597,0.0539960683597,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.886912438409
 01/02  21:00:00,1.66555288032,3.22382186878,0.0,2.35865388733,0.0,0.065425181915,0.065425181915,0.065425181915,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.822122163305
 01/02  22:00:00,1.53645890921,3.6044013201,0.0,2.8190670711,0.0,0.0781962868516,0.0781962868516,0.0781962868516,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.743293391593
 01/02  23:00:00,1.27165763785,3.90057083212,0.0,3.24610872346,0.0,0.0900417203596,0.0900417203596,0.0900417203596,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.61808113428
 01/02  24:00:00,1.0066711877,4.11150404134,0.0,3.597082708,0.0,0.0997771617947,0.0997771617947,0.0997771617947,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.482806943556
 01/03  01:00:00,0.748062902654,4.40562072421,0.0,4.04021579378,0.0,0.112068945217,0.112068945217,0.112068945217,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.339255014643
 01/03  02:00:00,0.654452026124,4.8846739795,0.0,4.58690722303,0.0,0.127233266867,0.127233266867,0.127233266867,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.27368957219
 01/03  03:00:00,0.622861651028,5.25627237154,0.0,4.97653432498,0.0,0.138040882245,0.138040882245,0.138040882245,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.255940018049
 01/03  04:00:00,0.617114930357,5.48531053429,0.0,5.20079084867,0.0,0.144261389602,0.144261389602,0.144261389602,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261056644019
 01/03  05:00:00,0.62415834047,5.87437998038,0.0,5.53856910206,0.0,0.153630803145,0.153630803145,0.153630803145,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313234156254
 01/03  06:00:00,0.67774254437,6.20549547977,0.0,5.63815114728,0.0,0.156393045396,0.156393045396,0.156393045396,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.542150525176
 01/03  07:00:00,0.869113859077,6.52256686992,0.0,5.52412260206,0.0,0.15323008098,0.15323008098,0.15323008098,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.969335301019
 01/03  08:00:00,1.15609861612,6.56797861503,0.0,5.45066728322,0.0,0.151192551174,0.151192551174,0.151192551174,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08638087363
 01/03  09:00:00,1.09083986132,6.01877456973,0.0,4.9375350792,0.0,0.13695910727,0.13695910727,0.13695910727,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05508957474
 01/03  10:00:00,0.933895838365,5.20910665512,0.0,4.22611403406,0.0,0.117225456841,0.117225456841,0.117225456841,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.960736928124
 01/03  11:00:00,0.921293154256,4.76577094855,0.0,3.89364219506,0.0,0.108003234511,0.108003234511,0.108003234511,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.849349643495
 01/03  12:00:00,0.904189911936,3.4606759705,0.0,2.68781512935,0.0,0.0745555737262,0.0745555737262,0.0745555737262,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.750074752272
 01/03  13:00:00,0.868086905147,2.61652394446,0.0,1.92147310679,0.0,0.053298505657,0.053298505657,0.053298505657,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.67264858795
 01/03  14:00:00,0.819798661746,1.65095016675,0.0,1.00088003756,0.0,0.0277627670952,0.0277627670952,0.0277627670952,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.626893222246
 01/03  15:00:00,0.808485034685,1.19172114523,0.0,0.585967961422,0.0,0.0162537880943,0.0162537880943,0.0162537880943,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.581271223685
 01/03  16:00:00,0.871014530338,1.20894667348,0.0,0.59586872736,0.0,0.0165284190675,0.0165284190675,0.0165284190675,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.58723510167
 01/03  17:00:00,1.10713093492,1.51859997236,0.0,0.845608010209,0.0,0.0234557762773,0.0234557762773,0.0234557762773,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.642424406461
 01/03  18:00:00,1.55092975222,2.53454587554,0.0,1.73667724883,0.0,0.0481725723061,0.0481725723061,0.0481725723061,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.760733931777
 01/03  19:00:00,1.80589084957,1.93477555876,0.0,1.02430918868,0.0,0.0284126532368,0.0284126532368,0.0284126532368,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.870149299494
 01/03  20:00:00,1.75795287782,1.98891786039,0.0,1.05917970208,0.0,0.029379903962,0.029379903962,0.029379903962,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.888123013431
 01/03  21:00:00,1.63897195477,2.26665114047,0.0,1.40038061188,0.0,0.0388442563679,0.0388442563679,0.0388442563679,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.823224710444
 01/03  22:00:00,1.50675900039,2.5346540595,0.0,1.7483508216,0.0,0.0484963780269,0.0484963780269,0.0484963780269,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.744262380489
 01/03  23:00:00,1.24171569886,2.82186907983,0.0,2.16666700534,0.0,0.0600997813774,0.0600997813774,0.0600997813774,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.618821100105
 01/03  24:00:00,0.981958360761,3.22106783546,0.0,2.70615655972,0.0,0.075064334857,0.075064334857,0.075064334857,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.483296885956
 01/04  01:00:00,0.729069003059,3.72109602584,0.0,3.35546362647,0.0,0.0930750456224,0.0930750456224,0.0930750456224,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.33948248358
 01/04  02:00:00,0.632481866993,4.09273782977,0.0,3.79485743851,0.0,0.105263107737,0.105263107737,0.105263107737,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.273803206995
 01/04  03:00:00,0.59993339326,4.42976203141,0.0,4.14994397046,0.0,0.115112624477,0.115112624477,0.115112624477,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.25602003243
 01/04  04:00:00,0.590021162083,4.50863788904,0.0,4.22402899656,0.0,0.117167621328,0.117167621328,0.117167621328,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261145850874
 01/04  05:00:00,0.58978099681,4.63521887539,0.0,4.29922588761,0.0,0.119253459484,0.119253459484,0.119253459484,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313416265716
 01/04  06:00:00,0.637581122353,4.75820565476,0.0,4.19028518209,0.0,0.116231623379,0.116231623379,0.116231623379,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.542726665363
 01/04  07:00:00,0.85948310891,6.17668295701,0.0,5.17692285947,0.0,0.143599330813,0.143599330813,0.143599330813,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.970651130698
 01/04  08:00:00,1.1172243153,5.16805186313,0.0,4.04920353359,0.0,0.112318250346,0.112318250346,0.112318250346,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08791787136
 01/04  09:00:00,1.06062269445,4.93090636589,0.0,3.84817107567,0.0,0.1067419404,0.1067419404,0.1067419404,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05658537443
 01/04  10:00:00,0.914745384237,4.52005394209,0.0,3.53571789374,0.0,0.0980750027125,0.0980750027125,0.0980750027125,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.962080355414
 01/04  11:00:00,0.930816759824,5.11026150556,0.0,4.23697925025,0.0,0.117526840079,0.117526840079,0.117526840079,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.850503145318
 01/04  12:00:00,0.917945712888,3.95756616084,0.0,3.18372774951,0.0,0.088311374678,0.088311374678,0.088311374678,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.751052322438
 01/04  13:00:00,0.866652891645,2.56566637515,0.0,1.8697752525,0.0,0.0518644921548,0.0518644921548,0.0518644921548,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.673488872929
 01/04  14:00:00,0.82503608275,1.84051851951,0.0,1.18969515503,0.0,0.0330001880984,0.0330001880984,0.0330001880984,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.627646457537
 01/04  15:00:00,0.813694320229,1.38019305538,0.0,0.773768762856,0.0,0.0214630736378,0.0214630736378,0.0214630736378,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.581942332401
 01/04  16:00:00,0.875836225494,1.38345294165,0.0,0.769696444597,0.0,0.021350114223,0.021350114223,0.021350114223,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.587913652596
 01/04  17:00:00,1.11120709921,1.66632481175,0.0,0.992558472878,0.0,0.0275319405692,0.0275319405692,0.0275319405692,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.643198783182
 01/04  18:00:00,1.56763664817,3.13782052196,0.0,2.33898027528,0.0,0.0648794682542,0.0648794682542,0.0648794682542,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.761705551746
 01/04  19:00:00,1.8237620052,2.58019797418,0.0,1.66858513024,0.0,0.0462838088595,0.0462838088595,0.0462838088595,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.871295773344
 01/04  20:00:00,1.77594361985,2.63867411187,0.0,1.70776687246,0.0,0.0473706459856,0.0473706459856,0.0473706459856,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.889292094534
 01/04  21:00:00,1.6563577335,2.89449344934,0.0,2.02715815187,0.0,0.0562300350929,0.0562300350929,0.0562300350929,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.824289479326
 01/04  22:00:00,1.52632427557,3.24094075962,0.0,2.45370174333,0.0,0.0680616532102,0.0680616532102,0.0680616532102,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.745198158881
 01/04  23:00:00,1.26102305304,3.51863624482,0.0,2.86271957498,0.0,0.0794071355575,0.0794071355575,0.0794071355575,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.619535695456
 01/04  24:00:00,1.00351842933,3.99880656816,0.0,3.48342210264,0.0,0.0966244034262,0.0966244034262,0.0966244034262,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.483770075732
 01/05  01:00:00,0.749686783893,4.4646105191,0.0,4.0987586008,0.0,0.113692826456,0.113692826456,0.113692826456,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.339702002512
 01/05  02:00:00,0.643437285523,4.48780302075,0.0,4.18981301597,0.0,0.116218526267,0.116218526267,0.116218526267,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.273912820504
 01/05  03:00:00,0.602280582403,4.51445813124,0.0,4.23456286846,0.0,0.11745981362,0.11745981362,0.11745981362,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256097234267
 01/05  04:00:00,0.589239179978,4.48053273014,0.0,4.19583763235,0.0,0.116385639223,0.116385639223,0.116385639223,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.26123205619
 01/05  05:00:00,0.588037308247,4.57253267773,0.0,4.23636388726,0.0,0.117509770921,0.117509770921,0.117509770921,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313592068402
 01/05  06:00:00,0.635765291405,4.69329846939,0.0,4.12482236489,0.0,0.114415792431,0.114415792431,0.114415792431,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.543282297188
 01/05  07:00:00,0.847507322403,5.7462109173,0.0,4.74518182994,0.0,0.131623544307,0.131623544307,0.131623544307,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.971920120519
 01/05  08:00:00,1.10553264427,4.7480355266,0.0,3.62770519751,0.0,0.10062657932,0.10062657932,0.10062657932,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08939987092
 01/05  09:00:00,1.03263276941,3.92327943613,0.0,2.83910173004,0.0,0.0787520153595,0.0787520153595,0.0787520153595,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0580277903
 01/05  10:00:00,0.872014465929,2.98085003267,0.0,1.99521859933,0.0,0.0553440844046,0.0553440844046,0.0553440844046,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.963375740391
 01/05  11:00:00,0.868447236064,2.86287991835,0.0,1.98848539266,0.0,0.0551573163187,0.0551573163187,0.0551573163187,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.851615415709
 01/05  12:00:00,0.849730629006,1.49927572331,0.0,0.724494652047,0.0,0.0200962907959,0.0200962907959,0.0200962907959,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.751994982376
 01/05  13:00:00,0.820115227743,0.888739712704,0.0,0.192038352783,0.0,0.00532682825275,0.00532682825275,0.00532682825275,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.674299110206
 01/05  14:00:00,0.792035894651,0.651058321426,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.627881414478
 01/05  15:00:00,0.792231246591,0.605608499945,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.581126539821
 01/05  16:00:00,0.854486111271,0.611815725411,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.585972880958
 01/05  17:00:00,1.08367515864,0.673632166468,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.643064610782
 01/05  18:00:00,1.52367736995,1.55388821782,0.0,0.754197177729,0.0,0.0209201900362,0.0209201900362,0.0209201900362,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.762556345158
 01/05  19:00:00,1.78193805532,1.07350123853,0.0,0.160783102531,0.0,0.00445985898502,0.00445985898502,0.00445985898502,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.872401065403
 01/05  20:00:00,1.73300075769,1.09166122516,0.0,0.159626755757,0.0,0.00442778382619,0.00442778382619,0.00442778382619,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.890419324527
 01/05  21:00:00,1.61164754935,1.28366596051,0.0,0.415304022306,0.0,0.0115198509435,0.0115198509435,0.0115198509435,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.825316120055
 01/05  22:00:00,1.48008852573,1.57499049823,0.0,0.786849196764,0.0,0.0218259033741,0.0218259033741,0.0218259033741,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.746100444055
 01/05  23:00:00,1.21458615211,1.84522098358,0.0,1.18861529752,0.0,0.032970234626,0.032970234626,0.032970234626,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.620224711682
 01/05  24:00:00,0.951010692885,2.10629783703,0.0,1.59045714547,0.0,0.0441166669807,0.0441166669807,0.0441166669807,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.484226301778
 01/06  01:00:00,0.690840090058,2.34333010256,0.0,1.97726685849,0.0,0.0548461326208,0.0548461326208,0.0548461326208,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.339913328282
 01/06  02:00:00,0.591794404116,2.62612256725,0.0,2.3280270886,0.0,0.0645756448594,0.0645756448594,0.0645756448594,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274018294379
 01/06  03:00:00,0.556058579308,2.84817552138,0.0,2.5682059079,0.0,0.071237810525,0.071237810525,0.071237810525,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256171584961
 01/06  04:00:00,0.552033009575,3.13929000566,0.0,2.85451192432,0.0,0.0791794688191,0.0791794688191,0.0791794688191,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261315039746
 01/06  05:00:00,0.553590367945,3.33084964997,0.0,2.99451163295,0.0,0.0830628306192,0.0830628306192,0.0830628306192,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313761294955
 01/06  06:00:00,0.621649689419,4.18494938549,0.0,3.61593849905,0.0,0.100300190445,0.100300190445,0.100300190445,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.543817079131
 01/06  07:00:00,0.864551493574,6.36189452287,0.0,5.35964402037,0.0,0.148667715478,0.148667715478,0.148667715478,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.973141535664
 01/06  08:00:00,1.12409782242,5.41875832403,0.0,4.29700145811,0.0,0.119191757466,0.119191757466,0.119191757466,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09082640775
 01/06  09:00:00,1.06529366151,5.10213092405,0.0,4.01656486992,0.0,0.111412907464,0.111412907464,0.111412907464,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05941613834
 01/06  10:00:00,0.921678401609,4.77253950647,0.0,3.78566123203,0.0,0.105008020085,0.105008020085,0.105008020085,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.9646225815
 01/06  11:00:00,0.940220853649,5.45147285313,0.0,4.57600776814,0.0,0.126930933904,0.126930933904,0.126930933904,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.852685975001
 01/06  12:00:00,0.917356555089,3.93817631008,0.0,3.16248792577,0.0,0.0877222168794,0.0877222168794,0.0877222168794,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.752902295418
 01/06  13:00:00,0.879442746837,3.02834565427,0.0,2.33086440478,0.0,0.0646543473465,0.0646543473465,0.0646543473465,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.675078999784
 01/06  14:00:00,0.851709853714,2.80356434702,0.0,2.15131561575,0.0,0.0596739590633,0.0596739590633,0.0596739590633,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.629071824318
 01/06  15:00:00,0.847125780889,2.58670603426,0.0,1.97901179524,0.0,0.0548945342981,0.0548945342981,0.0548945342981,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.583212278891
 01/06  16:00:00,0.908180063432,2.55076993865,0.0,1.93572941311,0.0,0.0536939521611,0.0536939521611,0.0536939521611,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.589197681091
 01/06  17:00:00,1.13594541643,2.55963527473,0.0,1.8844035753,0.0,0.0522702577844,0.0522702577844,0.0522702577844,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.644664143744
 01/06  18:00:00,1.57555780587,3.42522610031,0.0,2.62454722137,0.0,0.0728006259523,0.0728006259523,0.0728006259523,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.763544184007
 01/06  19:00:00,1.82449428213,2.60876687711,0.0,1.69498456535,0.0,0.0470160857965,0.0470160857965,0.0470160857965,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.873465241165
 01/06  20:00:00,1.76904864774,2.39231461339,0.0,1.45919511038,0.0,0.0404756738827,0.0404756738827,0.0404756738827,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.891504358135
 01/06  21:00:00,1.6452841138,2.49729142669,0.0,1.627941285,0.0,0.0451564153986,0.0451564153986,0.0451564153986,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.826304323549
 01/06  22:00:00,1.50991823076,2.65125454075,0.0,1.86224475036,0.0,0.0516556084033,0.0516556084033,0.0516556084033,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.746968932977
 01/06  23:00:00,1.24317136443,2.87641429237,0.0,2.21914544176,0.0,0.061555446945,0.061555446945,0.061555446945,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.620887876228
 01/06  24:00:00,0.980839003149,3.18208218419,0.0,2.66580241617,0.0,0.0739449772448,0.0739449772448,0.0739449772448,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.484665378239
 01/07  01:00:00,0.733775186543,3.66706724176,0.0,3.28813809454,0.0,0.0912075460296,0.0912075460296,0.0912075460296,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.352779231434
 01/07  02:00:00,0.629862745135,3.86302188545,0.0,3.55814024221,0.0,0.0986969618037,0.0986969618037,0.0986969618037,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.280804458962
 01/07  03:00:00,0.601078800559,4.38205443158,0.0,4.09709905373,0.0,0.113646793348,0.113646793348,0.113646793348,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261157349332
 01/07  04:00:00,0.595342203847,4.65677426965,0.0,4.36663433153,0.0,0.121123258919,0.121123258919,0.121123258919,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.266676896527
 01/07  05:00:00,0.599893002194,4.91478130673,0.0,4.56747717432,0.0,0.126694309253,0.126694309253,0.126694309253,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.324727410344
 01/07  06:00:00,0.656390906679,5.32143296943,0.0,4.72070924785,0.0,0.130944715105,0.130944715105,0.130944715105,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.575529914269
 01/07  07:00:00,0.900469477379,7.34645077915,0.0,6.27146703232,0.0,0.173960187066,0.173960187066,0.173960187066,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.04587477999
 01/07  08:00:00,1.16749200267,6.30858924061,0.0,5.09852041243,0.0,0.141424575802,0.141424575802,0.141424575802,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.17913837001
 01/07  09:00:00,1.10500955595,5.45662122789,0.0,4.27896663095,0.0,0.118691501005,0.118691501005,0.118691501005,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.15150468116
 01/07  10:00:00,0.94945516342,4.23524107477,0.0,3.16362377356,0.0,0.08775372343,0.08775372343,0.08775372343,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.04936160827
 01/07  11:00:00,0.943805322251,3.81785349103,0.0,2.86964275592,0.0,0.0795991732172,0.0795991732172,0.0795991732172,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.925431625124
 01/07  12:00:00,0.911478299694,1.89437454303,0.0,1.05828916638,0.0,0.0293552019654,0.0293552019654,0.0293552019654,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.81329928777
 01/07  13:00:00,0.867600007462,0.930131282916,0.0,0.180295538305,0.0,0.00500110188078,0.00500110188078,0.00500110188078,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.727433494896
 01/07  14:00:00,0.835623927166,0.696229256811,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.673052349863
 01/07  15:00:00,0.831356818766,0.647074506169,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.622592546044
 01/07  16:00:00,0.891545084126,0.653770405769,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.627927561316
 01/07  17:00:00,1.11959307789,0.723917235969,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.693349680284
 01/07  18:00:00,1.56108991879,1.68959329263,0.0,0.828484875297,0.0,0.0229808086601,0.0229808086601,0.0229808086601,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.823973722403
 01/07  19:00:00,1.81782217581,1.20960514403,0.0,0.217520600959,0.0,0.00603366393199,0.00603366393199,0.00603366393199,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.951767472473
 01/07  20:00:00,1.77519604894,1.46686916575,0.0,0.446252862112,0.0,0.0123783208891,0.0123783208891,0.0123783208891,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.979001158762
 01/07  21:00:00,1.65249226347,1.58381388964,0.0,0.631226830661,0.0,0.0175091947349,0.0175091947349,0.0175091947349,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.909541240833
 01/07  22:00:00,1.52911826581,2.12961593741,0.0,1.27075972357,0.0,0.0352487859839,0.0352487859839,0.0352487859839,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.816815356434
 01/07  23:00:00,1.26416464767,2.66813766415,0.0,1.95597452411,0.0,0.0542555182633,0.0542555182633,0.0542555182633,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.675782165661
 01/07  24:00:00,0.990730164913,3.0128751995,0.0,2.46234106068,0.0,0.0683012936731,0.0683012936731,0.0683012936731,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.518919749031
 01/08  01:00:00,0.728563767437,3.47940443723,0.0,3.1002603757,0.0,0.0859961269236,0.0859961269236,0.0859961269236,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.352994145745
 01/08  02:00:00,0.630783176227,3.89631259468,0.0,3.59132285337,0.0,0.0996173928949,0.0996173928949,0.0996173928949,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.280912557038
 01/08  03:00:00,0.592900356539,4.08728820953,0.0,3.80225663657,0.0,0.105468349329,0.105468349329,0.105468349329,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261233544443
 01/08  04:00:00,0.588070741107,4.39471430023,0.0,4.10448964416,0.0,0.113851796179,0.113851796179,0.113851796179,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.266761614465
 01/08  05:00:00,0.589337346774,4.53441052218,0.0,4.18693352185,0.0,0.116138653833,0.116138653833,0.116138653833,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.324900278267
 01/08  06:00:00,0.642204171719,4.81052452806,0.0,4.20926095556,0.0,0.116757980145,0.116757980145,0.116757980145,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.576069765186
 01/08  07:00:00,0.880005797965,6.60994439819,0.0,5.53372759334,0.0,0.153496507651,0.153496507651,0.153496507651,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.047107838
 01/08  08:00:00,1.15062118148,5.70182558642,0.0,4.49030769043,0.0,0.124553754613,0.124553754613,0.124553754613,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.18058743781
 01/08  09:00:00,1.08896067352,4.87946322414,0.0,3.70038575707,0.0,0.102642618577,0.102642618577,0.102642618577,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.15292755129
 01/08  10:00:00,0.937399845557,3.80191689222,0.0,2.72901554613,0.0,0.0756984055666,0.0756984055666,0.0756984055666,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.05064565314
 01/08  11:00:00,0.941752500267,3.74495111731,0.0,2.79563613626,0.0,0.0775463512327,0.0775463512327,0.0775463512327,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.926535871053
 01/08  12:00:00,0.915042194633,2.02379170866,0.0,1.18677172315,0.0,0.0329190969036,0.0329190969036,0.0329190969036,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.814233896624
 01/08  13:00:00,0.873117219414,1.12983770093,0.0,0.379197444839,0.0,0.010518313833,0.010518313833,0.010518313833,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.728238006375
 01/08  14:00:00,0.835623927166,0.6983534608,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.675176553852
 01/08  15:00:00,0.831356818766,0.649326153974,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.624844193849
 01/08  16:00:00,0.891545084126,0.656309850242,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.630467005789
 01/08  17:00:00,1.12751498378,1.01165949747,0.0,0.285593919479,0.0,0.0079219058956,0.0079219058956,0.0079219058956,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.695498022302
 01/08  18:00:00,1.57466829124,2.18005716198,0.0,1.31800099164,0.0,0.0365591811097,0.0365591811097,0.0365591811097,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.82492147541
 01/08  19:00:00,1.83169490141,1.71083261541,0.0,0.717648490559,0.0,0.0199063895292,0.0199063895292,0.0199063895292,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.952867054261
 01/08  20:00:00,1.7910218063,2.03853791511,0.0,1.01678981758,0.0,0.0282040782422,0.0282040782422,0.0282040782422,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.980132952654
 01/08  21:00:00,1.67281126088,2.31737430547,0.0,1.36375031539,0.0,0.0378281921525,0.0378281921525,0.0378281921525,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.910578171931
 01/08  22:00:00,1.54788070541,2.80693116055,0.0,1.94716748872,0.0,0.0540112255778,0.0540112255778,0.0540112255778,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.81772281442
 01/08  23:00:00,1.28054089148,3.2592150192,0.0,2.54635715626,0.0,0.0706317620671,0.0706317620671,0.0706317620671,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.676476888564
 01/08  24:00:00,1.00868817741,3.66073863129,0.0,3.10974829347,0.0,0.0862593061675,0.0862593061675,0.0862593061675,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.519375948027
 01/09  01:00:00,0.743348653519,4.2369099451,0.0,3.87026163056,0.0,0.107354696082,0.107354696082,0.107354696082,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.340498398754
 01/09  02:00:00,0.645546525332,4.56424076589,0.0,4.26585356377,0.0,0.118327766075,0.118327766075,0.118327766075,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274310017848
 01/09  03:00:00,0.607693100545,4.70986559119,0.0,4.42969044142,0.0,0.122872331762,0.122872331762,0.122872331762,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256377121262
 01/09  04:00:00,0.599567638454,4.85319802949,0.0,4.5681905708,0.0,0.126714097699,0.126714097699,0.126714097699,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261544417088
 01/09  05:00:00,0.598336562709,4.94446973568,0.0,4.60766398707,0.0,0.127809025384,0.127809025384,0.127809025384,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314229026549
 01/09  06:00:00,0.646579538034,5.08517745837,0.0,4.51468853114,0.0,0.12523003906,0.12523003906,0.12523003906,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.545295119923
 01/09  07:00:00,0.869153027863,6.53116067509,0.0,5.52553468235,0.0,0.153269249767,0.153269249767,0.153269249767,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.976517025899
 01/09  08:00:00,1.12324057705,5.3917961932,0.0,4.26609676565,0.0,0.118334512096,0.118334512096,0.118334512096,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09476896937
 01/09  09:00:00,1.06317864726,5.02971925186,0.0,3.94031614664,0.0,0.10929789321,0.10929789321,0.10929789321,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06325318943
 01/09  10:00:00,0.922963473456,4.82231390942,0.0,3.83198956644,0.0,0.106293091931,0.106293091931,0.106293091931,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.968068650041
 01/09  11:00:00,0.940880372727,5.47820818354,0.0,4.59978419782,0.0,0.127590452982,0.127590452982,0.127590452982,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.855644875726
 01/09  12:00:00,0.918768023041,3.99156902532,0.0,3.21337298676,0.0,0.0891336848314,0.0891336848314,0.0891336848314,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.755409949671
 01/09  13:00:00,0.877849313666,2.97305599122,0.0,2.27341928606,0.0,0.063060914176,0.063060914176,0.063060914176,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.677234455439
 01/09  14:00:00,0.845733928984,2.59005746168,0.0,1.93587658014,0.0,0.0536980343326,0.0536980343326,0.0536980343326,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.631003974594
 01/09  15:00:00,0.84239647233,2.41793043873,0.0,1.80851472224,0.0,0.0501652257392,0.0501652257392,0.0501652257392,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.584933756369
 01/09  16:00:00,0.902223478626,2.33776869191,0.0,1.72098760428,0.0,0.0477373673553,0.0477373673553,0.0477373673553,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.590938243177
 01/09  17:00:00,1.12974316846,2.33802338978,0.0,1.66080532391,0.0,0.0460680098193,0.0460680098193,0.0460680098193,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.646650510184
 01/09  18:00:00,1.56974374705,3.21811484739,0.0,2.41494364005,0.0,0.0669865671318,0.0669865671318,0.0669865671318,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.76603651241
 01/09  19:00:00,1.81925253241,2.42273652513,0.0,1.50601339249,0.0,0.0417743360734,0.0417743360734,0.0417743360734,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.87640606205
 01/09  20:00:00,1.76600971187,2.28575621243,0.0,1.34963793836,0.0,0.0374367380102,0.0374367380102,0.0374367380102,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.89450312919
 01/09  21:00:00,1.63995481457,2.30789519176,0.0,1.43581385064,0.0,0.0398271161694,0.0398271161694,0.0398271161694,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.829035522977
 01/09  22:00:00,1.50326854771,2.41392610318,0.0,1.6225159439,0.0,0.0450059253542,0.0450059253542,0.0450059253542,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.749369301875
 01/09  23:00:00,1.23391414586,2.54451374226,0.0,1.88541194746,0.0,0.0522982283709,0.0522982283709,0.0522982283709,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.622720820419
 01/09  24:00:00,0.96759400863,2.70579852083,0.0,2.18830496187,0.0,0.0606999827253,0.0606999827253,0.0606999827253,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.485879169176
 01/10  01:00:00,0.705251057793,2.86362573902,0.0,2.49679900306,0.0,0.0692571003561,0.0692571003561,0.0692571003561,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.340676820177
 01/10  02:00:00,0.602732374768,3.02082970722,0.0,2.72235364978,0.0,0.0755136155119,0.0755136155119,0.0755136155119,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274398873166
 01/10  03:00:00,0.56421206092,3.14238615596,0.0,2.86214840125,0.0,0.0793912921373,0.0793912921373,0.0793912921373,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256439726195
 01/10  04:00:00,0.554634524047,3.2333768641,0.0,2.94829954621,0.0,0.0817809832917,0.0817809832917,0.0817809832917,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261614276289
 01/10  05:00:00,0.554000655091,3.34625115094,0.0,3.00930296168,0.0,0.0834731177654,0.0834731177654,0.0834731177654,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314371467199
 01/10  06:00:00,0.603514071104,3.53306738939,0.0,2.96212836988,0.0,0.0821645721299,0.0821645721299,0.0821645721299,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.545745212194
 01/10  07:00:00,0.79159596125,3.73616623461,0.0,2.72951224416,0.0,0.0757121831536,0.0757121831536,0.0757121831536,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.977545023603
 01/10  08:00:00,1.1045657404,4.71974724668,0.0,3.59284718866,0.0,0.0996596754501,0.0996596754501,0.0996596754501,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09596959985
 01/10  09:00:00,1.03566689046,4.0390569657,0.0,2.94848532221,0.0,0.0817861364126,0.0817861364126,0.0817861364126,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0644217277
 01/10  10:00:00,0.896821786897,3.88092512292,0.0,2.88955136729,0.0,0.080151405373,0.080151405373,0.080151405373,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.969118062688
 01/10  11:00:00,0.892913903288,3.74986221941,0.0,2.87053719701,0.0,0.0796239835428,0.0796239835428,0.0796239835428,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.856545912414
 01/10  12:00:00,0.907410254496,3.5828718911,0.0,2.80391222337,0.0,0.0777759162855,0.0777759162855,0.0777759162855,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.756173578843
 01/10  13:00:00,0.889959651937,3.41030408469,0.0,2.71001106318,0.0,0.0751712524471,0.0751712524471,0.0751712524471,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.677890771796
 01/10  14:00:00,0.863697383801,3.23824915346,0.0,2.58348001499,0.0,0.0716614891495,0.0716614891495,0.0716614891495,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.631592231523
 01/10  15:00:00,0.856795800007,2.93756713596,0.0,2.32762722916,0.0,0.0645645534158,0.0645645534158,0.0645645534158,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.585457946677
 01/10  16:00:00,0.906990054954,2.51013934245,0.0,1.89282822368,0.0,0.0525039436829,0.0525039436829,0.0525039436829,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.591468274321
 01/10  17:00:00,1.13824277833,2.64504909211,0.0,1.96722614332,0.0,0.0545676196859,0.0545676196859,0.0545676196859,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.647255393103
 01/10  18:00:00,1.5663865332,3.09784210492,0.0,2.29391217693,0.0,0.0636293532845,0.0636293532845,0.0636293532845,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.766795233052
 01/10  19:00:00,1.8343199164,2.96682875026,0.0,2.04921010642,0.0,0.0568417200652,0.0568417200652,0.0568417200652,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.877301573253
 01/10  20:00:00,1.77591530138,2.64377747216,0.0,1.70674595889,0.0,0.0473423275211,0.0473423275211,0.0473423275211,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.895416368393
 01/10  21:00:00,1.64668159072,2.55123501287,0.0,1.67832195312,0.0,0.0465538923215,0.0465538923215,0.0465538923215,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.82986724161
 01/10  22:00:00,1.50862438067,2.60774106345,0.0,1.81559995008,0.0,0.0503617583133,0.0503617583133,0.0503617583133,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.750100255966
 01/10  23:00:00,1.23386225517,2.54320134001,0.0,1.88354122805,0.0,0.0522463376893,0.0522463376893,0.0522463376893,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.623279137576
 01/10  24:00:00,0.966279563947,2.65878087158,0.0,2.14091770255,0.0,0.0593855380422,0.0593855380422,0.0593855380422,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.48624877924
 01/11  01:00:00,0.702528104271,2.76563018293,0.0,2.39863336222,0.0,0.0665341468342,0.0665341468342,0.0665341468342,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.340846904918
 01/11  02:00:00,0.594295307994,2.71674828522,0.0,2.41818758156,0.0,0.0670765487372,0.0670765487372,0.0670765487372,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274483519393
 01/11  03:00:00,0.553703237166,2.7635904595,0.0,2.48329308477,0.0,0.0688824683825,0.0688824683825,0.0688824683825,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256499346218
 01/11  04:00:00,0.548522929929,3.0131133133,0.0,2.72796947142,0.0,0.0756693891735,0.0756693891735,0.0756693891735,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.26168080028
 01/11  05:00:00,0.55314370261,3.31549265127,0.0,2.97840882824,0.0,0.0826161652846,0.0826161652846,0.0826161652846,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314507100962
 01/11  06:00:00,0.60399057965,3.55067464746,0.0,2.97930705708,0.0,0.0826410806763,0.0826410806763,0.0826410806763,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.546173783062
 01/11  07:00:00,0.791951156136,3.74995019923,0.0,2.74231743285,0.0,0.0760673780399,0.0760673780399,0.0760673780399,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.978523799541
 01/11  08:00:00,1.08409651314,3.98295098411,0.0,2.85490774337,0.0,0.079190448189,0.079190448189,0.079190448189,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09711278256
 01/11  09:00:00,1.01278106333,3.21510887852,0.0,2.12342464138,0.0,0.0589003092785,0.0589003092785,0.0589003092785,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06553432135
 01/11  10:00:00,0.876372417377,3.14470078405,0.0,2.15232781664,0.0,0.0597020358522,0.0597020358522,0.0597020358522,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.970117274465
 01/11  11:00:00,0.893121713607,3.75821197235,0.0,2.87802900065,0.0,0.0798317938615,0.0798317938615,0.0798317938615,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.85740386171
 01/11  12:00:00,0.872005621788,2.30722082467,0.0,1.5275340442,0.0,0.0423712835784,0.0423712835784,0.0423712835784,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.756900691585
 01/11  13:00:00,0.842907809308,1.71465548977,0.0,1.01373742243,0.0,0.028119409818,0.028119409818,0.028119409818,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.67851581762
 01/11  14:00:00,0.815299692866,1.49401647897,0.0,0.838686977813,0.0,0.0232637982147,0.0232637982147,0.0232637982147,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.632152594205
