Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  15:00:00,0.823444163938,1.73570105832,0.0,1.12526196611,0.0,0.0312129173466,0.0312129173466,0.0312129173466,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.585957132089
 01/11  16:00:00,0.878695288508,1.49058479526,0.0,0.87276899091,0.0,0.0242091772374,0.0242091772374,0.0242091772374,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.591972959896
 01/11  17:00:00,1.10940295476,1.60591587386,0.0,0.927516967395,0.0,0.0257277961158,0.0257277961158,0.0257277961158,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.647831350777
 01/11  18:00:00,1.54903038714,2.47285575745,0.0,1.66820292895,0.0,0.0462732072238,0.0462732072238,0.0462732072238,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.767518133569
 01/11  19:00:00,1.80887783882,2.05046503833,0.0,1.13199362453,0.0,0.0313996424866,0.0313996424866,0.0313996424866,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.878154343199
 01/11  20:00:00,1.75658196884,1.94765788529,0.0,1.00975683911,0.0,0.0280089949794,0.0280089949794,0.0280089949794,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.896285901304
 01/11  21:00:00,1.6391180412,2.27935218787,0.0,1.40564719736,0.0,0.0389903427925,0.0389903427925,0.0389903427925,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.830659172358
 01/11  22:00:00,1.50520824368,2.48528135242,0.0,1.69244423906,0.0,0.0469456213209,0.0469456213209,0.0469456213209,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.750796255945
 01/11  23:00:00,1.24374401119,2.89998162936,0.0,2.23979002331,0.0,0.0621280937035,0.0621280937035,0.0621280937035,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.623810631668
 01/11  24:00:00,0.979179646006,3.12419575704,0.0,2.60598066157,0.0,0.0722856201014,0.0722856201014,0.0722856201014,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.486600705683
 01/12  01:00:00,0.721844466075,3.46216915203,0.0,3.09501066717,0.0,0.0858505086379,0.0858505086379,0.0858505086379,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341008569075
 01/12  02:00:00,0.628666296484,3.95594278325,0.0,3.65730168475,0.0,0.101447537228,0.101447537228,0.101447537228,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274563914224
 01/12  03:00:00,0.592048508318,4.14603869144,0.0,3.86568469941,0.0,0.107227739535,0.107227739535,0.107227739535,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256555963518
 01/12  04:00:00,0.587322861072,4.41195938558,0.0,4.12675210741,0.0,0.114469320317,0.114469320317,0.114469320317,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261744236569
 01/12  05:00:00,0.592506836123,4.7347082761,0.0,4.39749556456,0.0,0.121979298797,0.121979298797,0.121979298797,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314635989477
 01/12  06:00:00,0.647436467902,5.11735650095,0.0,4.54558184935,0.0,0.126086968928,0.126086968928,0.126086968928,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.546580844291
 01/12  07:00:00,0.836811288931,5.3681394844,0.0,4.35957738545,0.0,0.120927510835,0.120927510835,0.120927510835,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.979453132114
 01/12  08:00:00,1.12017590042,5.28474028274,0.0,4.15561160968,0.0,0.115269835474,0.115269835474,0.115269835474,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09819821488
 01/12  09:00:00,1.06589018534,5.13081087302,0.0,4.03807024742,0.0,0.112009431287,0.112009431287,0.112009431287,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06659070981
 01/12  10:00:00,0.919948931591,4.7166335285,0.0,3.72331182677,0.0,0.103278550067,0.103278550067,0.103278550067,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.971066008784
 01/12  11:00:00,0.926738228069,4.97094105351,0.0,4.08994343781,0.0,0.113448308324,0.113448308324,0.113448308324,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.858218505714
 01/12  12:00:00,0.904771506742,3.48915953823,0.0,2.7087822984,0.0,0.075137168532,0.075137168532,0.075137168532,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.757591150949
 01/12  13:00:00,0.876040483131,2.90972037433,0.0,2.20820884188,0.0,0.0612520836408,0.0612520836408,0.0612520836408,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.679109282732
 01/12  14:00:00,0.847125318213,2.64189923925,0.0,1.98603777982,0.0,0.0550894235618,0.0550894235618,0.0550894235618,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.632684552477
 01/12  15:00:00,0.847593184457,2.60677526552,0.0,1.99586223739,0.0,0.0553619378664,0.0553619378664,0.0553619378664,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.586431068005
 01/12  16:00:00,0.907770049887,2.53924294244,0.0,1.92094794803,0.0,0.0532839386161,0.0532839386161,0.0532839386161,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.592452149954
 01/12  17:00:00,1.13829432784,2.6480303315,0.0,1.96908456318,0.0,0.0546191691983,0.0546191691983,0.0546191691983,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.648378212636
 01/12  18:00:00,1.58325607186,3.70741764772,0.0,2.90207866216,0.0,0.0804988919415,0.0804988919415,0.0804988919415,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.768204290622
 01/12  19:00:00,1.82892828427,2.77411649933,0.0,1.85483549854,0.0,0.0514500879362,0.0514500879362,0.0514500879362,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.878963930198
 01/12  20:00:00,1.77736488275,2.69773168789,0.0,1.75900505284,0.0,0.0487919088892,0.0487919088892,0.0487919088892,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.89711149017
 01/12  21:00:00,1.65286799621,2.77580597694,0.0,1.90134906474,0.0,0.0527402978082,0.0527402978082,0.0527402978082,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.831411094056
 01/12  22:00:00,1.51620159081,2.88226513853,0.0,2.0887671867,0.0,0.0579389684521,0.0579389684521,0.0579389684521,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.751457094431
 01/12  23:00:00,1.24724702653,3.02677405144,0.0,2.36607779974,0.0,0.0656311090426,0.0656311090426,0.0656311090426,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.624315277316
 01/12  24:00:00,0.980985549686,3.18963483287,0.0,2.67108558922,0.0,0.0740915237814,0.0740915237814,0.0740915237814,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.486934853864
 01/13  01:00:00,0.719489483493,3.37742248758,0.0,3.01011080662,0.0,0.0834955260563,0.0834955260563,0.0834955260563,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341161765177
 01/13  02:00:00,0.616273331148,3.50923809147,0.0,3.2105208733,0.0,0.089054571892,0.089054571892,0.089054571892,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274640033896
 01/13  03:00:00,0.578045148597,3.64125488758,0.0,3.36084729772,0.0,0.0932243798139,0.0932243798139,0.0932243798139,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256609561345
 01/13  04:00:00,0.569010114102,3.7518230907,0.0,3.46655628426,0.0,0.0961565733466,0.0961565733466,0.0961565733466,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261803764832
 01/13  05:00:00,0.567823803914,3.84497806222,0.0,3.50764355091,0.0,0.0972962665882,0.0972962665882,0.0972962665882,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.31475778925
 01/13  06:00:00,0.616965903875,4.01924225035,0.0,3.44708258366,0.0,0.0956164049009,0.0956164049009,0.0956164049009,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.546965859376
 01/13  07:00:00,0.805545904985,4.24186564529,0.0,3.23242393743,0.0,0.0896621268887,0.0896621268887,0.0896621268887,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.980332741027
 01/13  08:00:00,1.12179296862,5.34406483189,0.0,4.21390879859,0.0,0.116886903671,0.116886903671,0.116886903671,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09922557512
 01/13  09:00:00,1.04664453866,4.43798280104,0.0,3.34424230503,0.0,0.0927637846103,0.0927637846103,0.0927637846103,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06759058022
 01/13  10:00:00,0.905061285989,4.1808145396,0.0,3.1865948908,0.0,0.0883909044644,0.0883909044644,0.0883909044644,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.971963955861
 01/13  11:00:00,0.921375929822,4.77839494936,0.0,3.89662635047,0.0,0.108086010077,0.108086010077,0.108086010077,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.858989488899
 01/13  12:00:00,0.912034486653,3.75165177609,0.0,2.97062116991,0.0,0.082400148443,0.082400148443,0.082400148443,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.758244517303
 01/13  13:00:00,0.892256586205,3.49489138686,0.0,2.79281821451,0.0,0.0774681867151,0.0774681867151,0.0774681867151,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.679670922636
 01/13  14:00:00,0.85830132002,3.04531056293,0.0,2.38894564091,0.0,0.0662654253686,0.0662654253686,0.0662654253686,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.633188015072
 01/13  15:00:00,0.854617849127,2.86047117517,0.0,2.24910956734,0.0,0.0623866025365,0.0623866025365,0.0623866025365,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.586879647702
 01/13  16:00:00,0.913042788528,2.72978485465,0.0,2.11103630743,0.0,0.0585566772575,0.0585566772575,0.0585566772575,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.592905702771
 01/13  17:00:00,1.13723860945,2.61048806005,0.0,1.93102468763,0.0,0.0535634508095,0.0535634508095,0.0535634508095,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.648895816733
 01/13  18:00:00,1.56195408075,2.9401055442,0.0,2.13411711181,0.0,0.0591969008333,0.0591969008333,0.0591969008333,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.768853737455
 01/13  19:00:00,1.82707868083,2.70820245871,0.0,1.78815514365,0.0,0.0496004844942,0.0496004844942,0.0496004844942,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.879730244464
 01/13  20:00:00,1.7643217444,2.22829281045,0.0,1.28878474818,0.0,0.035748770539,0.035748770539,0.035748770539,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.897892917386
 01/13  21:00:00,1.63257805841,2.04504182373,0.0,1.16987321302,0.0,0.0324503600085,0.0324503600085,0.0324503600085,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.832122792567
 01/13  22:00:00,1.49236258042,2.02346657852,0.0,1.22934314098,0.0,0.0340999580593,0.0340999580593,0.0340999580593,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.752082580129
 01/13  23:00:00,1.21760621622,1.95866601653,0.0,1.29749212065,0.0,0.0359902987388,0.0359902987388,0.0359902987388,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.624792921504
 01/13  24:00:00,0.949880359682,2.06857283338,0.0,1.54970731908,0.0,0.0429863337772,0.0429863337772,0.0429863337772,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.487251124518
 01/14  01:00:00,0.689147606885,2.05950200478,0.0,1.67926195291,0.0,0.0465799663707,0.0465799663707,0.0465799663707,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.354090136078
 01/14  02:00:00,0.582470830124,2.1551464134,0.0,1.84960659663,0.0,0.0513050467921,0.0513050467921,0.0513050467921,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281462632495
 01/14  03:00:00,0.541237351223,2.22516437503,0.0,1.9397452189,0.0,0.053805344013,0.053805344013,0.053805344013,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261621127616
 01/14  04:00:00,0.529533817638,2.2848210016,0.0,1.99416548381,0.0,0.0553148727109,0.0553148727109,0.0553148727109,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.26719247619
 01/14  05:00:00,0.528949964996,2.35825426091,0.0,2.00989818761,0.0,0.0557512720545,0.0557512720545,0.0557512720545,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.325779351237
 01/14  06:00:00,0.57860526219,2.52045532471,0.0,1.91644631144,0.0,0.0531590706164,0.0531590706164,0.0531590706164,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.578815205962
 01/14  07:00:00,0.773147511562,2.7638489767,0.0,1.68136210899,0.0,0.0466382212484,0.0466382212484,0.0466382212484,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05337790087
 01/14  08:00:00,1.08465565965,3.33105860073,0.0,2.11217392065,0.0,0.0585882327784,0.0585882327784,0.0585882327784,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.18795422191
 01/14  09:00:00,1.03215276801,2.83870692003,0.0,1.65239470467,0.0,0.0458347130662,0.0458347130662,0.0458347130662,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16016229957
 01/14  10:00:00,0.904567865573,2.62481499342,0.0,1.54538448923,0.0,0.0428664255826,0.0428664255826,0.0428664255826,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.05717481125
 01/14  11:00:00,0.905773132573,2.45346803404,0.0,1.49853809249,0.0,0.0415669835386,0.0415669835386,0.0415669835386,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.932150831553
 01/14  12:00:00,0.92043603588,2.22299836392,0.0,1.38122597232,0.0,0.038312938151,0.038312938151,0.038312938151,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.818986302716
 01/14  13:00:00,0.900347199554,2.11560099263,0.0,1.3608698931,0.0,0.0377482939726,0.0377482939726,0.0377482939726,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.732328849811
 01/14  14:00:00,0.877129370428,2.19838958664,0.0,1.49631949398,0.0,0.0415054432626,0.0415054432626,0.0415054432626,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.678893185708
 01/14  15:00:00,0.871136324585,2.08682427828,0.0,1.43409744213,0.0,0.0397795058187,0.0397795058187,0.0397795058187,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.628244876028
 01/14  16:00:00,0.933076156461,2.1571561721,0.0,1.49724345186,0.0,0.0415310723354,0.0415310723354,0.0415310723354,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.634069875785
 01/14  17:00:00,1.15978587755,2.17892229342,0.0,1.44899716561,0.0,0.0401927996572,0.0401927996572,0.0401927996572,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.699357572129
 01/14  18:00:00,1.59026928267,2.74719482264,0.0,1.880434874,0.0,0.0521601725338,0.0521601725338,0.0521601725338,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.829625253702
 01/14  19:00:00,1.84150448984,2.07007078959,0.0,1.07129556047,0.0,0.029715977959,0.029715977959,0.029715977959,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.958458158521
 01/14  20:00:00,1.78890977834,1.96815185186,0.0,0.940648753688,0.0,0.0260920502829,0.0260920502829,0.0260920502829,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.9858879533
 01/14  21:00:00,1.66224446114,1.9417016022,0.0,0.982804896962,0.0,0.0272613924053,0.0272613924053,0.0272613924053,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.915850887094
 01/14  22:00:00,1.52471452943,1.97637785619,0.0,1.11199990617,0.0,0.0308450496027,0.0308450496027,0.0308450496027,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.822337092613
 01/14  23:00:00,1.24662415914,2.04000990182,0.0,1.32361951548,0.0,0.036715029726,0.036715029726,0.036715029726,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.680009411951
 01/14  24:00:00,0.967760543512,2.18756953231,0.0,1.63425949906,0.0,0.0453316722713,0.0453316722713,0.0453316722713,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.52169564347
 01/15  01:00:00,0.696511691426,2.32513574145,0.0,1.9447457639,0.0,0.0539440509119,0.0539440509119,0.0539440509119,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.354240061755
 01/15  02:00:00,0.591209655836,2.47026624962,0.0,2.16465142544,0.0,0.0600438725041,0.0600438725041,0.0600438725041,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281537639898
 01/15  03:00:00,0.55153262581,2.59637381655,0.0,2.31090183956,0.0,0.0641006185999,0.0641006185999,0.0641006185999,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261673948473
 01/15  04:00:00,0.54086991737,2.6935592833,0.0,2.40284506126,0.0,0.0666509724427,0.0666509724427,0.0666509724427,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267251180436
 01/15  05:00:00,0.543718826757,2.8908086528,0.0,2.54233282798,0.0,0.0705201338154,0.0705201338154,0.0705201338154,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.325899102762
 01/15  06:00:00,0.594323078271,3.08747483329,0.0,2.48309185852,0.0,0.0688768866972,0.0688768866972,0.0688768866972,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.579189167452
 01/15  07:00:00,0.789326165073,3.34796229592,0.0,2.26462138133,0.0,0.0628168747597,0.0628168747597,0.0628168747597,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05423194775
 01/15  08:00:00,1.10922700955,4.21788780284,0.0,2.99799965712,0.0,0.0831595826764,0.0831595826764,0.0831595826764,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.18895768754
 01/15  09:00:00,1.05099988002,3.51915267878,0.0,2.33185500888,0.0,0.064681825076,0.064681825076,0.064681825076,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16114775412
 01/15  10:00:00,0.921975991225,3.25328753125,0.0,2.17296766193,0.0,0.0602745512348,0.0602745512348,0.0602745512348,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.05806417638
 01/15  11:00:00,0.942874275233,3.79177213716,0.0,2.83607742823,0.0,0.0786681261986,0.0786681261986,0.0786681261986,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.932915598931
 01/15  12:00:00,0.967278318487,3.91236444722,0.0,3.06994473058,0.0,0.085155220758,0.085155220758,0.085155220758,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.81963362775
 01/15  13:00:00,0.926497102027,3.05889259934,0.0,2.3036042855,0.0,0.0638981964452,0.0638981964452,0.0638981964452,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.73288606413
 01/15  14:00:00,0.892903672448,2.76756930986,0.0,2.06500142483,0.0,0.0572797452817,0.0572797452817,0.0572797452817,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.679390978083
 01/15  15:00:00,0.886840494041,2.65342194474,0.0,2.00025101254,0.0,0.0554836752752,0.0554836752752,0.0554836752752,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.628688972073
 01/15  16:00:00,0.942530495436,2.49844396606,0.0,1.8380833658,0.0,0.0509854113095,0.0509854113095,0.0509854113095,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.634517755813
 01/15  17:00:00,1.16968995868,2.53649007554,0.0,1.80605080724,0.0,0.050096880787,0.050096880787,0.050096880787,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.699871712617
 01/15  18:00:00,1.60077311831,3.12651092221,0.0,2.25911036339,0.0,0.0626640081806,0.0626640081806,0.0626640081806,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.830265863886
 01/15  19:00:00,1.84889528462,2.33727912651,0.0,1.33774230687,0.0,0.0371067727455,0.0371067727455,0.0371067727455,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.959219749046
 01/15  20:00:00,1.79217154758,2.08652625254,0.0,1.05823932794,0.0,0.0293538195289,0.0293538195289,0.0293538195289,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.98667177973
 01/15  21:00:00,1.66442524703,2.02103966116,0.0,1.06142476441,0.0,0.0294421783006,0.0294421783006,0.0294421783006,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.916569078612
 01/15  22:00:00,1.52563583708,2.01022067671,0.0,1.14521411835,0.0,0.0317663572545,0.0317663572545,0.0317663572545,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.822965700948
 01/15  23:00:00,1.24604496176,2.01961033273,0.0,1.30273877643,0.0,0.0361358323464,0.0361358323464,0.0361358323464,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.68049058192
 01/15  24:00:00,0.964852368175,2.0830423961,0.0,1.52941639641,0.0,0.0424234969346,0.0424234969346,0.0424234969346,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.522011609905
 01/16  01:00:00,0.687812388365,2.2358347108,0.0,1.86811469172,0.0,0.0518184309279,0.0518184309279,0.0518184309279,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341570103296
 01/16  02:00:00,0.591473991573,2.6153955512,0.0,2.31647584382,0.0,0.0642552323161,0.0642552323161,0.0642552323161,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274842523102
 01/16  03:00:00,0.554569811931,2.79508422517,0.0,2.51453411275,0.0,0.0697490431479,0.0697490431479,0.0697490431479,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256752083909
 01/16  04:00:00,0.543108602429,2.81820244832,0.0,2.53277666904,0.0,0.0702550616739,0.0702550616739,0.0702550616739,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261962737687
 01/16  05:00:00,0.543543837018,2.96998106492,0.0,2.63232251048,0.0,0.0730162996921,0.0730162996921,0.0730162996921,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315081832373
 01/16  06:00:00,0.592650537974,3.14366877501,0.0,2.57048536795,0.0,0.071301039,0.071301039,0.071301039,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.547989599745
 01/16  07:00:00,0.781422550023,3.37452862659,0.0,2.36274893933,0.0,0.0655387719263,0.0655387719263,0.0655387719263,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.982670720424
 01/16  08:00:00,1.08523451509,4.02882076396,0.0,2.89593403711,0.0,0.0803284501425,0.0803284501425,0.0803284501425,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10195626867
 01/16  09:00:00,1.00826366704,3.05696537425,0.0,1.96056725207,0.0,0.0543829129878,0.0543829129878,0.0543829129878,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0702482064
 01/16  10:00:00,0.853704571365,2.33173207995,0.0,1.33512560876,0.0,0.037034189841,0.037034189841,0.037034189841,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.974350778251
 01/16  11:00:00,0.855934202547,2.42119395217,0.0,1.53737598368,0.0,0.0426442828024,0.0426442828024,0.0426442828024,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.861038858491
 01/16  12:00:00,0.848685506634,1.46958429455,0.0,0.686816775238,0.0,0.0190511684243,0.0190511684243,0.0190511684243,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.759981430433
 01/16  13:00:00,0.817395182312,0.797543638878,0.0,0.093977551996,0.0,0.00260678282146,0.00260678282146,0.00260678282146,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.681163837167
 01/16  14:00:00,0.792035894651,0.657440456196,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.634263549248
 01/16  15:00:00,0.792231246591,0.610379964506,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.585898004381
 01/16  16:00:00,0.854486111271,0.618290915886,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.592448071433
 01/16  17:00:00,1.09073629258,0.935250913563,0.0,0.254562089347,0.0,0.00706113393476,0.00706113393476,0.00706113393476,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.65012126853
 01/16  18:00:00,1.53200322905,1.8620690741,0.0,1.05435407981,0.0,0.029246049132,0.029246049132,0.029246049132,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.770580299358
 01/16  19:00:00,1.78748466734,1.28282907281,0.0,0.360744915749,0.0,0.0100064710064,0.0100064710064,0.0100064710064,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.881767086472
 01/16  20:00:00,1.74439094392,1.51184128735,0.0,0.570256214506,0.0,0.0158179700602,0.0158179700602,0.0158179700602,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.899969927969
 01/16  21:00:00,1.62490096175,1.77016523185,0.0,0.893104951237,0.0,0.0247732633507,0.0247732633507,0.0247732633507,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.834014462468
 01/16  22:00:00,1.49444242315,2.10010984699,0.0,1.30432388999,0.0,0.0361798007912,0.0361798007912,0.0361798007912,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.753745099582
 01/16  23:00:00,1.2339856887,2.55043461327,0.0,1.88799115,0.0,0.0523697712099,0.0523697712099,0.0523697712099,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.626062488887
 01/16  24:00:00,0.972927948412,2.90030584624,0.0,2.38059969356,0.0,0.0660339225074,0.0660339225074,0.0660339225074,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488091762898
 01/17  01:00:00,0.715758422635,3.24344063784,0.0,2.87560172405,0.0,0.0797644651983,0.0797644651983,0.0797644651983,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341688998007
 01/17  02:00:00,0.61846762892,3.58860656452,0.0,3.2896278596,0.0,0.0912488696637,0.0912488696637,0.0912488696637,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274901520648
 01/17  03:00:00,0.584132162523,3.86088281245,0.0,3.580291228,0.0,0.0993113937396,0.0993113937396,0.0993113937396,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256793555946
 01/17  04:00:00,0.584736029168,4.31896572488,0.0,4.03349380919,0.0,0.111882488413,0.111882488413,0.111882488413,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262008874092
 01/17  05:00:00,0.586548200327,4.52043239026,0.0,4.18267981514,0.0,0.116020663001,0.116020663001,0.116020663001,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315175853057
 01/17  06:00:00,0.636297183135,4.7174780903,0.0,4.14399768025,0.0,0.114947684161,0.114947684161,0.114947684161,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.548286602745
 01/17  07:00:00,0.858028388091,6.13693644263,0.0,5.12447848234,0.0,0.142144609995,0.142144609995,0.142144609995,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.983348993442
 01/17  08:00:00,1.15913436088,6.69378834206,0.0,5.56010941171,0.0,0.154228295928,0.154228295928,0.154228295928,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10274847218
 01/17  09:00:00,1.06959632761,5.26885011414,0.0,4.17168098607,0.0,0.115715573561,0.115715573561,0.115715573561,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07101921228
 01/17  10:00:00,0.916854324442,4.60904654612,0.0,3.61174764049,0.0,0.100183942917,0.100183942917,0.100183942917,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.975043212688
 01/17  11:00:00,0.931003742516,5.12813279447,0.0,4.24372019374,0.0,0.117713822771,0.117713822771,0.117713822771,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.861633490745
 01/17  12:00:00,0.902054359874,3.39409748529,0.0,2.61082599419,0.0,0.0724200216638,0.0724200216638,0.0724200216638,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.760485402219
 01/17  13:00:00,0.855836964715,2.18384774008,0.0,1.47984850943,0.0,0.0410485652246,0.0410485652246,0.0410485652246,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.681596980929
 01/17  14:00:00,0.809177311591,1.27605940804,0.0,0.617968013495,0.0,0.0171414169403,0.0171414169403,0.0171414169403,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.634914487597
 01/17  15:00:00,0.802123240581,0.969517714762,0.0,0.356617886174,0.0,0.00989199398963,0.00989199398963,0.00989199398963,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.588417868463
 01/17  16:00:00,0.860924472684,0.852414230268,0.0,0.232110415766,0.0,0.00643836141345,0.00643836141345,0.00643836141345,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.594460970049
 01/17  17:00:00,1.09981081477,1.26294744323,0.0,0.581709166801,0.0,0.0161356561317,0.0161356561317,0.0161356561317,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.650670720743
 01/17  18:00:00,1.54185569136,2.21776224983,0.0,1.40954680293,0.0,0.0390985114412,0.0390985114412,0.0390985114412,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.77108075196
 01/17  19:00:00,1.7944069085,1.53297485302,0.0,0.610299759097,0.0,0.0169287121676,0.0169287121676,0.0169287121676,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.882358023327
 01/17  20:00:00,1.7435062652,1.48055016106,0.0,0.538362517916,0.0,0.0149332913405,0.0149332913405,0.0149332913405,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.900572498267
 01/17  21:00:00,1.62019074584,1.60090525993,0.0,0.723296190298,0.0,0.0200630474369,0.0200630474369,0.0200630474369,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.834563251484
 01/17  22:00:00,1.48524355429,1.76896224155,0.0,0.972693970784,0.0,0.0269809319324,0.0269809319324,0.0269809319324,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.754227413357
 01/17  23:00:00,1.21761670433,1.96068205564,0.0,1.29787022897,0.0,0.0360007868422,0.0360007868422,0.0360007868422,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.626430852296
 01/17  24:00:00,0.951007757671,2.110301361,0.0,1.5903513276,0.0,0.044113731767,0.044113731767,0.044113731767,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488335643617
 01/18  01:00:00,0.690296984292,2.32563640276,0.0,1.9576872641,0.0,0.0543030268554,0.0543030268554,0.0543030268554,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341799222875
 01/18  02:00:00,0.589921908512,2.55955439021,0.0,2.26052144467,0.0,0.0627031492558,0.0627031492558,0.0627031492558,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274955761269
 01/18  03:00:00,0.554082469847,2.77759462736,0.0,2.49696486393,0.0,0.0692617010641,0.0692617010641,0.0692617010641,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256831734917
 01/18  04:00:00,0.545830086902,2.91640394455,0.0,2.63088934892,0.0,0.072976546146,0.072976546146,0.072976546146,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262051554024
 01/18  05:00:00,0.545456794898,3.03912641721,0.0,2.70128686654,0.0,0.0749292575725,0.0749292575725,0.0749292575725,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315262828606
 01/18  06:00:00,0.595962310675,3.26363376401,0.0,2.6898786249,0.0,0.074612811701,0.074612811701,0.074612811701,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.548561331805
 01/18  07:00:00,0.786579116458,3.56173451493,0.0,2.54864915563,0.0,0.0706953383623,0.0706953383623,0.0706953383623,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.983976392467
 01/18  08:00:00,1.09789673873,4.48683363785,0.0,3.35242192341,0.0,0.0929906737794,0.0929906737794,0.0929906737794,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10348125626
 01/18  09:00:00,1.02609266333,3.70120560524,0.0,2.60332330078,0.0,0.072211909281,0.072211909281,0.072211909281,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07173238867
 01/18  10:00:00,0.88140526206,3.33170712373,0.0,2.3337677199,0.0,0.0647348805358,0.0647348805358,0.0647348805358,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.975683710896
 01/18  11:00:00,0.891465611813,3.70328706442,0.0,2.8183246052,0.0,0.0781756920679,0.0781756920679,0.0781756920679,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.86218334923
 01/18  12:00:00,0.886151684066,2.82125352462,0.0,2.03751603897,0.0,0.0565173458557,0.0565173458557,0.0565173458557,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.76095139677
 01/18  13:00:00,0.852538556453,2.06533689161,0.0,1.36093705604,0.0,0.0377501569622,0.0377501569622,0.0377501569622,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.681997585858
 01/18  14:00:00,0.829729371966,2.01734419842,0.0,1.35889368883,0.0,0.0376934773146,0.0376934773146,0.0376934773146,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.635273602636
 01/18  15:00:00,0.828348063879,1.91527304154,0.0,1.30205326147,0.0,0.0361168172881,0.0361168172881,0.0361168172881,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.588737819951
 01/18  16:00:00,0.884956658426,1.71912597704,0.0,1.09849865746,0.0,0.0304705471556,0.0304705471556,0.0304705471556,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.594784475131
 01/18  17:00:00,1.11167070455,1.69087945183,0.0,1.00927198454,0.0,0.0279955459107,0.0279955459107,0.0279955459107,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.651039911605
 01/18  18:00:00,1.54325983877,2.26884661517,0.0,1.46016794978,0.0,0.0405026588488,0.0405026588488,0.0405026588488,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.771543970456
 01/18  19:00:00,1.79693559929,1.62468369396,0.0,0.701462002504,0.0,0.0194574029563,0.0194574029563,0.0194574029563,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.882904620866
 01/18  20:00:00,1.74447980329,1.51620471429,0.0,0.573459698042,0.0,0.015906829428,0.015906829428,0.015906829428,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.901129871377
 01/18  21:00:00,1.61823890644,1.53104681432,0.0,0.652930110098,0.0,0.0181112080329,0.0181112080329,0.0181112080329,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.835070886076
 01/18  22:00:00,1.48096125274,1.61502642932,0.0,0.818312020135,0.0,0.022698630379,0.022698630379,0.022698630379,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.754673551778
 01/18  23:00:00,1.21203117135,1.75965776831,0.0,1.09650526986,0.0,0.0304152538602,0.0304152538602,0.0304152538602,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.626771524071
 01/18  24:00:00,0.944368593903,1.87117737173,0.0,1.35100175342,0.0,0.0374745679982,0.0374745679982,0.0374745679982,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.48856122853
 01/19  01:00:00,0.680610155231,1.97651647291,0.0,1.60846581218,0.0,0.0446161977944,0.0446161977944,0.0446161977944,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341900744945
 01/19  02:00:00,0.578306639888,2.14086049007,0.0,1.84177750402,0.0,0.0510878806317,0.0510878806317,0.0510878806317,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275005801779
 01/19  03:00:00,0.54026717734,2.27957244705,0.0,1.99890750403,0.0,0.0554464085574,0.0554464085574,0.0554464085574,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256866914507
 01/19  04:00:00,0.531097751671,2.38532534563,0.0,2.09977153245,0.0,0.0582442109155,0.0582442109155,0.0582442109155,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262090771581
 01/19  05:00:00,0.530405007801,2.49657189436,0.0,2.1586524388,0.0,0.0598774704752,0.0598774704752,0.0598774704752,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315342733496
 01/19  06:00:00,0.580049034571,2.69019402958,0.0,2.11618651669,0.0,0.058699535597,0.058699535597,0.058699535597,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.548813705577
 01/19  07:00:00,0.768786476072,2.92086547816,0.0,1.90720377961,0.0,0.0529026979755,0.0529026979755,0.0529026979755,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.984552731702
 01/19  08:00:00,1.07513456364,3.66690390478,0.0,2.5318190427,0.0,0.0702284986934,0.0702284986934,0.0702284986934,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.1041544039
 01/19  09:00:00,1.00654415131,2.99711415091,0.0,1.89857671078,0.0,0.0526633972662,0.0526633972662,0.0526633972662,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07238752435
 01/19  10:00:00,0.868449857304,2.86523808945,0.0,1.86671031331,0.0,0.0517794757794,0.0517794757794,0.0517794757794,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.9762720832
 01/19  11:00:00,0.884323073399,3.44629544074,0.0,2.56082778971,0.0,0.0710331536537,0.0710331536537,0.0710331536537,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.862688541037
 01/19  12:00:00,0.884436820126,2.7598586277,0.0,1.97569319983,0.0,0.0548024819163,0.0548024819163,0.0548024819163,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.761379338984
 01/19  13:00:00,0.86560988746,2.53694149088,0.0,1.83217373877,0.0,0.0508214879693,0.0508214879693,0.0508214879693,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.682365502394
 01/19  14:00:00,0.841520217125,2.44274775665,0.0,1.78396736773,0.0,0.0494843224736,0.0494843224736,0.0494843224736,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.635603481968
 01/19  15:00:00,0.838693558648,2.28853407675,0.0,1.67502037809,0.0,0.0464623120571,0.0464623120571,0.0464623120571,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.589031738533
 01/19  16:00:00,0.898931839994,2.22324470066,0.0,1.60232020393,0.0,0.0444457287232,0.0444457287232,0.0444457287232,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.595081652277
 01/19  17:00:00,1.12401496254,2.13624345174,0.0,1.45429683959,0.0,0.0403398039024,0.0403398039024,0.0403398039024,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.651379056469
 01/19  18:00:00,1.54559539245,2.35347157245,0.0,1.54436737612,0.0,0.0428382125368,0.0428382125368,0.0428382125368,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.771969501395
 01/19  19:00:00,1.81321416458,2.21204696858,0.0,1.28832321039,0.0,0.0357359682391,0.0357359682391,0.0357359682391,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.883406687605
 01/19  20:00:00,1.74841834649,1.65870577116,0.0,0.715448760378,0.0,0.0198453726297,0.0198453726297,0.0198453726297,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.901641865906
 01/19  21:00:00,1.61782083646,1.51644121889,0.0,0.637858201274,0.0,0.0176931380558,0.0176931380558,0.0176931380558,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.83553719947
 01/19  22:00:00,1.47860499501,1.53049039763,0.0,0.733366188902,0.0,0.0203423726461,0.0203423726461,0.0203423726461,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.755083351318
 01/19  23:00:00,1.20747336375,1.5956564213,0.0,0.932191005852,0.0,0.0258574462599,0.0258574462599,0.0258574462599,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.627084441063
 01/19  24:00:00,0.938891050004,1.67391266728,0.0,1.15352992634,0.0,0.0319970240994,0.0319970240994,0.0319970240994,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488768351152
 01/20  01:00:00,0.679931816958,1.9521543425,0.0,1.58401092862,0.0,0.0439378595212,0.0439378595212,0.0439378595212,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341993498085
 01/20  02:00:00,0.578454779246,2.14624672035,0.0,1.84711810015,0.0,0.0512360199901,0.0512360199901,0.0512360199901,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275051435919
 01/20  03:00:00,0.539647505518,2.25726462541,0.0,1.97656761425,0.0,0.054826736735,0.054826736735,0.054826736735,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256898982644
 01/20  04:00:00,0.530971664354,2.38081549256,0.0,2.09522593803,0.0,0.058118123598,0.058118123598,0.058118123598,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262126512921
 01/20  05:00:00,0.532476876265,2.57133797224,0.0,2.23334570617,0.0,0.0619493389387,0.0619493389387,0.0619493389387,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315415544007
 01/20  06:00:00,0.584098941227,2.83642781768,0.0,2.26219036104,0.0,0.0627494422527,0.0627494422527,0.0627494422527,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549043649335
 01/20  07:00:00,0.774626619953,3.13193456503,0.0,2.11774775772,0.0,0.058742841857,0.058742841857,0.058742841857,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.98507784047
 01/20  08:00:00,1.06167580008,3.1823131396,0.0,2.04661496567,0.0,0.0567697351265,0.0567697351265,0.0567697351265,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10476771575
 01/20  09:00:00,1.00998924805,3.1219107954,0.0,2.02277645429,0.0,0.0561084940041,0.0561084940041,0.0561084940041,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07298442532
 01/20  10:00:00,0.865480703447,2.75873271241,0.0,1.75966886411,0.0,0.0488103219225,0.0488103219225,0.0488103219225,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.976808155357
 01/20  11:00:00,0.863975475837,2.71320115112,0.0,1.82727323653,0.0,0.0506855560922,0.0506855560922,0.0506855560922,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.863148804603
 01/20  12:00:00,0.847882868504,1.44243636762,0.0,0.657880737303,0.0,0.0182485302942,0.0182485302942,0.0182485302942,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.761769541436
 01/20  13:00:00,0.827252593919,1.15445182398,0.0,0.449348703059,0.0,0.0124641944284,0.0124641944284,0.0124641944284,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.682700871206
 01/20  14:00:00,0.792035894651,0.658060333425,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.634883426476
 01/20  15:00:00,0.792231246591,0.61149891378,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.587016953655
 01/20  16:00:00,0.854486111271,0.618400847425,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.592558002972
 01/20  17:00:00,1.08367515864,0.680704997952,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.650137442266
 01/20  18:00:00,1.51730304582,1.33372184177,0.0,0.524395380189,0.0,0.0145458658977,0.0145458658977,0.0145458658977,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.772191766653
 01/20  19:00:00,1.77747819634,0.923958177779,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.883641107186
 01/20  20:00:00,1.73237129106,1.08065704244,0.0,0.136933751924,0.0,0.00379831720036,0.00379831720036,0.00379831720036,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.902108145638
 01/20  21:00:00,1.61124259249,1.27971273706,0.0,0.400704856605,0.0,0.0111148940836,0.0111148940836,0.0111148940836,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.835962062308
 01/20  22:00:00,1.47797885385,1.50829071208,0.0,0.710793072244,0.0,0.0197162314934,0.0197162314934,0.0197162314934,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.755456782425
 01/20  23:00:00,1.21053756746,1.70640968799,0.0,1.04265911301,0.0,0.0289216499761,0.0289216499761,0.0289216499761,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.627369600594
 01/20  24:00:00,0.947545008682,1.98608692369,0.0,1.4655151999,0.0,0.0406509827778,0.0406509827778,0.0406509827778,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488957334005
 01/21  01:00:00,0.696808605322,2.3365390492,0.0,1.95544985514,0.0,0.0542409648086,0.0542409648086,0.0542409648086,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.354939278271
 01/21  02:00:00,0.592144323928,2.50431012722,0.0,2.19834729703,0.0,0.060978540596,0.060978540596,0.060978540596,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281885645917
 01/21  03:00:00,0.553707594486,2.67502881287,0.0,2.38931198947,0.0,0.0662755872756,0.0662755872756,0.0662755872756,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261918794893
 01/21  04:00:00,0.544082403569,2.80964515568,0.0,2.51865892434,0.0,0.0698634586415,0.0698634586415,0.0698634586415,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267523189734
 01/21  05:00:00,0.54551966715,2.95628576437,0.0,2.60725521825,0.0,0.0723209742087,0.0723209742087,0.0723209742087,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326453824052
 01/21  06:00:00,0.598517568475,3.24042310859,0.0,2.63430810791,0.0,0.0730713769009,0.0730713769009,0.0730713769009,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.580921193376
 01/21  07:00:00,0.795036807596,3.55779309735,0.0,2.47049668485,0.0,0.0685275172821,0.0685275172821,0.0685275172821,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05818744566
 01/21  08:00:00,1.11806237715,4.54106060598,0.0,3.31652493348,0.0,0.0919949502826,0.0919949502826,0.0919949502826,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19360521432
 01/21  09:00:00,1.05800400811,3.77622375025,0.0,2.58436197149,0.0,0.071685953173,0.071685953173,0.071685953173,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16571186297
 01/21  10:00:00,0.929853671246,3.5414060203,0.0,2.45696718722,0.0,0.0681522312562,0.0681522312562,0.0681522312562,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06218314014
 01/21  11:00:00,0.95260773475,4.14621708717,0.0,3.18697996231,0.0,0.0884015857152,0.0884015857152,0.0884015857152,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.936458014868
 01/21  12:00:00,0.947750754655,3.21137116596,0.0,2.36595334694,0.0,0.0656276569265,0.0656276569265,0.0656276569265,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.822631730131
 01/21  13:00:00,0.907451248301,2.37484814997,0.0,1.61697911133,0.0,0.0448523427197,0.0448523427197,0.0448523427197,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.735466788919
 01/21  14:00:00,0.868336642509,1.88420481666,0.0,1.17933142793,0.0,0.0327127153437,0.0327127153437,0.0327127153437,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.681696481782
 01/21  15:00:00,0.855660420812,1.53140086537,0.0,0.876173115044,0.0,0.0243036020455,0.0243036020455,0.0243036020455,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.6307457902
 01/21  16:00:00,0.913966375936,1.47074858799,0.0,0.808313642216,0.0,0.0224212918099,0.0224212918099,0.0224212918099,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.636592101317
 01/21  17:00:00,1.14533836125,1.66096760922,0.0,0.928147402739,0.0,0.025745283356,0.025745283356,0.025745283356,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.702252650794
 01/21  18:00:00,1.58646850865,2.61378061552,0.0,1.74341255082,0.0,0.0483593985125,0.0483593985125,0.0483593985125,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.833233369761
 01/21  19:00:00,1.8376963782,1.93707290176,0.0,0.93400870781,0.0,0.0259078663245,0.0259078663245,0.0259078663245,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.962747123356
 01/21  20:00:00,1.78563157549,1.85438335832,0.0,0.822465728864,0.0,0.0228138474317,0.0228138474317,0.0228138474317,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.990302484585
 01/21  21:00:00,1.66444619686,2.02512121909,0.0,1.06218003,0.0,0.0294631281268,0.0294631281268,0.0294631281268,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.919895370947
 01/21  22:00:00,1.53137605932,2.22007334155,0.0,1.35215580506,0.0,0.0375065794937,0.0375065794937,0.0375065794937,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.825876679087
 01/21  23:00:00,1.25925477292,2.4980678606,0.0,1.77896782974,0.0,0.0493456435075,0.0493456435075,0.0493456435075,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.682719056473
 01/21  24:00:00,0.98212457184,2.70718879543,0.0,2.15209942343,0.0,0.0596957005999,0.0596957005999,0.0596957005999,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.523474982223
 01/22  01:00:00,0.711214502644,2.85597103238,0.0,2.4747992054,0.0,0.0686468621302,0.0686468621302,0.0686468621302,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.355021911189
 01/22  02:00:00,0.606640137334,3.02694187714,0.0,2.72093822671,0.0,0.0754743540026,0.0754743540026,0.0754743540026,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281926466157
