Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  03:00:00,0.566364182852,3.13134222237,0.0,2.8455967177,0.0,0.0789321756416,0.0789321756416,0.0789321756416,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.26194747615
 01/22  04:00:00,0.55711257719,3.27942990705,0.0,2.98841183544,0.0,0.0828936322623,0.0828936322623,0.0828936322623,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267555030017
 01/22  05:00:00,0.556973899679,3.36928906665,0.0,3.0201936204,0.0,0.0837752067373,0.0837752067373,0.0837752067373,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326518724184
 01/22  06:00:00,0.607793036956,3.57501711585,0.0,2.96869953257,0.0,0.0823468453818,0.0823468453818,0.0823468453818,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.58112377597
 01/22  07:00:00,0.802112168529,3.81333071662,0.0,2.72557167404,0.0,0.0756028782155,0.0756028782155,0.0756028782155,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05865007574
 01/22  08:00:00,1.12482003871,4.78522573191,0.0,3.56014649062,0.0,0.0987526118366,0.0987526118366,0.0987526118366,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19414878312
 01/22  09:00:00,1.05456736153,3.65286245713,0.0,2.46046686601,0.0,0.0682493065937,0.0682493065937,0.0682493065937,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16624567532
 01/22  10:00:00,0.915414941308,3.02135476476,0.0,1.93643418293,0.0,0.0537135013174,0.0537135013174,0.0537135013174,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06266488889
 01/22  11:00:00,0.925295089905,3.16197859677,0.0,2.2023273553,0.0,0.0610889408703,0.0610889408703,0.0610889408703,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.936872131485
 01/22  12:00:00,0.913648079874,1.98228069347,0.0,1.13651226497,0.0,0.031524982145,0.031524982145,0.031524982145,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.822982339612
 01/22  13:00:00,0.873680455403,1.15767363149,0.0,0.399502757175,0.0,0.0110815498213,0.0110815498213,0.0110815498213,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.735768624602
 01/22  14:00:00,0.839788804478,0.855291718151,0.0,0.1501486702,0.0,0.00416487731197,0.00416487731197,0.00416487731197,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.681966141003
 01/22  15:00:00,0.834494869937,0.768598709114,0.0,0.113130393787,0.0,0.0031380511712,0.0031380511712,0.0031380511712,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.630986355203
 01/22  16:00:00,0.893766426792,0.742759544776,0.0,0.080081986202,0.0,0.00222134266648,0.00222134266648,0.00222134266648,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.636834714121
 01/22  17:00:00,1.12628346514,0.974294918275,0.0,0.241196240303,0.0,0.00669038725173,0.00669038725173,0.00669038725173,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.702531122286
 01/22  18:00:00,1.57320133505,2.1358306582,0.0,1.2651155151,0.0,0.0350922249185,0.0350922249185,0.0350922249185,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.833580448166
 01/22  19:00:00,1.82726656392,1.56147853165,0.0,0.558001774641,0.0,0.015478052041,0.015478052041,0.015478052041,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.963159686419
 01/22  20:00:00,1.7758660873,1.50275078771,0.0,0.470408523972,0.0,0.0130483592445,0.0130483592445,0.0130483592445,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.990727118859
 01/22  21:00:00,1.65535567202,1.69778627796,0.0,0.734456038869,0.0,0.0203726032928,0.0203726032928,0.0203726032928,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.920284420952
 01/22  22:00:00,1.52235491513,1.89519107168,0.0,1.0269330669,0.0,0.0284854353058,0.0284854353058,0.0284854353058,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.826217147372
 01/22  23:00:00,1.2497408419,2.15534024726,0.0,1.43597955329,0.0,0.0398317124885,0.0398317124885,0.0398317124885,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.682979719592
 01/22  24:00:00,0.970853912499,2.3010395944,0.0,1.74577904815,0.0,0.0484250412586,0.0484250412586,0.0484250412586,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.523646156462
 01/23  01:00:00,0.695325256915,2.50733149786,0.0,2.13896233923,0.0,0.0593312994777,0.0593312994777,0.0593312994777,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342219242837
 01/23  02:00:00,0.595355192393,2.75563660759,0.0,2.45639764664,0.0,0.0681364331368,0.0681364331368,0.0681364331368,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275161776676
 01/23  03:00:00,0.558600887849,2.94063354378,0.0,2.65985908711,0.0,0.0737801190659,0.0737801190659,0.0737801190659,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256976428159
 01/23  04:00:00,0.54976216705,3.05832123135,0.0,2.77264541066,0.0,0.0769086262941,0.0769086262941,0.0769086262941,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262212779092
 01/23  05:00:00,0.549337912167,3.17937358361,0.0,2.8412056572,0.0,0.0788103748408,0.0788103748408,0.0788103748408,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315591204346
 01/23  06:00:00,0.599368654497,3.38747334103,0.0,2.81268128072,0.0,0.0780191555228,0.0780191555228,0.0780191555228,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549598252995
 01/23  07:00:00,0.788760973232,3.64276090137,0.0,2.62730762948,0.0,0.0728771951361,0.0728771951361,0.0728771951361,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.986344305047
 01/23  08:00:00,1.10189759367,4.63383476364,0.0,3.49665739623,0.0,0.0969915287153,0.0969915287153,0.0969915287153,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10624690924
 01/23  09:00:00,1.02881887424,3.80218032884,0.0,2.70160637422,0.0,0.0749381201902,0.0749381201902,0.0749381201902,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07442403883
 01/23  10:00:00,0.890201722477,3.65124710091,0.0,2.65089034683,0.0,0.0735313409523,0.0735313409523,0.0735313409523,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978101061144
 01/23  11:00:00,0.907810889692,4.29462893895,0.0,3.40759087975,0.0,0.0945209699469,0.0945209699469,0.0945209699469,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.864258949209
 01/23  12:00:00,0.903213385414,3.4381066855,0.0,2.65261021268,0.0,0.073579047204,0.073579047204,0.073579047204,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.762710383944
 01/23  13:00:00,0.88359416643,3.18643971918,0.0,2.48052790856,0.0,0.0688057669397,0.0688057669397,0.0688057669397,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683509560905
 01/23  14:00:00,0.857462725693,3.01851911096,0.0,2.35871334028,0.0,0.0654268310421,0.0654268310421,0.0654268310421,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.636628863729
 01/23  15:00:00,0.855603031093,2.89905387112,0.0,2.28462652281,0.0,0.063371784502,0.063371784502,0.063371784502,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.589945388183
 01/23  16:00:00,0.91598828299,2.83907309083,0.0,2.21722480791,0.0,0.0615021717188,0.0615021717188,0.0615021717188,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596005438471
 01/23  17:00:00,1.14107612089,2.75237229427,0.0,2.06937143727,0.0,0.0574009622439,0.0574009622439,0.0574009622439,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.652433301317
 01/23  18:00:00,1.57523977117,3.4235085549,0.0,2.61308170062,0.0,0.0724825912526,0.0724825912526,0.0724825912526,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.773292159346
 01/23  19:00:00,1.82254322074,2.54993095087,0.0,1.62464653329,0.0,0.0450650244019,0.0450650244019,0.0450650244019,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.884967346986
 01/23  20:00:00,1.76783292381,2.36021531979,0.0,1.4153668488,0.0,0.039259949947,0.039259949947,0.039259949947,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.90323332612
 01/23  21:00:00,1.63928235168,2.29160323056,0.0,1.41157078147,0.0,0.0391546532789,0.0391546532789,0.0391546532789,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.836986630953
 01/23  22:00:00,1.49995800984,2.30156540847,0.0,1.50316720382,0.0,0.0416953874779,0.0416953874779,0.0416953874779,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756357347241
 01/23  23:00:00,1.22796651661,2.33543128544,0.0,1.67099299687,0.0,0.0463505991218,0.0463505991218,0.0463505991218,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628057314191
 01/23  24:00:00,0.960020937102,2.43631394453,0.0,1.91528692701,0.0,0.0531269111979,0.0531269111979,0.0531269111979,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489412627743
 01/24  01:00:00,0.696588347949,2.55292500699,0.0,2.1844982398,0.0,0.0605943905122,0.0605943905122,0.0605943905122,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342276851393
 01/24  02:00:00,0.592566299816,2.65512167644,0.0,2.35585482619,0.0,0.0653475405598,0.0653475405598,0.0653475405598,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275189665981
 01/24  03:00:00,0.553559279268,2.7588972286,0.0,2.47810323515,0.0,0.0687385104846,0.0687385104846,0.0687385104846,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256995964933
 01/24  04:00:00,0.544727556632,2.87683941244,0.0,2.59114185065,0.0,0.071874015877,0.071874015877,0.071874015877,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262234520192
 01/24  05:00:00,0.544256638911,2.99623201267,0.0,2.65801984762,0.0,0.0737291015856,0.0737291015856,0.0737291015856,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315635442982
 01/24  06:00:00,0.592621315945,3.14436354971,0.0,2.56943187984,0.0,0.0712718169714,0.0712718169714,0.0712718169714,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549737862555
 01/24  07:00:00,0.78066311241,3.35114238638,0.0,2.33537033027,0.0,0.0647793343134,0.0647793343134,0.0647793343134,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.98666308927
 01/24  08:00:00,1.08959599485,4.19072015199,0.0,3.05317045417,0.0,0.0846899299021,0.0846899299021,0.0846899299021,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10661923965
 01/24  09:00:00,1.01905361494,3.45049374316,0.0,2.34955742087,0.0,0.0651728608873,0.0651728608873,0.0651728608873,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0747864065
 01/24  10:00:00,0.880791703243,3.31233036651,0.0,2.31164821107,0.0,0.0641213217186,0.0641213217186,0.0641213217186,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978426462501
 01/24  11:00:00,0.896323621472,3.88077898226,0.0,2.99346150252,0.0,0.083033701727,0.083033701727,0.083033701727,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.864538369751
 01/24  12:00:00,0.89229187341,3.04461029559,0.0,2.2588770049,0.0,0.0626575351996,0.0626575351996,0.0626575351996,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.762947201806
 01/24  13:00:00,0.87162595046,2.75517517332,0.0,2.04905980569,0.0,0.05683755097,0.05683755097,0.05683755097,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683713117913
 01/24  14:00:00,0.845883645034,2.60126234694,0.0,1.94127401785,0.0,0.0538477503829,0.0538477503829,0.0538477503829,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.636811422136
 01/24  15:00:00,0.843394528577,2.45908569013,0.0,1.84449581052,0.0,0.0511632819858,0.0511632819858,0.0511632819858,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.590107919494
 01/24  16:00:00,0.900555838542,2.28287989414,0.0,1.66086724005,0.0,0.0460697272713,0.0460697272713,0.0460697272713,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596169809641
 01/24  17:00:00,1.12771630093,2.27092283662,0.0,1.58773439245,0.0,0.0440411422873,0.0440411422873,0.0440411422873,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.652620888491
 01/24  18:00:00,1.56369693942,3.00761153803,0.0,2.19694919338,0.0,0.0609397594987,0.0609397594987,0.0609397594987,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.773527649726
 01/24  19:00:00,1.81234533026,2.18256301715,0.0,1.25700072309,0.0,0.0348671339263,0.0348671339263,0.0348671339263,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.88524522347
 01/24  20:00:00,1.76007636248,2.08086559879,0.0,1.13573379326,0.0,0.0315033886193,0.0315033886193,0.0315033886193,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.903516660658
 01/24  21:00:00,1.63448010234,2.11873460372,0.0,1.23844410844,0.0,0.0343524039375,0.0343524039375,0.0343524039375,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837244677131
 01/24  22:00:00,1.49690784972,2.19183027229,0.0,1.39320538464,0.0,0.0386452273582,0.0386452273582,0.0386452273582,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756584030236
 01/24  23:00:00,1.22721885894,2.30865041145,0.0,1.6440390687,0.0,0.0456029414586,0.0456029414586,0.0456029414586,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628230368366
 01/24  24:00:00,0.959095929592,2.403080966,0.0,1.8819393306,0.0,0.0522019036871,0.0522019036871,0.0522019036871,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489527245608
 01/25  01:00:00,0.695617735803,2.51798207429,0.0,2.14950654326,0.0,0.0596237783661,0.0596237783661,0.0596237783661,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.34232561524
 01/25  02:00:00,0.594065000631,2.70917501267,0.0,2.40988473333,0.0,0.066846241375,0.066846241375,0.066846241375,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275213095061
 01/25  03:00:00,0.556022140622,2.84770263154,0.0,2.56689225091,0.0,0.0712013718392,0.0712013718392,0.0712013718392,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257012352118
 01/25  04:00:00,0.546576745833,2.94352305582,0.0,2.65780727164,0.0,0.0737232050773,0.0737232050773,0.0737232050773,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262252742574
 01/25  05:00:00,0.545577393057,3.0438837931,0.0,2.7056345704,0.0,0.0750498557313,0.0750498557313,0.0750498557313,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315672500635
 01/25  06:00:00,0.595209647816,3.23779282939,0.0,2.6627442536,0.0,0.073860148842,0.073860148842,0.073860148842,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549854768472
 01/25  07:00:00,0.783554835028,3.45565927819,0.0,2.43962029328,0.0,0.0676710569316,0.0676710569316,0.0676710569316,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.986930018066
 01/25  08:00:00,1.09427342964,4.35965887982,0.0,3.22179741731,0.0,0.0893673646876,0.0893673646876,0.0893673646876,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10693100434
 01/25  09:00:00,1.02197341377,3.5560593089,0.0,2.45481956406,0.0,0.06809265972,0.06809265972,0.06809265972,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07508982905
 01/25  10:00:00,0.882254926561,3.3653538083,0.0,2.36439911316,0.0,0.0655845450362,0.0655845450362,0.0655845450362,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978699002199
 01/25  11:00:00,0.894559863054,3.81742742757,0.0,2.92987596058,0.0,0.0812699433091,0.0812699433091,0.0812699433091,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.864772356996
 01/25  12:00:00,0.883116987094,2.71404326456,0.0,1.92811168424,0.0,0.0534826488835,0.0534826488835,0.0534826488835,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.76314549144
 01/25  13:00:00,0.847261182251,1.87696738336,0.0,1.17068157931,0.0,0.0324727827605,0.0324727827605,0.0324727827605,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683883554341
 01/25  14:00:00,0.821855771529,1.73518234646,0.0,1.0750412373,0.0,0.0298198768774,0.0298198768774,0.0298198768774,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.636964202206
 01/25  15:00:00,0.813037892265,1.36482982424,0.0,0.750103771424,0.0,0.0208066456737,0.0208066456737,0.0208066456737,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.590244092688
 01/25  16:00:00,0.873802234623,1.31851900198,0.0,0.696368708507,0.0,0.0193161233527,0.0193161233527,0.0193161233527,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596307449021
 01/25  17:00:00,1.10478127342,1.44424549815,0.0,0.760899980725,0.0,0.021106114774,0.021106114774,0.021106114774,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.652777961734
 01/25  18:00:00,1.53792297398,2.07862718053,0.0,1.26776776825,0.0,0.0351657940614,0.0351657940614,0.0351657940614,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.773724717344
 01/25  19:00:00,1.79538200215,1.57124785076,0.0,0.645453018957,0.0,0.0179038058147,0.0179038058147,0.0179038058147,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885477761213
 01/25  20:00:00,1.74499815863,1.53751594771,0.0,0.592147010714,0.0,0.0164251847651,0.0164251847651,0.0164251847651,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.903753792125
 01/25  21:00:00,1.62392838267,1.738548822,0.0,0.858042344222,0.0,0.0238006842645,0.0238006842645,0.0238006842645,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837460659634
 01/25  22:00:00,1.49192209082,2.01227767084,0.0,1.21346297851,0.0,0.0336594684547,0.0336594684547,0.0336594684547,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756773834925
 01/25  23:00:00,1.2234637632,2.17341983713,0.0,1.5086635006,0.0,0.0418478457163,0.0418478457163,0.0418478457163,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628375362154
 01/25  24:00:00,0.959936593764,2.4334838663,0.0,1.91224625157,0.0,0.0530425678592,0.0530425678592,0.0530425678592,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489623224952
 01/26  01:00:00,0.703723114501,2.8102303067,0.0,2.44171487063,0.0,0.0677291570643,0.0677291570643,0.0677291570643,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342365520282
 01/26  02:00:00,0.60691260318,3.17236502523,0.0,2.87305574498,0.0,0.0796938439239,0.0796938439239,0.0796938439239,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275232095973
 01/26  03:00:00,0.575434550838,3.54755590667,0.0,3.26673221278,0.0,0.0906137820546,0.0906137820546,0.0906137820546,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257025665371
 01/26  04:00:00,0.569870306202,3.78329772053,0.0,3.49756720975,0.0,0.0970167654469,0.0970167654469,0.0970167654469,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.26226746918
 01/26  05:00:00,0.575859520214,4.13561968615,0.0,3.79734046781,0.0,0.105331982888,0.105331982888,0.105331982888,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315702496272
 01/26  06:00:00,0.629574122293,4.47676648541,0.0,3.90162351903,0.0,0.108224623319,0.108224623319,0.108224623319,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549949159073
 01/26  07:00:00,0.859955133407,6.21019399199,0.0,5.1939398915,0.0,0.144071355311,0.144071355311,0.144071355311,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.98714513364
 01/26  08:00:00,1.15033818727,6.3811096953,0.0,5.24299712457,0.0,0.145432122321,0.145432122321,0.145432122321,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10718211256
 01/26  09:00:00,1.05108062017,4.60565233457,0.0,3.50416820213,0.0,0.0971998661255,0.0971998661255,0.0971998661255,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07533421665
 01/26  10:00:00,0.881057175492,3.3223929677,0.0,2.32121879433,0.0,0.0643867939672,0.0643867939672,0.0643867939672,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978918480428
 01/26  11:00:00,0.875022449763,3.1132694266,0.0,2.22552949248,0.0,0.0617325300185,0.0617325300185,0.0617325300185,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.864960824127
 01/26  12:00:00,0.846303176002,1.38702230067,0.0,0.600930985664,0.0,0.016668837792,0.016668837792,0.016668837792,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763305226123
 01/26  13:00:00,0.81478839949,0.705441703837,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683039454122
 01/26  14:00:00,0.792035894651,0.656371636633,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.633194729685
 01/26  15:00:00,0.792231246591,0.609662312326,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.585180352202
 01/26  16:00:00,0.854486111271,0.615935737273,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.590092892819
 01/26  17:00:00,1.08367515864,0.678620894501,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.648053338815
 01/26  18:00:00,1.5077137375,0.988610977857,0.0,0.178689664493,0.0,0.00495655758081,0.00495655758081,0.00495655758081,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.772786618432
 01/26  19:00:00,1.77747819634,0.924401233995,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.884084163403
 01/26  20:00:00,1.72857297386,0.943659941068,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.902044796193
 01/26  21:00:00,1.60227540582,0.957591655401,0.0,0.0774273499256,0.0,0.0021477074196,0.0021477074196,0.0021477074196,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837118487331
 01/26  22:00:00,1.47084120148,1.25239883467,0.0,0.453472404124,0.0,0.0125785791178,0.0125785791178,0.0125785791178,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756885573132
 01/26  23:00:00,1.21029174317,1.69866989476,0.0,1.03379686142,0.0,0.0286758256838,0.0286758256838,0.0286758256838,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628492058956
 01/26  24:00:00,0.947159335013,1.97292613266,0.0,1.45161121564,0.0,0.0402653091083,0.0402653091083,0.0402653091083,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489700527237
 01/27  01:00:00,0.690287437318,2.32588963991,0.0,1.95734308458,0.0,0.0542934798813,0.0542934798813,0.0542934798813,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342396639543
 01/27  02:00:00,0.589872666205,2.55806993916,0.0,2.25874620223,0.0,0.0626539069486,0.0626539069486,0.0626539069486,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275246552651
 01/27  03:00:00,0.553576930903,2.75957328513,0.0,2.47873959714,0.0,0.0687561621203,0.0687561621203,0.0687561621203,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257035659474
 01/27  04:00:00,0.547921040639,2.99201231489,0.0,2.70627066259,0.0,0.0750674998831,0.0750674998831,0.0750674998831,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262278610693
 01/27  05:00:00,0.550380202032,3.21708317224,0.0,2.87878141888,0.0,0.0798526647065,0.0798526647065,0.0798526647065,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315725031296
 01/27  06:00:00,0.602807108095,3.51185588768,0.0,2.93664153134,0.0,0.0814576091215,0.0814576091215,0.0814576091215,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.550020549031
 01/27  07:00:00,0.791981968116,3.75984523816,0.0,2.74342824057,0.0,0.0760981900202,0.0760981900202,0.0760981900202,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987308030746
 01/27  08:00:00,1.07613303228,3.70611794207,0.0,2.56781499803,0.0,0.0712269673275,0.0712269673275,0.0712269673275,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10737248587
 01/27  09:00:00,1.01123752649,3.16944775619,0.0,2.06777834355,0.0,0.0573567724426,0.0573567724426,0.0573567724426,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07551949685
 01/27  10:00:00,0.853169440719,2.31717413379,0.0,1.3158335267,0.0,0.036499059195,0.036499059195,0.036499059195,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.97908491415
 01/27  11:00:00,0.845692829388,2.05604540212,0.0,1.16816257217,0.0,0.0324029096431,0.0324029096431,0.0324029096431,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.865103719956
 01/27  12:00:00,0.830401475363,0.813868575214,0.0,0.0276561864111,0.0,0.000767137152568,0.000767137152568,0.000767137152568,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763426299918
 01/27  13:00:00,0.81478839949,0.703435531129,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.681033281415
 01/27  14:00:00,0.792035894651,0.655411882104,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.632234975156
 01/27  15:00:00,0.792231246591,0.608821834667,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.584339874542
 01/27  16:00:00,0.854486111271,0.61426561955,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.588422775097
 01/27  17:00:00,1.08367515864,0.676841329381,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.646273773695
 01/27  18:00:00,1.50275717992,0.807671538271,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.770536843339
 01/27  19:00:00,1.77747819634,0.921805144124,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.881488073531
 01/27  20:00:00,1.72857297386,0.941355496414,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.899740351539
 01/27  21:00:00,1.6001276984,0.877821465299,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.834775647155
 01/27  22:00:00,1.45862077222,0.810845078257,0.0,0.0129117190057,0.0,0.000358149862225,0.000358149862225,0.000358149862225,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.755892501843
 01/27  23:00:00,1.19170510294,1.02851968731,0.0,0.363726867761,0.0,0.0100891854538,0.0100891854538,0.0100891854538,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628411845169
 01/27  24:00:00,0.932131384859,1.43120969993,0.0,0.909836137412,0.0,0.0252373589541,0.0252373589541,0.0252373589541,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489759172733
 01/28  01:00:00,0.68076545744,1.75853954823,0.0,1.37707571829,0.0,0.0381978169259,0.0381978169259,0.0381978169259,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.355313914146
 01/28  02:00:00,0.580795443344,2.09535148391,0.0,1.789206955,0.0,0.0496296600121,0.0496296600121,0.0496296600121,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.28206734464
 01/28  03:00:00,0.546118962581,2.40157721658,0.0,2.11573298491,0.0,0.058686955371,0.058686955371,0.058686955371,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.262046203151
 01/28  04:00:00,0.53917613555,2.63290992114,0.0,2.34178225705,0.0,0.0649571906228,0.0649571906228,0.0649571906228,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267664622492
 01/28  05:00:00,0.545377224154,2.95143789817,0.0,2.60211998261,0.0,0.0721785312129,0.0721785312129,0.0721785312129,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326741193496
 01/28  06:00:00,0.599274124027,3.26859391127,0.0,2.66158281532,0.0,0.073827932453,0.073827932453,0.073827932453,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.581817288642
 01/28  07:00:00,0.826093135122,4.67945633372,0.0,3.59011340583,0.0,0.0995838448081,0.0995838448081,0.0995838448081,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.06023396105
 01/28  08:00:00,1.12756448014,4.88602673081,0.0,3.65908679554,0.0,0.101497053267,0.101497053267,0.101497053267,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19600947709
 01/28  09:00:00,1.04931987135,3.46551159696,0.0,2.27128874303,0.0,0.0630018164142,0.0630018164142,0.0630018164142,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16807293814
 01/28  10:00:00,0.900488693103,2.48489520645,0.0,1.39832557826,0.0,0.038787253113,0.038787253113,0.038787253113,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06431393525
 01/28  11:00:00,0.901233541319,2.29594998027,0.0,1.33488054895,0.0,0.0370273922846,0.0370273922846,0.0370273922846,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.938290321332
 01/28  12:00:00,0.885451619698,0.966965824483,0.0,0.119997087521,0.0,0.00332852196862,0.00332852196862,0.00332852196862,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.824182648078
 01/28  13:00:00,0.862598905581,0.756718749365,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.73431649965
 01/28  14:00:00,0.835623927166,0.700839125487,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.677662218539
 01/28  15:00:00,0.831356818766,0.649580904543,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.625098944418
 01/28  16:00:00,0.891545084126,0.655271364888,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.629428520435
 01/28  17:00:00,1.11959307789,0.726117978845,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.695550423159
 01/28  18:00:00,1.53810911013,0.869160959834,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.832026264901
 01/28  19:00:00,1.81178851188,1.00190197031,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.961584899713
 01/28  20:00:00,1.76281772805,1.03077113407,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.989155989191
 01/28  21:00:00,1.63641754465,1.01600930812,0.0,0.0517145248201,0.0,0.00143447591534,0.00143447591534,0.00143447591534,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.921248965154
 01/28  22:00:00,1.50489209498,1.26673335224,0.0,0.397378093657,0.0,0.0110226151477,0.0110226151477,0.0110226151477,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.827314401174
 01/28  23:00:00,1.24220419302,1.88452750188,0.0,1.16427459745,0.0,0.0322950636152,0.0322950636152,0.0322950636152,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.683871930046
 01/28  24:00:00,0.97858797007,2.58044723874,0.0,2.02460081709,0.0,0.0561590988296,0.0561590988296,0.0561590988296,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.524232031867
 01/29  01:00:00,0.720951924086,3.20732284386,0.0,2.82584457148,0.0,0.078384283572,0.078384283572,0.078384283572,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.355328356588
 01/29  02:00:00,0.624822449758,3.68258233068,0.0,3.37643173279,0.0,0.0936566664264,0.0936566664264,0.0936566664264,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.282073413624
 01/29  03:00:00,0.594374481816,4.14124876403,0.0,3.85540056697,0.0,0.106942474606,0.106942474606,0.106942474606,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.26205016855
 01/29  04:00:00,0.585087723513,4.28808019634,0.0,3.99694839113,0.0,0.110868778586,0.110868778586,0.110868778586,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267668763613
 01/29  05:00:00,0.592769957873,4.66001003221,0.0,4.31068314356,0.0,0.119571264932,0.119571264932,0.119571264932,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326750166583
 01/29  06:00:00,0.646090472943,4.95640599479,0.0,4.34936663386,0.0,0.120644281369,0.120644281369,0.120644281369,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.581845553613
 01/29  07:00:00,0.886543364297,6.85882161564,0.0,5.76941446181,0.0,0.160034073984,0.160034073984,0.160034073984,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.06029818698
 01/29  08:00:00,1.15127039699,5.74072875153,0.0,4.51371266442,0.0,0.125202970121,0.125202970121,0.125202970121,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19608562893
 01/29  09:00:00,1.08056789391,4.59211365275,0.0,3.3978162929,0.0,0.0942498389741,0.0942498389741,0.0942498389741,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16814744406
 01/29  10:00:00,0.933310544771,3.6682283135,0.0,2.58159149759,0.0,0.071609104781,0.071609104781,0.071609104781,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06438112297
 01/29  11:00:00,0.929051974834,3.29889462319,0.0,2.33776742567,0.0,0.0648458257995,0.0648458257995,0.0648458257995,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.938348087536
 01/29  12:00:00,0.903835823551,1.62978666092,0.0,0.782769014413,0.0,0.0217127258223,0.0217127258223,0.0217127258223,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.824231557623
 01/29  13:00:00,0.862598905581,0.758909828436,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.736507578721
 01/29  14:00:00,0.835623927166,0.702652597463,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.679475690515
 01/29  15:00:00,0.831356818766,0.649938436654,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.625456476529
 01/29  16:00:00,0.891545084126,0.65721260735,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.631369762896
 01/29  17:00:00,1.11959307789,0.727680340156,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.69711278447
 01/29  18:00:00,1.53833117775,0.877928268493,0.0,0.00800579577585,0.0,0.000222067615695,0.000222067615695,0.000222067615695,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.832787777785
 01/29  19:00:00,1.81178851188,1.00270308524,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.962386014649
 01/29  20:00:00,1.76281772805,1.03216445871,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.990549313834
 01/29  21:00:00,1.6443821679,1.30356273695,0.0,0.338848454716,0.0,0.00939909916859,0.00939909916859,0.00939909916859,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.92166846409
 01/29  22:00:00,1.51867777881,1.76383893117,0.0,0.894368026558,0.0,0.0248082989839,0.0248082989839,0.0248082989839,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.827430047207
 01/29  23:00:00,1.25291958341,2.27086612668,0.0,1.5505768811,0.0,0.0430104539985,0.0430104539985,0.0430104539985,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.683908271194
 01/29  24:00:00,0.979578730193,2.61618915856,0.0,2.06031887162,0.0,0.0571498589525,0.0571498589525,0.0571498589525,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.524255897151
 01/30  01:00:00,0.705672698788,2.88058587157,0.0,2.51199965122,0.0,0.0696787413507,0.0696787413507,0.0696787413507,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342436304564
 01/30  02:00:00,0.606214586347,3.1472317479,0.0,2.84789142644,0.0,0.0789958270902,0.0789958270902,0.0789958270902,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.27526313718
 01/30  03:00:00,0.571236281923,3.39622467246,0.0,3.11537973646,0.0,0.0864155131396,0.0864155131396,0.0864155131396,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257046907482
 01/30  04:00:00,0.56171928534,3.48946726149,0.0,3.20371342928,0.0,0.0888657445843,0.0888657445843,0.0888657445843,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262290790602
 01/30  05:00:00,0.557755414611,3.48299285967,0.0,3.14466640857,0.0,0.0872278772854,0.0872278772854,0.0872278772854,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.31574972903
 01/30  06:00:00,0.606335274162,3.63912759517,0.0,3.06383602077,0.0,0.0849857751886,0.0849857751886,0.0849857751886,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.550097767091
 01/30  07:00:00,0.79218693123,3.76741096862,0.0,2.75081739917,0.0,0.0763031531342,0.0763031531342,0.0763031531342,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987484602608
 01/30  08:00:00,1.07741363413,3.75249138163,0.0,2.61398218383,0.0,0.0725075691769,0.0725075691769,0.0725075691769,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10757873962
 01/30  09:00:00,1.02716119937,3.74371541561,0.0,2.64184526746,0.0,0.0732804453182,0.0732804453182,0.0732804453182,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07572023236
 01/30  10:00:00,0.889183043541,3.61568652862,0.0,2.61416578663,0.0,0.0725126620167,0.0725126620167,0.0725126620167,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.97926504904
 01/30  11:00:00,0.903349059944,4.13477429229,0.0,3.24673672893,0.0,0.0900591401991,0.0900591401991,0.0900591401991,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.865258453374
 01/30  12:00:00,0.904790061617,3.4957947964,0.0,2.70945122323,0.0,0.0751557234072,0.0751557234072,0.0751557234072,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763557484289
 01/30  13:00:00,0.867505341596,2.60714700098,0.0,1.90050706449,0.0,0.0527169421052,0.0527169421052,0.0527169421052,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.684237686779
 01/30  14:00:00,0.837902179218,2.31399144443,0.0,1.65353289398,0.0,0.0458662845669,0.0458662845669,0.0458662845669,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.637281643495
 01/30  15:00:00,0.822855888087,1.71906280262,0.0,1.10405393761,0.0,0.0306246414956,0.0306246414956,0.0306246414956,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.590526904888
 01/30  16:00:00,0.885176889119,1.72887447745,0.0,1.10643823002,0.0,0.0306907778482,0.0306907778482,0.0306907778482,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596593402971
 01/30  17:00:00,1.1073591495,1.53750727016,0.0,0.853835411153,0.0,0.0236839908561,0.0236839908561,0.0236839908561,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.653104303317
 01/30  18:00:00,1.54867026188,2.46648888797,0.0,1.65521999447,0.0,0.0459130819613,0.0459130819613,0.0459130819613,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.774134198575
 01/30  19:00:00,1.80209252174,1.81365305685,0.0,0.887375053444,0.0,0.0246143254041,0.0246143254041,0.0246143254041,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885960932811
 01/30  20:00:00,1.75673311743,1.96106754086,0.0,1.0152059217,0.0,0.0281601435738,0.0281601435738,0.0281601435738,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.904246474287
 01/30  21:00:00,1.63093315751,1.9915278216,0.0,1.11057262267,0.0,0.0308054591045,0.0308054591045,0.0308054591045,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.83790938079
 01/30  22:00:00,1.5008400701,2.33417556789,0.0,1.53496650211,0.0,0.0425774477441,0.0425774477441,0.0425774477441,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.75716820837
 01/30  23:00:00,1.23383574022,2.54764282298,0.0,1.88258533306,0.0,0.0522198227334,0.0522198227334,0.0522198227334,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628676515541
 01/30  24:00:00,0.967978522498,2.72360415274,0.0,2.20216713396,0.0,0.0610844965939,0.0610844965939,0.0610844965939,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489822628992
 01/31  01:00:00,0.705878704949,2.88800816275,0.0,2.51942641287,0.0,0.0698847475116,0.0698847475116,0.0698847475116,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.34243183409
 01/31  02:00:00,0.607054232037,3.17749847666,0.0,2.87816162996,0.0,0.0798354727806,0.0798354727806,0.0798354727806,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275259662423
 01/31  03:00:00,0.571333336138,3.39972100576,0.0,3.11887865379,0.0,0.0865125673551,0.0865125673551,0.0865125673551,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257044323457
 01/31  04:00:00,0.563299467045,3.546431814,0.0,3.26068081727,0.0,0.0904459262898,0.0904459262898,0.0904459262898,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262287955125
 01/31  05:00:00,0.561996483867,3.63588219051,0.0,3.29756188695,0.0,0.0914689465413,0.0914689465413,0.0914689465413,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315743581496
 01/31  06:00:00,0.611864868973,3.83845611212,0.0,3.26318434373,0.0,0.0905153699987,0.0905153699987,0.0905153699987,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.550077961076
 01/31  07:00:00,0.800784822287,4.0773296143,0.0,3.06078136977,0.0,0.0849010441908,0.0849010441908,0.0849010441908,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987439277696
 01/31  08:00:00,1.11695980401,5.17812385276,0.0,4.0396675941,0.0,0.112053739059,0.112053739059,0.112053739059,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10752580049
 01/31  09:00:00,1.04144201691,4.25850397179,0.0,3.15668534625,0.0,0.0875612628609,0.0875612628609,0.0875612628609,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07566870976
 01/31  10:00:00,0.900891477897,4.03774301241,0.0,3.03626846027,0.0,0.0842210963731,0.0842210963731,0.0842210963731,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.979218859208
 01/31  11:00:00,0.922714473378,4.83288013732,0.0,3.94488240217,0.0,0.109424553633,0.109424553633,0.109424553633,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.865218625164
 01/31  12:00:00,0.916926450692,3.93329200382,0.0,3.1469821621,0.0,0.087292112482,0.087292112482,0.087292112482,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763523752835
 01/31  13:00:00,0.894176116453,3.56863044593,0.0,2.86201951205,0.0,0.0793877169625,0.0793877169625,0.0793877169625,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.684208684171
 01/31  14:00:00,0.868410920829,3.41384108093,0.0,2.75340850599,0.0,0.0763750261783,0.0763750261783,0.0763750261783,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.637255667995
 01/31  15:00:00,0.865906851967,3.27107700963,0.0,2.65609124706,0.0,0.0736756053761,0.0736756053761,0.0736756053761,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.590503802446
 01/31  16:00:00,0.925719820293,3.19047092444,0.0,2.56805804395,0.0,0.0712337090221,0.0712337090221,0.0712337090221,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596570036033
 01/31  17:00:00,1.14531472442,2.9058232108,0.0,2.22217802352,0.0,0.0616395657783,0.0616395657783,0.0616395657783,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.653077631595
 01/31  18:00:00,1.58898300166,3.91977656916,0.0,3.10854114118,0.0,0.086225821747,0.086225821747,0.086225821747,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.774100733048
 01/31  19:00:00,1.83328947905,2.93830010193,0.0,2.01206164157,0.0,0.0558112827113,0.0558112827113,0.0558112827113,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.88592138977
 01/31  20:00:00,1.77778146679,2.71984466446,0.0,1.77402339195,0.0,0.0492084929302,0.0492084929302,0.0492084929302,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.904206127638
 01/31  21:00:00,1.65035599183,2.69170683665,0.0,1.81078838562,0.0,0.050228293424,0.050228293424,0.050228293424,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837872632888
 01/31  22:00:00,1.51531580814,2.85601046388,0.0,2.05683369114,0.0,0.0570531857745,0.0570531857745,0.0570531857745,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.757135915333
 01/31  23:00:00,1.24979298002,3.12289521313,0.0,2.45786238367,0.0,0.0681770625345,0.0681770625345,0.0681770625345,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628651855074
 01/31  24:00:00,0.988168941718,3.45147593218,0.0,2.93005522516,0.0,0.081274915814,0.081274915814,0.081274915814,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489806317233
 02/01  01:00:00,0.732245817052,3.8386951537,0.0,3.46999097136,0.0,0.096251845921,0.096251845921,0.096251845921,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342418422838
 02/01  02:00:00,0.638665554575,4.24341605757,0.0,3.94396199859,0.0,0.10939902315,0.10939902315,0.10939902315,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275251798424
 02/01  03:00:00,0.605725878146,4.65745160398,0.0,4.37649126337,0.0,0.121396674007,0.121396674007,0.121396674007,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.257038685973
 02/01  04:00:00,0.605230109425,5.07673785365,0.0,4.79087144475,0.0,0.132890899122,0.132890899122,0.132890899122,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262281481371
 02/01  05:00:00,0.608007185619,5.31563184597,0.0,4.97720765675,0.0,0.138059559362,0.138059559362,0.138059559362,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315730185483
 02/01  06:00:00,0.66967439332,5.73208299519,0.0,5.15672272102,0.0,0.143039012176,0.143039012176,0.143039012176,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.550035589935
 02/01  07:00:00,0.886766516067,7.75360591767,0.0,6.73700344889,0.0,0.186873402059,0.186873402059,0.186873402059,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.987342286524
 02/01  08:00:00,1.1148259292,6.5582710726,0.0,5.41976768038,0.0,0.150335446981,0.150335446981,0.150335446981,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10741225634
 02/01  09:00:00,1.03071118644,5.89807671776,0.0,4.79623297403,0.0,0.133039619131,0.133039619131,0.133039619131,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07555798422
 02/01  10:00:00,0.887153461539,4.75093607994,0.0,3.74944527212,0.0,0.104003448885,0.104003448885,0.104003448885,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.979119500882
 02/01  11:00:00,0.886792836089,4.6313079833,0.0,3.74327711207,0.0,0.103832354264,0.103832354264,0.103832354264,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.865133428193
 02/01  12:00:00,0.86044339909,2.99045098014,0.0,2.20409500263,0.0,0.0611379725018,0.0611379725018,0.0611379725018,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.763451519335
 02/01  13:00:00,0.824906858599,2.16604119613,0.0,1.45937600486,0.0,0.0404806915983,0.0404806915983,0.0404806915983,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.684146566232
 02/01  14:00:00,0.789789353525,1.6719945421,0.0,1.01149728961,0.0,0.0280572722155,0.0280572722155,0.0280572722155,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.637199946032
 02/01  15:00:00,0.777214958273,1.19097927623,0.0,0.575916010925,0.0,0.0159749635099,0.0159749635099,0.0159749635099,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.590454126169
 02/01  16:00:00,0.822323200652,1.12718324391,0.0,0.504686342832,0.0,0.0139991695972,0.0139991695972,0.0139991695972,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.596519808079
 02/01  17:00:00,0.999029478604,0.992189553506,0.0,0.308442894943,0.0,0.00855569891812,0.00855569891812,0.00855569891812,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.653020310379
 02/01  18:00:00,1.37777561668,2.10008705093,0.0,1.28873063737,0.0,0.0357472695939,0.0357472695939,0.0357472695939,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.774028811125
 02/01  19:00:00,1.63730657918,1.71539618411,0.0,0.789033099115,0.0,0.0218864812357,0.0218864812357,0.0218864812357,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.885836575079
