Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  20:00:00,1.70788660502,1.74176870921,0.0,0.795817716322,0.0,0.0220746753651,0.0220746753651,0.0220746753651,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.90411966544
 02/01  21:00:00,1.64479436929,1.91173711726,0.0,1.03067379948,0.0,0.028589197079,0.028589197079,0.028589197079,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.837793884993
 02/01  22:00:00,1.50457324197,2.226974829,0.0,1.42764886957,0.0,0.0396006330154,0.0396006330154,0.0396006330154,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.757066707957
 02/01  23:00:00,1.23242835923,2.46351971886,0.0,1.79835074564,0.0,0.0498832937349,0.0498832937349,0.0498832937349,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.628599006757
 02/01  24:00:00,0.974878411795,2.76454440117,0.0,2.24299447389,0.0,0.0622169798955,0.0622169798955,0.0622169798955,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489771306902
 02/02  01:00:00,0.709835983183,3.03077229283,0.0,2.66209040122,0.0,0.0738420120518,0.0738420120518,0.0738420120518,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342396132099
 02/02  02:00:00,0.612410887165,3.29689237702,0.0,2.99745070836,0.0,0.08314435574,0.08314435574,0.08314435574,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275239408102
 02/02  03:00:00,0.573405530842,3.49225649454,0.0,3.21130515955,0.0,0.0890763267034,0.0890763267034,0.0890763267034,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.257029680352
 02/02  04:00:00,0.56513384632,3.63121088289,0.0,3.34535453411,0.0,0.0927946360168,0.0927946360168,0.0927946360168,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262271421245
 02/02  05:00:00,0.564961953253,3.76378055817,0.0,3.42537697506,0.0,0.0950143269957,0.0950143269957,0.0950143269957,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315709579369
 02/02  06:00:00,0.619899248202,3.93756549019,0.0,3.36227085876,0.0,0.093263867057,0.093263867057,0.093263867057,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549969947202
 02/02  07:00:00,0.814337155318,5.14229335292,0.0,4.12584076982,0.0,0.11444404131,0.11444404131,0.11444404131,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.987192400853
 02/02  08:00:00,1.0522389934,4.30176452029,0.0,3.16343586596,0.0,0.0877485111819,0.0877485111819,0.0877485111819,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10723751846
 02/02  09:00:00,0.979647927787,4.05701690407,0.0,2.95534312094,0.0,0.0819763604771,0.0819763604771,0.0819763604771,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07538802362
 02/02  10:00:00,0.861502220863,3.82602636977,0.0,2.82468821736,0.0,0.0783522082093,0.0783522082093,0.0783522082093,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.978966845478
 02/02  11:00:00,0.881525834839,4.44129537974,0.0,3.55339559232,0.0,0.0985653530144,0.0985653530144,0.0985653530144,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.865002344387
 02/02  12:00:00,0.86900042207,3.29883051662,0.0,2.51258563152,0.0,0.0696949954811,0.0696949954811,0.0696949954811,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.763340426928
 02/02  13:00:00,0.830493373684,2.36734609413,0.0,1.66077636993,0.0,0.0460672066836,0.0460672066836,0.0460672066836,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.684051099157
 02/02  14:00:00,0.8024574402,2.12860823562,0.0,1.46819654529,0.0,0.0407253588915,0.0407253588915,0.0407253588915,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.637114383871
 02/02  15:00:00,0.790736955571,1.67838677608,0.0,1.06339973748,0.0,0.0294969608076,0.0294969608076,0.0294969608076,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.590377899454
 02/02  16:00:00,0.832213932907,1.48367857325,0.0,0.861258741983,0.0,0.0238899018516,0.0238899018516,0.0238899018516,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.596442738274
 02/02  17:00:00,1.0013192366,1.07465003833,0.0,0.390991333461,0.0,0.0108454569177,0.0108454569177,0.0108454569177,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.652932356689
 02/02  18:00:00,1.37368302364,1.95243395552,0.0,1.14118789897,0.0,0.0316546765469,0.0316546765469,0.0316546765469,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.773918454106
 02/02  19:00:00,1.6308864103,1.48381140681,0.0,0.557578545657,0.0,0.0154663123646,0.0154663123646,0.0154663123646,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.885706351232
 02/02  20:00:00,1.70403103888,1.60263827706,0.0,0.656820073568,0.0,0.0182191092256,0.0182191092256,0.0182191092256,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.903986876049
 02/02  21:00:00,1.63768598763,1.65535075502,0.0,0.774408374749,0.0,0.0214808154204,0.0214808154204,0.0214808154204,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.837672947492
 02/02  22:00:00,1.49339818544,1.82399475919,0.0,1.02477508687,0.0,0.028425576487,0.028425576487,0.028425576487,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.756960420845
 02/02  23:00:00,1.21833016911,1.95518240739,0.0,1.29009459792,0.0,0.0357851036177,0.0357851036177,0.0357851036177,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.628517843016
 02/02  24:00:00,0.960193655782,2.23508804827,0.0,1.71359194351,0.0,0.0475322238818,0.0475322238818,0.0475322238818,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489717484377
 02/03  01:00:00,0.695731196419,2.52224701112,0.0,2.15359643671,0.0,0.0597372252877,0.0597372252877,0.0597372252877,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342364814904
 02/03  02:00:00,0.600747468667,2.87639566105,0.0,2.57697090877,0.0,0.071480937242,0.071480937242,0.071480937242,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275222491727
 02/03  03:00:00,0.564829259789,3.18305986399,0.0,2.90212061519,0.0,0.0805000556496,0.0805000556496,0.0805000556496,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.257017594164
 02/03  04:00:00,0.560685211436,3.47081880441,0.0,3.18497607348,0.0,0.0883460011328,0.0883460011328,0.0883460011328,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262257803404
 02/03  05:00:00,0.559754671759,3.57602419638,0.0,3.23764842196,0.0,0.0898070455021,0.0898070455021,0.0898070455021,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315681770682
 02/03  06:00:00,0.617776494786,3.86094958604,0.0,3.28574312967,0.0,0.091141113641,0.091141113641,0.091141113641,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549881772134
 02/03  07:00:00,0.784749261964,4.07541391259,0.0,3.0591628083,0.0,0.084856147956,0.084856147956,0.084856147956,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.986990922037
 02/03  08:00:00,1.04285301674,3.96315375947,0.0,2.8250604929,0.0,0.078362534521,0.078362534521,0.078362534521,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10700213069
 02/03  09:00:00,0.959346044737,3.32488144078,0.0,2.22343662906,0.0,0.0616744774272,0.0616744774272,0.0616744774272,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07515905221
 02/03  10:00:00,0.831387726456,2.74015815208,0.0,1.73902567552,0.0,0.0482377138023,0.0482377138023,0.0482377138023,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.978761169628
 02/03  11:00:00,0.821937014944,2.29287251798,0.0,1.4051493426,0.0,0.0389765331195,0.0389765331195,0.0389765331195,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.864825732355
 02/03  12:00:00,0.801859573855,0.878175174394,0.0,0.0920799790237,0.0,0.00255414726625,0.00255414726625,0.00255414726625,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.763190737193
 02/03  13:00:00,0.784426167,0.702616789736,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.680098164698
 02/03  14:00:00,0.761732081309,0.654892362167,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.631595055702
 02/03  15:00:00,0.761239994763,0.608350007832,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.583740868694
 02/03  16:00:00,0.808324031055,0.614634459839,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.588657366844
 02/03  17:00:00,0.990473779686,0.674789555802,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.644063207619
 02/03  18:00:00,1.34202834709,0.80412101988,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.766793417441
 02/03  19:00:00,1.61542009794,0.917875058009,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.877348548089
 02/03  20:00:00,1.68581192966,0.937008898372,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.895177570925
 02/03  21:00:00,1.61620517221,0.873700329946,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.830430897162
 02/03  22:00:00,1.46497260895,0.793978604822,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.751719353349
 02/03  23:00:00,1.18254506549,0.662604551344,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.626034584888
 02/03  24:00:00,0.916046006095,0.642729465257,0.0,0.122017835485,0.0,0.00338457419562,0.00338457419562,0.00338457419562,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.488933009391
 02/04  01:00:00,0.663445756339,1.13417407445,0.0,0.752679859806,0.0,0.0208781021311,0.0208781021311,0.0208781021311,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.355208455136
 02/04  02:00:00,0.573092210292,1.74387925003,0.0,1.4376718779,0.0,0.0398786547917,0.0398786547917,0.0398786547917,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.282005111574
 02/04  03:00:00,0.536305771062,2.06560016648,0.0,1.77967749645,0.0,0.0493653284955,0.0493653284955,0.0493653284955,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.262001015392
 02/04  04:00:00,0.529020580898,2.28540340588,0.0,1.99420491338,0.0,0.0553159664223,0.0553159664223,0.0553159664223,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267613564968
 02/04  05:00:00,0.540179223553,2.78496336608,0.0,2.43563248483,0.0,0.06756044168,0.06756044168,0.06756044168,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326636877507
 02/04  06:00:00,0.5964016022,2.97427804631,0.0,2.36746286423,0.0,0.0656695284548,0.0656695284548,0.0656695284548,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.581490497852
 02/04  07:00:00,0.817499219492,4.94552191451,0.0,3.85677478904,0.0,0.106980593267,0.106980593267,0.106980593267,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05948694322
 02/04  08:00:00,1.06614267616,4.12801128783,0.0,2.90178809272,0.0,0.0804908320228,0.0804908320228,0.0804908320228,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.19513205923
 02/04  09:00:00,0.989355052402,3.32939089673,0.0,2.1358938345,0.0,0.0592461842002,0.0592461842002,0.0592461842002,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16721130273
 02/04  10:00:00,0.859383364357,2.21078659863,0.0,1.12487895465,0.0,0.0312022932383,0.0312022932383,0.0312022932383,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.06353633705
 02/04  11:00:00,0.856304477697,1.7690660761,0.0,0.808547065321,0.0,0.0224277665831,0.0224277665831,0.0224277665831,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.937621567749
 02/04  12:00:00,0.851794186107,0.844821121069,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.821916662891
 02/04  13:00:00,0.832236673091,0.75198391663,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.729465291591
 02/04  14:00:00,0.805320113824,0.695886781352,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.672589474887
 02/04  15:00:00,0.800365566938,0.642846855108,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.61823771597
 02/04  16:00:00,0.84538300391,0.649772171224,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.623795078228
 02/04  17:00:00,1.02639169893,0.719523629909,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.688797281726
 02/04  18:00:00,1.37738027731,0.860491518477,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.823163916038
 02/04  19:00:00,1.64973041348,0.99366161967,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.95313510975
 02/04  20:00:00,1.72005668385,1.02285284466,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.981021517217
 02/04  21:00:00,1.65106054254,0.956398967411,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.913129534627
 02/04  22:00:00,1.50057946642,0.864133203959,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.821873952485
 02/04  23:00:00,1.21083827742,0.718532698499,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.681962732043
 02/04  24:00:00,0.939183708076,0.951501284849,0.0,0.396109658463,0.0,0.0109874308403,0.0109874308403,0.0109874308403,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.523613006005
 02/05  01:00:00,0.681381469703,1.78072378052,0.0,1.399283183,0.0,0.0388138154946,0.0388138154946,0.0388138154946,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.355154838015
 02/05  02:00:00,0.582204453369,2.07235744333,0.0,1.76617883694,0.0,0.0489908978684,0.0489908978684,0.0489908978684,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281976345841
 02/05  03:00:00,0.558252399792,2.85678117996,0.0,2.57087898268,0.0,0.0713119572257,0.0713119572257,0.0713119572257,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261980542641
 02/05  04:00:00,0.549011767569,3.00608610429,0.0,2.71491043952,0.0,0.0753071530937,0.0753071530937,0.0753071530937,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267590737246
 02/05  05:00:00,0.555167464408,3.32526008066,0.0,2.97597599665,0.0,0.0825486825351,0.0825486825351,0.0825486825351,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.32659008027
 02/05  06:00:00,0.624953971031,4.00347768848,0.0,3.39680896256,0.0,0.0942218972862,0.0942218972862,0.0942218972862,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.581344041694
 02/05  07:00:00,0.842417405014,5.84351692964,0.0,4.75510435307,0.0,0.131898778789,0.131898778789,0.131898778789,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05915239431
 02/05  08:00:00,1.08685529203,4.87433209552,0.0,3.64850198044,0.0,0.101203447895,0.101203447895,0.101203447895,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.1947389792
 02/05  09:00:00,1.00846335436,4.01788137765,0.0,2.8247703401,0.0,0.0783544861593,0.0783544861593,0.0783544861593,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16682527804
 02/05  10:00:00,0.879091715654,2.92094720804,0.0,1.83538793662,0.0,0.0509106445347,0.0509106445347,0.0509106445347,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.06318796449
 02/05  11:00:00,0.864234478053,2.05465222888,0.0,1.09443279952,0.0,0.0303577669393,0.0303577669393,0.0303577669393,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.937321986338
 02/05  12:00:00,0.851794186107,0.845177464015,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.822273005838
 02/05  13:00:00,0.832236673091,0.752634340626,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.730115715588
 02/05  14:00:00,0.805320113824,0.696296577753,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.672999271289
 02/05  15:00:00,0.800365566938,0.643558061024,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.618948921886
 02/05  16:00:00,0.84538300391,0.649908929779,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.623931836784
 02/05  17:00:00,1.02639169893,0.720409351912,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.689683003729
 02/05  18:00:00,1.37738027731,0.862193653268,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.824866050829
 02/05  19:00:00,1.64973041348,0.995616011999,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.955089502078
 02/05  20:00:00,1.72005668385,1.02424867884,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.982417351398
 02/05  21:00:00,1.65106054254,0.957881235427,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.914611802643
 02/05  22:00:00,1.50057946642,0.866330705377,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.824071453903
 02/05  23:00:00,1.22312241591,1.16265621832,0.0,0.442857477358,0.0,0.0122841384971,0.0122841384971,0.0122841384971,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.683228774505
 02/05  24:00:00,0.962122509867,1.77869068357,0.0,1.22308013728,0.0,0.0339262326313,0.0339262326313,0.0339262326313,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.523831925908
 02/06  01:00:00,0.691840131783,2.38182302976,0.0,2.0133190319,0.0,0.0558461606522,0.0558461606522,0.0558461606522,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342218238354
 02/06  02:00:00,0.60277510449,2.94941695441,0.0,2.650069538,0.0,0.0735085730645,0.0735085730645,0.0735085730645,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275145155857
 02/06  03:00:00,0.576178710828,3.59216568375,0.0,3.3112815228,0.0,0.0918495066889,0.0918495066889,0.0918495066889,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256962506314
 02/06  04:00:00,0.576819438403,4.05241468289,0.0,3.76663371724,0.0,0.1044802281,0.1044802281,0.1044802281,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262196038114
 02/06  05:00:00,0.583188843183,4.42072677835,0.0,4.08247755208,0.0,0.113241216926,0.113241216926,0.113241216926,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315555222534
 02/06  06:00:00,0.646476214998,4.89520700914,0.0,4.32040141664,0.0,0.119840833854,0.119840833854,0.119840833854,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549480908264
 02/06  07:00:00,0.862316135515,6.87087406639,0.0,5.85553879802,0.0,0.162423021507,0.162423021507,0.162423021507,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.986075086115
 02/06  08:00:00,1.0928675601,5.76516653279,0.0,4.62814294024,0.0,0.128377077883,0.128377077883,0.128377077883,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10593245667
 02/06  09:00:00,1.00245059622,4.87780959375,0.0,3.77740583392,0.0,0.104779028911,0.104779028911,0.104779028911,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07411800033
 02/06  10:00:00,0.856211706099,3.63415654431,0.0,2.63395900807,0.0,0.0730616934453,0.0730616934453,0.0730616934453,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.977826229307
 02/06  11:00:00,0.847080627713,3.19852625542,0.0,2.31160582101,0.0,0.0641201458882,0.0641201458882,0.0641201458882,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.864022991384
 02/06  12:00:00,0.828746118957,1.8467860902,0.0,1.06137119483,0.0,0.0294406923686,0.0294406923686,0.0294406923686,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.762510437198
 02/06  13:00:00,0.806409842262,1.49839335824,0.0,0.792537056781,0.0,0.0219836752619,0.0219836752619,0.0219836752619,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.683337676421
 02/06  14:00:00,0.775730250673,1.16442245593,0.0,0.504650283271,0.0,0.0139981693642,0.0139981693642,0.0139981693642,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.636474866199
 02/06  15:00:00,0.779473587147,1.27175951557,0.0,0.657342208273,0.0,0.0182335923841,0.0182335923841,0.0182335923841,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.589808168156
 02/06  16:00:00,0.829983391025,1.40268883753,0.0,0.780845113378,0.0,0.0216593599699,0.0216593599699,0.0216593599699,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.595866631159
 02/06  17:00:00,1.0077913935,1.3073213379,0.0,0.624320115654,0.0,0.0173176138132,0.0173176138132,0.0173176138132,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.652274874068
 02/06  18:00:00,1.38471861682,2.3494549674,0.0,1.53903386577,0.0,0.0426902697262,0.0426902697262,0.0426902697262,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.773093499194
 02/06  19:00:00,1.64075088714,1.83846391793,0.0,0.913204406463,0.0,0.0253307892011,0.0253307892011,0.0253307892011,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.884733001547
 02/06  20:00:00,1.71199756005,1.88884806792,0.0,0.944022425475,0.0,0.0261856303929,0.0261856303929,0.0261856303929,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.902994314994
 02/06  21:00:00,1.6492501178,2.07134708534,0.0,1.19130871452,0.0,0.0330449455864,0.0330449455864,0.0330449455864,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.836768938039
 02/06  22:00:00,1.50633026517,2.28941675827,0.0,1.49099159915,0.0,0.0413576562173,0.0413576562173,0.0413576562173,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.756165907652
 02/06  23:00:00,1.23451925019,2.53821088038,0.0,1.87372979629,0.0,0.0519741846993,0.0519741846993,0.0519741846993,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.62791111763
 02/06  24:00:00,0.977488443115,2.85818375375,0.0,2.33708913801,0.0,0.0648270112148,0.0648270112148,0.0648270112148,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489315995354
 02/07  01:00:00,0.714110044736,3.18461304489,0.0,2.81617529027,0.0,0.0781160736045,0.0781160736045,0.0781160736045,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342151995115
 02/07  02:00:00,0.615402414535,3.40461149733,0.0,3.10529874871,0.0,0.0861358831096,0.0861358831096,0.0861358831096,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275110488058
 02/07  03:00:00,0.578301237183,3.66866057219,0.0,3.38780106608,0.0,0.0939720330443,0.0939720330443,0.0939720330443,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256937851468
 02/07  04:00:00,0.571452220327,3.85889259992,0.0,3.57313926435,0.0,0.0991130100239,0.0991130100239,0.0991130100239,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.26216840803
 02/07  05:00:00,0.57388566455,4.08527985482,0.0,3.74708714421,0.0,0.103938038293,0.103938038293,0.103938038293,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315498706872
 02/07  06:00:00,0.631178665391,4.34353362153,0.0,3.76890696465,0.0,0.104543284247,0.104543284247,0.104543284247,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549301972649
 02/07  07:00:00,0.839726916376,6.05609767155,0.0,5.04117118029,0.0,0.139833802368,0.139833802368,0.139833802368,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.985666309003
 02/07  08:00:00,1.10511284106,6.20614570921,0.0,5.06959955807,0.0,0.14062235884,0.14062235884,0.14062235884,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10545501527
 02/07  09:00:00,0.994763477478,4.60021535804,0.0,3.50027626432,0.0,0.097091910168,0.097091910168,0.097091910168,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07365333421
 02/07  10:00:00,0.853478965086,3.53522076621,0.0,2.5354405168,0.0,0.0703289524322,0.0703289524322,0.0703289524322,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.977408942479
 02/07  11:00:00,0.855676488333,3.50805877739,0.0,2.62149659202,0.0,0.0727160065085,0.0727160065085,0.0727160065085,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.863664742339
 02/07  12:00:00,0.830366388693,1.90489504833,0.0,1.11978380294,0.0,0.0310609621047,0.0310609621047,0.0310609621047,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.762206787214
 02/07  13:00:00,0.79519154579,1.09369968971,0.0,0.388104423841,0.0,0.0107653787901,0.0107653787901,0.0107653787901,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.683076640826
 02/07  14:00:00,0.762843183715,0.699594715257,0.0,0.0400565337735,0.0,0.00111110240595,0.00111110240595,0.00111110240595,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.636240875018
 02/07  15:00:00,0.761239994763,0.613542444417,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.588933305279
 02/07  16:00:00,0.808324031055,0.620654609977,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.594677516981
 02/07  17:00:00,0.994424803423,0.825042359338,0.0,0.142439000149,0.0,0.00395102373715,0.00395102373715,0.00395102373715,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.651877011006
 02/07  18:00:00,1.37242840038,1.90607263302,0.0,1.09595727151,0.0,0.0304000532867,0.0304000532867,0.0304000532867,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.77278775907
 02/07  19:00:00,1.63226613192,1.53222247278,0.0,0.60731911419,0.0,0.0168460339771,0.0168460339771,0.0168460339771,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.884376848669
 02/07  20:00:00,1.70698599733,1.70781224233,0.0,0.763349761688,0.0,0.0211740676712,0.0211740676712,0.0211740676712,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.902631153196
 02/07  21:00:00,1.64675921949,1.98121656595,0.0,1.10150893385,0.0,0.0305540472746,0.0305540472746,0.0305540472746,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.836438199316
 02/07  22:00:00,1.5082319414,2.3576837209,0.0,1.55954923842,0.0,0.0432593324426,0.0432593324426,0.0432593324426,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755875231002
 02/07  23:00:00,1.23785012565,2.65807083946,0.0,1.99381172974,0.0,0.0553050601546,0.0553050601546,0.0553050601546,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.627689143258
 02/07  24:00:00,0.983091461044,3.06003191503,0.0,2.53908444982,0.0,0.0704300291447,0.0704300291447,0.0704300291447,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489168844827
 02/08  01:00:00,0.717482479645,3.30611768593,0.0,2.93775549036,0.0,0.0814885085138,0.0814885085138,0.0814885085138,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342076436058
 02/08  02:00:00,0.621480000095,3.62367637007,0.0,3.32440277546,0.0,0.0922134686702,0.0922134686702,0.0922134686702,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275071334053
 02/08  03:00:00,0.584121517008,3.87846063774,0.0,3.59762892183,0.0,0.0997923128686,0.0997923128686,0.0997923128686,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256910061277
 02/08  04:00:00,0.576124409969,4.02729934025,0.0,3.74157713398,0.0,0.103785199666,0.103785199666,0.103785199666,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262137278741
 02/08  05:00:00,0.581505453335,4.35991844521,0.0,4.02178939054,0.0,0.111557827078,0.111557827078,0.111557827078,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.31543505094
 02/08  06:00:00,0.636911826609,4.55001924017,0.0,3.97559409332,0.0,0.110276445464,0.110276445464,0.110276445464,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549100462625
 02/08  07:00:00,0.808418627819,4.92693712506,0.0,3.91247097115,0.0,0.108525513811,0.108525513811,0.108525513811,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.985205971657
 02/08  08:00:00,1.06424363235,4.73222554817,0.0,3.59621705937,0.0,0.0997531501247,0.0997531501247,0.0997531501247,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10491735292
 02/08  09:00:00,0.978867466317,4.02662239542,0.0,2.92720657739,0.0,0.0811958990071,0.0811958990071,0.0811958990071,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07313005852
 02/08  10:00:00,0.844841949202,3.22337633981,0.0,2.22406605068,0.0,0.0616919365482,0.0616919365482,0.0616919365482,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.9769389822
 02/08  11:00:00,0.842433376773,3.03022564312,0.0,2.1440670206,0.0,0.0594728949484,0.0594728949484,0.0594728949484,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.863261179484
 02/08  12:00:00,0.822800116544,1.6317801279,0.0,0.847010893556,0.0,0.0234946899554,0.0234946899554,0.0234946899554,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.761864776166
 02/08  13:00:00,0.801094469621,1.30621301225,0.0,0.600911692118,0.0,0.0166683026208,0.0166683026208,0.0166683026208,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.682782695094
 02/08  14:00:00,0.779694836985,1.30685292489,0.0,0.647578229989,0.0,0.0179627556755,0.0179627556755,0.0179627556755,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.635977388438
 02/08  15:00:00,0.779895208957,1.28651617148,0.0,0.672542164807,0.0,0.0186552141941,0.0186552141941,0.0186552141941,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.589364867533
 02/08  16:00:00,0.82879717177,1.35947609723,0.0,0.73808052984,0.0,0.0204731407147,0.0204731407147,0.0204731407147,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.595418474391
 02/08  17:00:00,1.00643905741,1.2580566204,0.0,0.57556682721,0.0,0.0159652777276,0.0159652777276,0.0159652777276,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.651763445011
 02/08  18:00:00,1.38092778348,2.2121493174,0.0,1.40236991591,0.0,0.0388994363917,0.0388994363917,0.0388994363917,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.772451799054
 02/08  19:00:00,1.63631741017,1.67787469188,0.0,0.753372406299,0.0,0.0208973122324,0.0208973122324,0.0208973122324,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.883975775661
 02/08  20:00:00,1.70547277432,1.65284981015,0.0,0.708796312513,0.0,0.0196608446606,0.0196608446606,0.0196608446606,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.902222170195
 02/08  21:00:00,1.65096510273,2.13247106013,0.0,1.25313591577,0.0,0.0347599305237,0.0347599305237,0.0347599305237,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.836065711579
 02/08  22:00:00,1.50996974087,2.42000604947,0.0,1.62219893027,0.0,0.0449971319172,0.0449971319172,0.0449971319172,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755547867726
 02/08  23:00:00,1.23817921015,2.6696847397,0.0,2.00567560874,0.0,0.0556341446574,0.0556341446574,0.0556341446574,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.627439164506
 02/08  24:00:00,0.980466289604,2.96522587331,0.0,2.44444396672,0.0,0.0678048577042,0.0678048577042,0.0678048577042,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489003286207
 02/09  01:00:00,0.716723492545,3.2786709705,0.0,2.91039312283,0.0,0.080729521414,0.080729521414,0.080729521414,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341992088163
 02/09  02:00:00,0.622908902783,3.67514639518,0.0,3.37591637894,0.0,0.0936423713579,0.0936423713579,0.0936423713579,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275027755677
 02/09  03:00:00,0.588540168209,4.03772717702,0.0,3.75692643585,0.0,0.10421096407,0.10421096407,0.10421096407,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256879086537
 02/09  04:00:00,0.580897353507,4.19933488551,0.0,3.91364729872,0.0,0.108558143204,0.108558143204,0.108558143204,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262102659256
 02/09  05:00:00,0.581106820615,4.34547649473,0.0,4.00741821741,0.0,0.111159194357,0.111159194357,0.111159194357,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315364273577
 02/09  06:00:00,0.635755455242,4.50810668298,0.0,3.93390556088,0.0,0.109120074098,0.109120074098,0.109120074098,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.548876437875
 02/09  07:00:00,0.805126395009,4.80773654265,0.0,3.79378215,0.0,0.105233281001,0.105233281001,0.105233281001,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.9846942104
 02/09  08:00:00,1.10127372811,6.0666058367,0.0,4.93119507198,0.0,0.136783245891,0.136783245891,0.136783245891,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10431962884
 02/09  09:00:00,1.01817099065,5.44297842134,0.0,4.3441443336,0.0,0.120499423344,0.120499423344,0.120499423344,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07254832823
 02/09  10:00:00,0.907139912709,5.46876788481,0.0,4.46998007796,0.0,0.123989900056,0.123989900056,0.123989900056,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.976416499922
 02/09  11:00:00,0.896424285475,4.97621204634,0.0,4.09050206231,0.0,0.11346380365,0.11346380365,0.11346380365,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.862812541002
 02/09  12:00:00,0.906845499192,4.66133367968,0.0,3.87694466971,0.0,0.107540072604,0.107540072604,0.107540072604,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.761484551785
 02/09  13:00:00,0.892410108048,4.59792116445,0.0,3.89294664327,0.0,0.107983941048,0.107983941048,0.107983941048,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.682455896148
 02/09  14:00:00,0.871565596785,4.61860771241,0.0,3.95962595218,0.0,0.109833515476,0.109833515476,0.109833515476,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.635684453765
 02/09  15:00:00,0.871690387902,4.59557798275,0.0,3.98186510926,0.0,0.110450393139,0.110450393139,0.110450393139,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.589103734352
 02/09  16:00:00,0.924669412522,4.81551796133,0.0,4.19438629345,0.0,0.116345381467,0.116345381467,0.116345381467,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.595154574886
 02/09  17:00:00,1.09268857689,4.36715094655,0.0,3.68496229925,0.0,0.102214797208,0.102214797208,0.102214797208,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.651462299121
 02/09  18:00:00,1.43903451614,4.30658674814,0.0,3.49718519721,0.0,0.0970061690469,0.0970061690469,0.0970061690469,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.772073948492
 02/09  19:00:00,1.70358008739,4.10232657589,0.0,3.17827013609,0.0,0.0881599894523,0.0881599894523,0.0881599894523,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.883529929881
 02/09  20:00:00,1.76893328099,3.94022023867,0.0,2.9966213725,0.0,0.0831213513264,0.0831213513264,0.0831213513264,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.901767538718
 02/09  21:00:00,1.70193741703,3.96966820938,0.0,3.09074711887,0.0,0.0857322448161,0.0857322448161,0.0857322448161,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.835651657728
 02/09  22:00:00,1.55349282053,3.98869978924,0.0,3.19125656254,0.0,0.0885202115763,0.0885202115763,0.0885202115763,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755183975226
 02/09  23:00:00,1.27763859285,4.09196348052,0.0,3.42823224023,0.0,0.0950935273584,0.0950935273584,0.0950935273584,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.627161273836
 02/09  24:00:00,1.0141578069,4.17966028224,0.0,3.65906234341,0.0,0.101496375005,0.101496375005,0.101496375005,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.488819318454
 02/10  01:00:00,0.748793141548,4.43472619404,0.0,4.06654126139,0.0,0.112799170417,0.112799170417,0.112799170417,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341899173145
 02/10  02:00:00,0.650591782614,4.67309843041,0.0,4.37391638771,0.0,0.121325251189,0.121325251189,0.121325251189,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274979782145
 02/10  03:00:00,0.609636789556,4.79825094144,0.0,4.51748416748,0.0,0.125307585417,0.125307585417,0.125307585417,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.25684511933
 02/10  04:00:00,0.600617984843,4.91024847938,0.0,4.62459899039,0.0,0.12827877454,0.12827877454,0.12827877454,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262064561454
 02/10  05:00:00,0.600348018844,5.03906618773,0.0,4.70108578811,0.0,0.130400392587,0.130400392587,0.130400392587,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315286395885
 02/10  06:00:00,0.656190343214,5.24456168384,0.0,4.67060703485,0.0,0.12955496207,0.12955496207,0.12955496207,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.548629964756
 02/10  07:00:00,0.822636225837,5.4384232716,0.0,4.42503191256,0.0,0.122743111829,0.122743111829,0.122743111829,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.984131176787
 02/10  08:00:00,1.08094010748,5.33289755935,0.0,4.19814440343,0.0,0.116449625261,0.116449625261,0.116449625261,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10366202004
 02/10  09:00:00,1.00352140565,4.91420383411,0.0,3.816009759,0.0,0.105849838339,0.105849838339,0.105849838339,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.0719083156
 02/10  10:00:00,0.887857317621,4.7730330841,0.0,3.77482010237,0.0,0.104707304968,0.104707304968,0.104707304968,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.9758416748
 02/10  11:00:00,0.914612061983,5.63140900163,0.0,4.74619255498,0.0,0.131651580158,0.131651580158,0.131651580158,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.862319003621
 02/10  12:00:00,0.903351570459,4.53495521873,0.0,3.75098447599,0.0,0.10404614387,0.10404614387,0.10404614387,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.761066284565
 02/10  13:00:00,0.882014644999,4.22279311149,0.0,3.51817811205,0.0,0.0975884779985,0.0975884779985,0.0975884779985,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.682096374404
 02/10  14:00:00,0.843418430191,3.60354735213,0.0,2.9448878657,0.0,0.0816863488821,0.0816863488821,0.0816863488821,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.635362179966
 02/10  15:00:00,0.837482341174,3.36205113258,0.0,2.7486252461,0.0,0.0762423464114,0.0762423464114,0.0762423464114,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.58881674734
 02/10  16:00:00,0.878247722389,3.14167175357,0.0,2.52083038295,0.0,0.0699236913338,0.0699236913338,0.0699236913338,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.594864277629
 02/10  17:00:00,1.05379292234,2.96458605514,0.0,2.28272872304,0.0,0.0633191426559,0.0633191426559,0.0633191426559,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.651130983909
 02/10  18:00:00,1.4313031496,4.027446286,0.0,3.2184604431,0.0,0.089274802508,0.089274802508,0.089274802508,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.771658240454
 02/10  19:00:00,1.67581378992,3.10082874962,0.0,2.17726282419,0.0,0.0603936919759,0.0603936919759,0.0603936919759,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.88303941551
 02/10  20:00:00,1.74181012794,2.96189884315,0.0,2.01880016509,0.0,0.0559981982775,0.0559981982775,0.0559981982775,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.901267350614
 02/10  21:00:00,1.67430480551,2.97302487865,0.0,2.0945593414,0.0,0.058099633303,0.058099633303,0.058099633303,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.835196104469
 02/10  22:00:00,1.53099733779,3.17731110804,0.0,2.38026825103,0.0,0.0660247288365,0.0660247288365,0.0660247288365,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.754783605538
 02/10  23:00:00,1.25709635724,3.35108626053,0.0,2.68766075893,0.0,0.0745512917445,0.0745512917445,0.0745512917445,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.626855535143
 02/10  24:00:00,0.999797431858,3.66174961941,0.0,3.14135412409,0.0,0.0871359999581,0.0871359999581,0.0871359999581,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.488616874941
 02/11  01:00:00,0.738241772165,3.83007489788,0.0,3.44916320644,0.0,0.0956741179567,0.0956741179567,0.0956741179567,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.354625931933
 02/11  02:00:00,0.639475326313,4.1367625828,0.0,3.83086040368,0.0,0.106261770813,0.106261770813,0.106261770813,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281699918558
 02/11  03:00:00,0.594640829362,4.16843025136,0.0,3.88272418277,0.0,0.107700386796,0.107700386796,0.107700386796,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261784413947
 02/11  04:00:00,0.589340288797,4.4597574709,0.0,4.16880052559,0.0,0.115635674322,0.115635674322,0.115635674322,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267372017783
 02/11  05:00:00,0.590649038293,4.60396484622,0.0,4.25512799478,0.0,0.118030256421,0.118030256421,0.118030256421,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326142847703
 02/11  06:00:00,0.646843426876,4.79121955271,0.0,4.18594929979,0.0,0.116111353131,0.116111353131,0.116111353131,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.579945568683
 02/11  07:00:00,0.82024132898,5.04084926855,0.0,3.95563102472,0.0,0.109722702755,0.109722702755,0.109722702755,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05595806158
 02/11  08:00:00,1.11908386644,6.0324564826,0.0,4.81037956461,0.0,0.133432022301,0.133432022301,0.133432022301,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.1909857821
 02/11  09:00:00,1.03892086746,5.11222431088,0.0,3.92279910473,0.0,0.10881199926,0.10881199926,0.10881199926,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16313944665
 02/11  10:00:00,0.927125712,4.64930228373,0.0,3.56706936097,0.0,0.098944640881,0.098944640881,0.098944640881,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.05986161584
 02/11  11:00:00,0.953300815805,5.26273669069,0.0,4.30537784573,0.0,0.119424104691,0.119424104691,0.119424104691,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.93446140193
 02/11  12:00:00,0.939194998542,3.99474731002,0.0,3.15090092181,0.0,0.0874008124349,0.0874008124349,0.0874008124349,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.820941930033
 02/11  13:00:00,0.916993915886,3.81212803179,0.0,3.05559716222,0.0,0.0847572427946,0.0847572427946,0.0847572427946,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.734012244535
 02/11  14:00:00,0.892808534577,3.85775367139,0.0,3.15405930355,0.0,0.0874884207529,0.0874884207529,0.0874884207529,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.680397061376
 02/11  15:00:00,0.883977332599,3.66849704893,0.0,3.01430137955,0.0,0.0836117656613,0.0836117656613,0.0836117656613,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.62958653024
 02/11  16:00:00,0.931581094218,3.76894144528,0.0,3.10754139053,0.0,0.0861980903074,0.0861980903074,0.0861980903074,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.635422961751
 02/11  17:00:00,1.10915465211,3.71533776063,0.0,2.98370070253,0.0,0.0827629531792,0.0827629531792,0.0827629531792,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.700910709916
 02/11  18:00:00,1.49337263935,5.05054804846,0.0,4.18165953275,0.0,0.115992362044,0.115992362044,0.115992362044,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.831560913273
 02/11  19:00:00,1.7353984955,4.08971961417,0.0,3.08843397542,0.0,0.085668082019,0.085668082019,0.085668082019,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.960759128829
 02/11  20:00:00,1.80068885916,3.93697123425,0.0,2.90688368267,0.0,0.0806321753122,0.0806321753122,0.0806321753122,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.98825622414
 02/11  21:00:00,1.73379939937,3.94412205682,0.0,2.98283200105,0.0,0.0827388568278,0.0827388568278,0.0827388568278,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.918020622994
 02/11  22:00:00,1.58625657558,3.95525466693,0.0,3.08875941439,0.0,0.085677109161,0.085677109161,0.085677109161,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.824236001066
 02/11  23:00:00,1.30603461636,4.14997174598,0.0,3.43193871752,0.0,0.0951963389461,0.0951963389461,0.0951963389461,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.681463062008
 02/11  24:00:00,1.0314985324,4.27859524992,0.0,3.72416642322,0.0,0.103302255167,0.103302255167,0.103302255167,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.522650206322
 02/12  01:00:00,0.753864599922,4.39317407785,0.0,4.01238431401,0.0,0.111296945714,0.111296945714,0.111296945714,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.354504004327
 02/12  02:00:00,0.650804215435,4.54511898434,0.0,4.23928003026,0.0,0.117590659934,0.117590659934,0.117590659934,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281636693531
 02/12  03:00:00,0.610250569641,4.7311347396,0.0,4.44547347153,0.0,0.123310127075,0.123310127075,0.123310127075,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261739613435
 02/12  04:00:00,0.59882451657,4.80162497926,0.0,4.51071796546,0.0,0.125119902094,0.125119902094,0.125119902094,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267322086264
 02/12  05:00:00,0.598888981774,4.90092233305,0.0,4.55218753904,0.0,0.126270199902,0.126270199902,0.126270199902,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326040790274
 02/12  06:00:00,0.65736181869,5.17010075171,0.0,4.56514955594,0.0,0.126629744945,0.126629744945,0.126629744945,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.57962651153
 02/12  07:00:00,0.830732505832,5.41833963666,0.0,4.33385014984,0.0,0.120213879607,0.120213879607,0.120213879607,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05522930457
 02/12  08:00:00,1.13841530598,6.72852110083,0.0,5.50730043938,0.0,0.152763461838,0.152763461838,0.152763461838,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.19012952557
 02/12  09:00:00,1.04196188399,5.22101560509,0.0,4.03243128662,0.0,0.111853015783,0.111853015783,0.111853015783,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16229855896
 02/12  10:00:00,0.913043778398,4.14087331688,0.0,3.0593992795,0.0,0.0848627072786,0.0848627072786,0.0848627072786,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.05910273044
 02/12  11:00:00,0.918902103247,4.02197047574,0.0,3.06526425768,0.0,0.0850253921329,0.0850253921329,0.0850253921329,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.933808775032
 02/12  12:00:00,0.897024488431,2.47389904727,0.0,1.63060499457,0.0,0.0452303023237,0.0452303023237,0.0452303023237,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.820389594528
 02/12  13:00:00,0.863130158763,1.86980148987,0.0,1.11374608276,0.0,0.0308934856713,0.0308934856713,0.0308934856713,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.733536782073
 02/12  14:00:00,0.818802755952,1.18933453238,0.0,0.486064926928,0.0,0.013482642128,0.013482642128,0.013482642128,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.679972298988
