Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  03:00:00,0.6145955969,4.97630196166,0.0,4.69625493856,0.0,0.130266392761,0.130266392761,0.130266392761,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.25612536847
 02/23  04:00:00,0.612587661868,5.34096393341,0.0,5.05611976603,0.0,0.140248451565,0.140248451565,0.140248451565,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261259239852
 02/23  05:00:00,0.616706870121,5.62717658811,0.0,5.29084139945,0.0,0.146759243864,0.146759243864,0.146759243864,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.313641184919
 02/23  06:00:00,0.676249026222,5.96249575888,0.0,5.39374588239,0.0,0.149613645077,0.149613645077,0.149613645077,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.543425192257
 02/23  07:00:00,0.887047631565,7.74864086132,0.0,6.74713798948,0.0,0.187154517557,0.187154517557,0.187154517557,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.97224268959
 02/23  08:00:00,1.11774099866,6.64572673583,0.0,5.52485932415,0.0,0.15325051644,0.15325051644,0.15325051644,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.0897762758
 02/23  09:00:00,1.02128144904,5.54095970778,0.0,4.45627997539,0.0,0.12360988173,0.12360988173,0.12360988173,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05839397288
 02/23  10:00:00,0.877303838404,4.38043082959,0.0,3.39435490453,0.0,0.0941538257502,0.0941538257502,0.0941538257502,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.963704618127
 02/23  11:00:00,0.881048634741,4.41098722379,0.0,3.53619197389,0.0,0.0980881529166,0.0980881529166,0.0980881529166,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.851897806874
 02/23  12:00:00,0.846351277705,2.47119642197,0.0,1.69605763974,0.0,0.0470458511164,0.0470458511164,0.0470458511164,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.75223432405
 02/23  13:00:00,0.808006629184,1.54712652923,0.0,0.850103082122,0.0,0.0235804621836,0.0235804621836,0.0235804621836,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.674504822073
 02/23  14:00:00,0.770242665499,0.958670894841,0.0,0.306816456522,0.0,0.0085105841897,0.0085105841897,0.0085105841897,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.628557131854
 02/23  15:00:00,0.763962478094,0.705511530399,0.0,0.0981486899102,0.0,0.0027224833311,0.0027224833311,0.0027224833311,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.582753701351
 02/23  16:00:00,0.810653071067,0.69867570778,0.0,0.0839646007412,0.0,0.00232904001194,0.00232904001194,0.00232904001194,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.588734014043
 02/23  17:00:00,0.993929702022,0.799451364168,0.0,0.124590018928,0.0,0.00345592233643,0.00345592233643,0.00345592233643,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.644134997058
 02/23  18:00:00,1.37676844388,2.0526287435,0.0,1.25242088658,0.0,0.0347400967893,0.0347400967893,0.0347400967893,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.762880254487
 02/23  19:00:00,1.63390337598,1.57955202036,0.0,0.666343666464,0.0,0.0184832780386,0.0184832780386,0.0184832780386,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.872681843971
 02/23  20:00:00,1.70542866072,1.63974279646,0.0,0.707205965911,0.0,0.0196167310599,0.0196167310599,0.0196167310599,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.890705503098
 02/23  21:00:00,1.64140308147,1.77726011944,0.0,0.908413930132,0.0,0.0251979092618,0.0251979092618,0.0251979092618,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.825576756528
 02/23  22:00:00,1.49925853279,2.0246361752,0.0,1.2360474233,0.0,0.0342859238312,0.0342859238312,0.0342859238312,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.746329500425
 02/23  23:00:00,1.23020261599,2.37507970545,0.0,1.7181101137,0.0,0.0476575504962,0.0476575504962,0.0476575504962,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.620399625301
 02/23  24:00:00,0.974266476087,2.73705422146,0.0,2.22093348004,0.0,0.0616050441877,0.0616050441877,0.0616050441877,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.484342121042
 02/24  01:00:00,0.71069581948,3.05907239414,0.0,2.69308849958,0.0,0.0747018483485,0.0747018483485,0.0747018483485,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.339698135055
 02/24  02:00:00,0.611086535329,3.24776375561,0.0,2.94970628466,0.0,0.081820003904,0.081820003904,0.081820003904,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.273855210394
 02/24  03:00:00,0.57272627967,3.46678801097,0.0,3.18681736494,0.0,0.0883970755315,0.0883970755315,0.0883970755315,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256048991399
 02/24  04:00:00,0.565202355991,3.63258333376,0.0,3.34782438741,0.0,0.0928631456875,0.0928631456875,0.0928631456875,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261174018819
 02/24  05:00:00,0.566653633214,3.8225252734,0.0,3.48636400481,0.0,0.0967060069566,0.0967060069566,0.0967060069566,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.313467264858
 02/24  06:00:00,0.628493248359,4.24029432606,0.0,3.6720945579,0.0,0.101857867214,0.101857867214,0.101857867214,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.54287508392
 02/24  07:00:00,0.828968671635,5.65356988513,0.0,4.65332394723,0.0,0.129075557627,0.129075557627,0.129075557627,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.970985755646
 02/24  08:00:00,1.09570966717,5.85000385437,0.0,4.73060420473,0.0,0.131219184945,0.131219184945,0.131219184945,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.08830851376
 02/24  09:00:00,1.00122261071,4.81638692341,0.0,3.73313552844,0.0,0.103551043404,0.103551043404,0.103551043404,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05696563546
 02/24  10:00:00,0.883580377859,4.60542456123,0.0,3.62063145052,0.0,0.100430365205,0.100430365205,0.100430365205,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.962421803781
 02/24  11:00:00,0.882968922101,4.47911433907,0.0,3.6054205662,0.0,0.100008440276,0.100008440276,0.100008440276,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.850796329846
 02/24  12:00:00,0.898716450558,4.35808827465,0.0,3.58388301364,0.0,0.0994110239696,0.0994110239696,0.0994110239696,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.751300802834
 02/24  13:00:00,0.882420029706,4.22901389477,0.0,3.53279270214,0.0,0.0979938627058,0.0979938627058,0.0979938627058,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.673702567591
 02/24  14:00:00,0.858546356992,4.14140258439,0.0,3.49026721828,0.0,0.0968142756825,0.0968142756825,0.0968142756825,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.627838059653
 02/24  15:00:00,0.859486719116,4.14863084364,0.0,3.54190865857,0.0,0.0982467243532,0.0982467243532,0.0982467243532,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.582113045934
 02/24  16:00:00,0.907239126704,4.18006757001,0.0,3.56600422099,0.0,0.0989150956489,0.0989150956489,0.0989150956489,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.588086256025
 02/24  17:00:00,1.08514657364,4.08718626773,0.0,3.41306431177,0.0,0.0946727939545,0.0946727939545,0.0946727939545,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.643395607774
 02/24  18:00:00,1.46349441205,5.17827299751,0.0,4.37899288795,0.0,0.121466064961,0.121466064961,0.121466064961,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.761952507129
 02/24  19:00:00,1.73295249416,5.14929320805,0.0,4.23717955564,0.0,0.117532396221,0.117532396221,0.117532396221,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.871587142488
 02/24  20:00:00,1.7707312652,3.99286134212,0.0,3.06144079435,0.0,0.0849193355447,0.0849193355447,0.0849193355447,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.889589220322
 02/24  21:00:00,1.69517675829,3.71484696256,0.0,2.84701750984,0.0,0.07897158608,0.07897158608,0.07897158608,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.82456001994
 02/24  22:00:00,1.54444856772,3.65289590914,0.0,2.86520073173,0.0,0.0794759587674,0.0794759587674,0.0794759587674,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.745435925937
 02/24  23:00:00,1.26749086437,3.71868209703,0.0,3.06239482842,0.0,0.0849457988816,0.0849457988816,0.0849457988816,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.619717302161
 02/24  24:00:00,1.00357313379,3.79314151912,0.0,3.27747256943,0.0,0.0909117018942,0.0909117018942,0.0909117018942,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.483890329303
 02/25  01:00:00,0.740637880602,3.91389718701,0.0,3.5355457019,0.0,0.0980702263939,0.0980702263939,0.0980702263939,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.352065725609
 02/25  02:00:00,0.634545516346,3.95771892823,0.0,3.65313502178,0.0,0.101331960846,0.101331960846,0.101331960846,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.280381645897
 02/25  03:00:00,0.588614054985,3.95022501733,0.0,3.66545195829,0.0,0.101673612419,0.101673612419,0.101673612419,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.260851404406
 02/25  04:00:00,0.575635686635,3.96465130976,0.0,3.67473368133,0.0,0.10193107216,0.10193107216,0.10193107216,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.266332700903
 02/25  05:00:00,0.574054197251,4.0035779368,0.0,3.65686467798,0.0,0.101435415379,0.101435415379,0.101435415379,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.324019255078
 02/25  06:00:00,0.629241484814,4.15001169134,0.0,3.55137882015,0.0,0.0985094110692,0.0985094110692,0.0985094110692,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.573308186963
 02/25  07:00:00,0.837401627955,5.6443379688,0.0,4.57427975751,0.0,0.126883001729,0.126883001729,0.126883001729,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.04079802904
 02/25  08:00:00,1.11392769368,5.82875810892,0.0,4.6244935408,0.0,0.128275849541,0.128275849541,0.128275849541,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.17317343224
 02/25  09:00:00,1.03068672917,4.79788141241,0.0,3.62594884431,0.0,0.100577860969,0.100577860969,0.100577860969,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.14564680859
 02/25  10:00:00,0.92206913919,4.45122040183,0.0,3.38477403116,0.0,0.093888068071,0.093888068071,0.093888068071,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.04407506374
 02/25  11:00:00,0.937108069562,4.66539329247,0.0,3.72161051403,0.0,0.103231358448,0.103231358448,0.103231358448,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.920885335414
 02/25  12:00:00,0.919232517009,3.26358607727,0.0,2.43123024928,0.0,0.0674383309018,0.0674383309018,0.0674383309018,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.809451369808
 02/25  13:00:00,0.868662330786,2.05982716356,0.0,1.31318731724,0.0,0.0364256576942,0.0364256576942,0.0364256576942,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.724121221277
 02/25  14:00:00,0.822322285368,1.30780619321,0.0,0.612948055038,0.0,0.017002171544,0.017002171544,0.017002171544,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.671560831706
 02/25  15:00:00,0.805330127341,0.825290770776,0.0,0.178978175529,0.0,0.00496456040274,0.00496456040274,0.00496456040274,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.621703456109
 02/25  16:00:00,0.846821950575,0.70532551221,0.0,0.0518757005199,0.0,0.00143894666433,0.00143894666433,0.00143894666433,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.627472718694
 02/25  17:00:00,1.02765415132,0.76802462873,0.0,0.0455128765937,0.0,0.00126245238719,0.00126245238719,0.00126245238719,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.691785403953
 02/25  18:00:00,1.40006590729,1.67535881302,0.0,0.817843340649,0.0,0.0226856299805,0.0226856299805,0.0226856299805,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.820187869935
 02/25  19:00:00,1.65926034165,1.33133186567,0.0,0.343564992282,0.0,0.0095299281681,0.0095299281681,0.0095299281681,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.947240363467
 02/25  20:00:00,1.73100660579,1.41093017338,0.0,0.394757418975,0.0,0.0109499219396,0.0109499219396,0.0109499219396,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.974341426958
 02/25  21:00:00,1.67096883037,1.66625839818,0.0,0.717716926747,0.0,0.0199082878366,0.0199082878366,0.0199082878366,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.905272038652
 02/25  22:00:00,1.53076672418,1.94362420555,0.0,1.08828574522,0.0,0.0301872577571,0.0301872577571,0.0301872577571,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.813079208857
 02/25  23:00:00,1.25523563789,2.31006840213,0.0,1.6005764722,0.0,0.0443973604713,0.0443973604713,0.0443973604713,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.672921963472
 02/25  24:00:00,0.986173563655,2.63896875578,0.0,2.09014859398,0.0,0.0579772864196,0.0579772864196,0.0579772864196,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.517041541418
 02/26  01:00:00,0.708796882176,2.76574097489,0.0,2.38764068254,0.0,0.0662292279684,0.0662292279684,0.0662292279684,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.351814532849
 02/26  02:00:00,0.604857654057,2.88730813366,0.0,2.58285306389,0.0,0.0716440985565,0.0716440985565,0.0716440985565,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.280252809223
 02/26  03:00:00,0.563792222619,3.05527795871,0.0,2.77059603755,0.0,0.0768517800527,0.0768517800527,0.0768517800527,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.260760266524
 02/26  04:00:00,0.55249684333,3.1303676099,0.0,2.84055147331,0.0,0.078792228855,0.078792228855,0.078792228855,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.266231209056
 02/26  05:00:00,0.552751777316,3.23539366009,0.0,2.88888766794,0.0,0.0801329954438,0.0801329954438,0.0801329954438,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.323811988417
 02/26  06:00:00,0.609195264605,3.42667419904,0.0,2.82868927099,0.0,0.0784631908604,0.0784631908604,0.0784631908604,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.572660243822
 02/26  07:00:00,0.803223851683,4.41070946548,0.0,3.34213117949,0.0,0.0927052254579,0.0927052254579,0.0927052254579,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.03931810373
 02/26  08:00:00,1.05285616371,3.62531959143,0.0,2.42279386858,0.0,0.067204319568,0.067204319568,0.067204319568,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.17143458698
 02/26  09:00:00,0.977954640477,2.89512066085,0.0,1.7248957277,0.0,0.0478457722751,0.0478457722751,0.0478457722751,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.14393917365
 02/26  10:00:00,0.858267254264,2.14954718852,0.0,1.08464188791,0.0,0.0300861831448,0.0300861831448,0.0300861831448,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.04253399368
 02/26  11:00:00,0.855008751035,1.70429210936,0.0,0.761834612412,0.0,0.0211320399207,0.0211320399207,0.0211320399207,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.919560053919
 02/26  12:00:00,0.851794186107,0.830775042427,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.807870584249
 02/26  13:00:00,0.832236673091,0.742366321577,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.719847696539
 02/26  14:00:00,0.805320113824,0.688029423082,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.664732116617
 02/26  15:00:00,0.800365566938,0.638163811288,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.61355467215
 02/26  16:00:00,0.84538300391,0.643921807229,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.617944714233
 02/26  17:00:00,1.02639169893,0.713065367807,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.682339019624
 02/26  18:00:00,1.37738027731,0.849340118395,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.812012515956
 02/26  19:00:00,1.64973041348,0.9790811311,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.938554621179
 02/26  20:00:00,1.72005668385,1.00749489975,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.965663572305
 02/26  21:00:00,1.65106054254,0.941018391505,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.897748958722
 02/26  22:00:00,1.50057946642,0.850100155274,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.8078409038
 02/26  23:00:00,1.21083827742,0.706257289152,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.669687322696
 02/26  24:00:00,0.933969435104,0.755574663195,0.0,0.208129054446,0.0,0.00577315786858,0.00577315786858,0.00577315786858,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.515666988368
 02/27  01:00:00,0.658039804304,1.16007882565,0.0,0.79477792175,0.0,0.0220458331728,0.0220458331728,0.0220458331728,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.339015144392
 02/27  02:00:00,0.563407366274,1.52852714496,0.0,1.23081679679,0.0,0.0341408348494,0.0341408348494,0.0341408348494,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.27350808761
 02/27  03:00:00,0.527112716878,1.82212057618,0.0,1.54239538482,0.0,0.0427835127394,0.0427835127394,0.0427835127394,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.255803536733
 02/27  04:00:00,0.521136105392,2.04366915703,0.0,1.75918481115,0.0,0.0487968950891,0.0487968950891,0.0487968950891,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.260899418342
 02/27  05:00:00,0.524474338526,2.30135188142,0.0,1.96575138335,0.0,0.0545267122685,0.0545267122685,0.0545267122685,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.312906494333
 02/27  06:00:00,0.58281971144,2.5919365405,0.0,2.02551044079,0.0,0.0561843302959,0.0561843302959,0.0561843302959,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.541101415476
 02/27  07:00:00,0.751797206173,2.86739747925,0.0,1.87120287893,0.0,0.0519040921653,0.0519040921653,0.0519040921653,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.966934418069
 02/27  08:00:00,1.01137800335,2.80501745442,0.0,1.69034965947,0.0,0.046887521126,0.046887521126,0.046887521126,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.08357665907
 02/27  09:00:00,0.929938962638,2.24192327787,0.0,1.16327712354,0.0,0.0322673953284,0.0322673953284,0.0322673953284,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05236039482
 02/27  10:00:00,0.796765711504,1.47151896438,0.0,0.490861776503,0.0,0.0136156988507,0.0136156988507,0.0136156988507,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.958285880944
 02/27  11:00:00,0.798516261351,1.43094650919,0.0,0.560803940863,0.0,0.0155557795261,0.0155557795261,0.0155557795261,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.847245125299
 02/27  12:00:00,0.799305426588,0.769240141135,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.746335682957
 02/27  13:00:00,0.784426167,0.689233410911,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.666714785873
 02/27  14:00:00,0.761732081309,0.643361484571,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.620064178106
 02/27  15:00:00,0.761239994763,0.596881183087,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.572272043949
 02/27  16:00:00,0.808324031055,0.60314522313,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.577168130134
 02/27  17:00:00,0.990473779686,0.662572443849,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.631846095666
 02/27  18:00:00,1.34202834709,0.789118450634,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.751790848196
 02/27  19:00:00,1.61542009794,0.901565981884,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.861039471963
 02/27  20:00:00,1.68581192966,0.921159155411,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.879327827965
 02/27  21:00:00,1.61620517221,0.859903122403,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.816633689619
 02/27  22:00:00,1.46497260895,0.780794823349,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.738535571876
 02/27  23:00:00,1.18336792144,0.683342851659,0.0,0.0296649137551,0.0,0.000822855947344,0.000822855947344,0.000822855947344,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.617107971448
 02/27  24:00:00,0.926934279138,1.02868206627,0.0,0.514552740024,0.0,0.0142728472379,0.0142728472379,0.0142728472379,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.482350705862
 02/28  01:00:00,0.668573106588,1.53957312547,0.0,1.17451571769,0.0,0.0325791354572,0.0325791354572,0.0325791354572,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.338771648272
 02/28  02:00:00,0.576557867943,2.00249421808,0.0,1.70490767394,0.0,0.0472913365181,0.0472913365181,0.0472913365181,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.273384283592
 02/28  03:00:00,0.54743661012,2.5547329265,0.0,2.27509536971,0.0,0.0631074059813,0.0631074059813,0.0631074059813,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.255715902157
 02/28  04:00:00,0.541801936485,2.78859857081,0.0,2.50421205318,0.0,0.0694627261817,0.0694627261817,0.0694627261817,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.260801590101
 02/28  05:00:00,0.551505322216,3.27565053195,0.0,2.94024977821,0.0,0.0815576959588,0.0815576959588,0.0815576959588,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.312706750004
 02/28  06:00:00,0.608465270119,3.51585699892,0.0,2.95006265293,0.0,0.081829888974,0.081829888974,0.081829888974,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.540469661757
 02/28  07:00:00,0.800447308715,4.61984722957,0.0,3.62509564805,0.0,0.100554194707,0.100554194707,0.100554194707,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.965491399269
 02/28  08:00:00,1.03791356331,3.75997004732,0.0,2.64698745277,0.0,0.0734230810863,0.0734230810863,0.0734230810863,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.08189145868
 02/28  09:00:00,0.950183532843,2.97012330056,0.0,1.89311742071,0.0,0.0525119655333,0.0525119655333,0.0525119655333,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05072012034
 02/28  10:00:00,0.817932113557,2.23311922495,0.0,1.25393518374,0.0,0.0347821009036,0.0347821009036,0.0347821009036,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.956812734281
 02/28  11:00:00,0.810871766248,1.87511195875,0.0,1.00623425992,0.0,0.0279112844228,0.0279112844228,0.0279112844228,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.845980255798
 02/28  12:00:00,0.799305426588,0.769955131178,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.747050673
 02/28  13:00:00,0.784426167,0.691043317282,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.668524692244
 02/28  14:00:00,0.761732081309,0.644497983204,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.621200676739
 02/28  15:00:00,0.761239994763,0.59762247906,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.573013339922
 02/28  16:00:00,0.808324031055,0.603082517533,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.577105424537
 02/28  17:00:00,0.990473779686,0.663907221886,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.633180873703
 02/28  18:00:00,1.34202834709,0.790371435,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.753043832562
 02/28  19:00:00,1.61542009794,0.903099546315,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.862573036394
 02/28  20:00:00,1.68581192966,0.921926089245,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.880094761799
 02/28  21:00:00,1.61620517221,0.861139896965,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.817870464181
 02/28  22:00:00,1.46793356359,0.890388280648,0.0,0.106745857915,0.0,0.0029609546404,0.0029609546404,0.0029609546404,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.74138317126
 02/28  23:00:00,1.20036347339,1.29567784851,0.0,0.642374324929,0.0,0.0178184079028,0.0178184079028,0.0178184079028,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.616733557129
 02/28  24:00:00,0.947941692628,1.7855877919,0.0,1.27189442471,0.0,0.0352802607285,0.0352802607285,0.0352802607285,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.481914746808
 03/01  01:00:00,0.650080255553,2.18667488374,0.0,1.82521947582,0.0,0.050628588146,0.050628588146,0.050628588146,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.338520460124
 03/01  02:00:00,0.561030620516,2.62318401189,0.0,2.32881035062,0.0,0.0645973712603,0.0645973712603,0.0645973712603,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.273256615678
 03/01  03:00:00,0.527119132749,2.98902112065,0.0,2.71252327505,0.0,0.0752409370751,0.0752409370751,0.0752409370751,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.25562563532
 03/01  04:00:00,0.524888062751,3.33650525901,0.0,3.05522617433,0.0,0.0847469522004,0.0847469522004,0.0847469522004,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260700676762
 03/01  05:00:00,0.533833141758,3.76209351215,0.0,3.42979176344,0.0,0.0951367859689,0.0951367859689,0.0951367859689,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.312500692906
 03/01  06:00:00,0.590849986558,4.22940927295,0.0,3.66749500065,0.0,0.101730283056,0.101730283056,0.101730283056,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.539817885462
 03/01  07:00:00,0.766920703101,5.94602852764,0.0,4.95649566813,0.0,0.137485042842,0.137485042842,0.137485042842,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.96400265742
 03/01  08:00:00,0.941843348502,4.78925192138,0.0,3.68197159659,0.0,0.102131840032,0.102131840032,0.102131840032,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.08015257229
 03/01  09:00:00,0.84728724716,3.80041347075,0.0,2.728450566,0.0,0.0756827339466,0.0756827339466,0.0756827339466,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.04902795695
 03/01  10:00:00,0.758131693601,2.65769608236,0.0,1.68288356273,0.0,0.0466804238743,0.0466804238743,0.0466804238743,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.955293024433
 03/01  11:00:00,0.754835974182,2.15794245627,0.0,1.29328852295,0.0,0.0358736978482,0.0358736978482,0.0358736978482,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.844675371915
 03/01  12:00:00,0.736572081679,0.849255753225,0.0,0.0831577746395,0.0,0.00230665998206,0.00230665998206,0.00230665998206,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.7461132963
 03/01  13:00:00,0.719720076156,0.685768166698,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.666120132966
 03/01  14:00:00,0.697128938459,0.638125363341,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.61779791162
 03/01  15:00:00,0.68866579969,0.593913993301,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.5724419365
 03/01  16:00:00,0.724116033219,0.600345339075,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.57767971013
 03/01  17:00:00,0.869013369293,0.659430722688,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.6326212561
 03/01  18:00:00,1.14700173916,0.785454245306,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.752885028019
 03/01  19:00:00,1.38182860661,0.895103068758,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.859742728922
 03/01  20:00:00,1.5037721109,0.913989217779,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.877490393745
 03/01  21:00:00,1.53351593372,0.852784092138,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.815030487134
 03/01  22:00:00,1.39437470492,0.775133147921,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.738260950038
 03/01  23:00:00,1.12733146872,0.659998557724,0.0,0.0131813167954,0.0,0.000365628061772,0.000365628061772,0.000365628061772,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.614909078982
 03/01  24:00:00,0.888762200646,1.29749590997,0.0,0.788463256703,0.0,0.0218706747438,0.0218706747438,0.0218706747438,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.481305054262
 03/02  01:00:00,0.636400200059,1.69323382703,0.0,1.33203756747,0.0,0.0369485326513,0.0369485326513,0.0369485326513,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.338261311776
 03/02  02:00:00,0.547790861111,2.14574376104,0.0,1.85150162829,0.0,0.0513576118555,0.0513576118555,0.0513576118555,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.273125087143
 03/02  03:00:00,0.520832220477,2.76227761712,0.0,2.48587277695,0.0,0.0689540248034,0.0689540248034,0.0689540248034,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255532629879
 03/02  04:00:00,0.523784116643,3.29660272925,0.0,3.01542763341,0.0,0.0836430060923,0.0836430060923,0.0836430060923,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.26059668792
 03/02  05:00:00,0.533627270593,3.75445930506,0.0,3.42236986857,0.0,0.0949309148046,0.0949309148046,0.0949309148046,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.312288380686
 03/02  06:00:00,0.591125598453,4.2386739859,0.0,3.67743112998,0.0,0.102005894952,0.102005894952,0.102005894952,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.539146469077
 03/02  07:00:00,0.769996638798,6.0553859737,0.0,5.06738672686,0.0,0.140560978539,0.140560978539,0.140560978539,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.962469044752
 03/02  08:00:00,0.948094195048,5.01281085873,0.0,3.90732188333,0.0,0.108382686578,0.108382686578,0.108382686578,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.0783612229
 03/02  09:00:00,0.852056414478,3.97060405373,0.0,2.90038459365,0.0,0.0804519012655,0.0804519012655,0.0804519012655,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.04728451229
 03/02  10:00:00,0.763842523767,2.86201238882,0.0,1.88876563103,0.0,0.0523912540406,0.0523912540406,0.0523912540406,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.95372726259
 03/02  11:00:00,0.760804250057,2.37176134118,0.0,1.50845180844,0.0,0.0418419737238,0.0418419737238,0.0418419737238,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.843330971338
 03/02  12:00:00,0.746546111501,1.20769174354,0.0,0.442733147968,0.0,0.0122806898041,0.0122806898041,0.0122806898041,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.744973913285
 03/02  13:00:00,0.719720076156,0.686752705506,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.667104671773
 03/02  14:00:00,0.697128938459,0.638856072065,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.618528620343
 03/02  15:00:00,0.68866579969,0.593538475687,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.572066418885
 03/02  16:00:00,0.724116033219,0.599774873146,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.577109244201
 03/02  17:00:00,0.869013369293,0.658414700353,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.631605233764
 03/02  18:00:00,1.14700173916,0.783845829761,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.751276612474
 03/02  19:00:00,1.38182860661,0.894896498577,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.859536158741
 03/02  20:00:00,1.5037721109,0.913477978425,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.876979154391
 03/02  21:00:00,1.53351593372,0.851874398282,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.814120793278
 03/02  22:00:00,1.39437470492,0.774898484716,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.738026286833
 03/02  23:00:00,1.13784231863,1.03910844055,0.0,0.392109678208,0.0,0.0108764779628,0.0108764779628,0.0108764779628,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.615090600395
 03/02  24:00:00,0.893031501239,1.45093208763,0.0,0.94237650763,0.0,0.0261399753373,0.0261399753373,0.0261399753373,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.480827980995
 03/03  01:00:00,0.642255998294,1.90407557014,0.0,1.54314590323,0.0,0.0428043308865,0.0428043308865,0.0428043308865,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.337994719124
 03/03  02:00:00,0.555485318229,2.42300250492,0.0,2.12889575487,0.0,0.0590520689739,0.0590520689739,0.0590520689739,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272989704455
 03/03  03:00:00,0.516734126909,2.61444085742,0.0,2.33813173837,0.0,0.0648559312351,0.0648559312351,0.0648559312351,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255436908759
 03/03  04:00:00,0.51060703489,2.82144661018,0.0,2.54037851332,0.0,0.0704659243392,0.0704659243392,0.0704659243392,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260489688947
 03/03  05:00:00,0.514657470405,3.07035745397,0.0,2.73848651286,0.0,0.0759611146163,0.0759611146163,0.0759611146163,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.312069885303
 03/03  06:00:00,0.565504788336,3.31432294607,0.0,2.75377113225,0.0,0.0763850848349,0.0763850848349,0.0763850848349,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.538455426973
 03/03  07:00:00,0.701850536889,3.59706131772,0.0,2.61064050976,0.0,0.0724148766307,0.0724148766307,0.0724148766307,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.960890605875
 03/03  08:00:00,0.906938461217,3.52725522081,0.0,2.42360982101,0.0,0.0672269527472,0.0672269527472,0.0672269527472,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.07651764731
 03/03  09:00:00,0.832055235816,3.24774405911,0.0,2.1793188446,0.0,0.0604507226027,0.0604507226027,0.0604507226027,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.04549026672
 03/03  10:00:00,0.756027687785,2.57866703957,0.0,1.60703170643,0.0,0.0445764180584,0.0445764180584,0.0445764180584,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.952115837941
 03/03  11:00:00,0.766476411103,2.57486571439,0.0,1.71293980999,0.0,0.0475141347698,0.0475141347698,0.0475141347698,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.841947342993
 03/03  12:00:00,0.753441153128,1.45509338888,0.0,0.691307416466,0.0,0.0191757314307,0.0191757314307,0.0191757314307,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.743801290124
 03/03  13:00:00,0.72390857136,0.837904408937,0.0,0.151000122675,0.0,0.00418849520409,0.00418849520409,0.00418849520409,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.667256252529
 03/03  14:00:00,0.697128938459,0.641560262576,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.621232810855
 03/03  15:00:00,0.694838541302,0.820750574928,0.0,0.222534513067,0.0,0.00617274161248,0.00617274161248,0.00617274161248,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.576744005059
 03/03  16:00:00,0.732572570874,0.910414363027,0.0,0.304868016091,0.0,0.00845653765478,0.00845653765478,0.00845653765478,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.582880717992
 03/03  17:00:00,0.876669692765,0.940283948283,0.0,0.276019364276,0.0,0.00765632347197,0.00765632347197,0.00765632347197,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.637455117419
 03/03  18:00:00,1.18180312146,2.04169839276,0.0,1.25463030075,0.0,0.0348013823069,0.0348013823069,0.0348013823069,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.754498874726
 03/03  19:00:00,1.39835176248,1.49383157171,0.0,0.595678983201,0.0,0.0165231558764,0.0165231558764,0.0165231558764,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.862792248668
 03/03  20:00:00,1.5249808831,1.68172059984,0.0,0.76460090015,0.0,0.0212087721956,0.0212087721956,0.0212087721956,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.880620875652
 03/03  21:00:00,1.56248807421,1.89862499625,0.0,1.04447935473,0.0,0.0289721404894,0.0289721404894,0.0289721404894,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.816392036511
 03/03  22:00:00,1.43501514859,2.24026481829,0.0,1.46513525272,0.0,0.0406404436674,0.0406404436674,0.0406404436674,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.73825736769
 03/03  23:00:00,1.18104809335,2.5958716965,0.0,1.94972809854,0.0,0.0540822526854,0.0540822526854,0.0540822526854,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.614235436012
 03/03  24:00:00,0.938782472542,3.09974035908,0.0,2.59175222435,0.0,0.0718909466403,0.0718909466403,0.0718909466403,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.480260535721
 03/04  01:00:00,0.690432140051,3.4160235259,0.0,3.04296291585,0.0,0.0844067895673,0.0844067895673,0.0844067895673,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.35012566226
 03/04  02:00:00,0.599091365818,3.859154398,0.0,3.55864966981,0.0,0.0987110924877,0.0987110924877,0.0987110924877,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.279387682592
 03/04  03:00:00,0.566573965686,4.32179844174,0.0,4.04077770047,0.0,0.112084531584,0.112084531584,0.112084531584,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.260148530978
 03/04  04:00:00,0.558411604288,4.50069287265,0.0,4.21456442123,0.0,0.116905089565,0.116905089565,0.116905089565,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.265550043503
 03/04  05:00:00,0.5672074463,4.87889765457,0.0,4.53667598521,0.0,0.125839934895,0.125839934895,0.125839934895,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.32242061355
 03/04  06:00:00,0.623986823392,5.30483436976,0.0,4.71442596944,0.0,0.13077042729,0.13077042729,0.13077042729,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.568312013481
 03/04  07:00:00,0.809743314277,7.1721553644,0.0,6.11723852583,0.0,0.169682141801,0.169682141801,0.169682141801,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.02938663649
 03/04  08:00:00,0.988673546725,5.79425627369,0.0,4.60736299419,0.0,0.127800676336,0.127800676336,0.127800676336,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.159765527
 03/04  09:00:00,0.900902426238,4.64735218183,0.0,3.49193770119,0.0,0.0968606121329,0.0968606121329,0.0968606121329,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.13247953285
 03/04  10:00:00,0.823770088346,3.47751351622,0.0,2.42580199873,0.0,0.0672877601538,0.0672877601538,0.0672877601538,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.03219202229
 03/04  11:00:00,0.824758627123,2.90913696317,0.0,1.9784921971,0.0,0.0548801214999,0.0548801214999,0.0548801214999,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.910666204665
 03/04  12:00:00,0.805797979851,1.50733785306,0.0,0.686551085754,0.0,0.0190437986348,0.0190437986348,0.0190437986348,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.800802085017
 03/04  13:00:00,0.767761605352,0.744652637668,0.0,0.00832865160698,0.0,0.000231023105772,0.000231023105772,0.000231023105772,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.716675952328
 03/04  14:00:00,0.740716970974,0.682226918673,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.661899466951
 03/04  15:00:00,0.727791371865,0.632663198905,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.611191142103
 03/04  16:00:00,0.761175006074,0.638503511687,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.615837882742
 03/04  17:00:00,0.904931288541,0.705603730377,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.678794263788
 03/04  18:00:00,1.18235366937,0.840426581383,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.807857364096
 03/04  19:00:00,1.41613892215,0.968084464754,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.932724124918
 03/04  20:00:00,1.5380168651,0.996001533542,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.959502709509
 03/04  21:00:00,1.56837130405,0.930961630499,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.893208025495
 03/04  22:00:00,1.43410829936,0.990153215225,0.0,0.148773666467,0.0,0.00412673696852,0.00412673696852,0.00412673696852,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.804507350874
 03/04  23:00:00,1.17890820578,1.55098013049,0.0,0.852579473045,0.0,0.0236491531973,0.0236491531973,0.0236491531973,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.6664924955
 03/04  24:00:00,0.9260083103,2.1117268965,0.0,1.57117958221,0.0,0.0435819390626,0.0435819390626,0.0435819390626,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.512819715284
 03/05  01:00:00,0.667894671442,2.60321066092,0.0,2.23046096491,0.0,0.0618693209578,0.0618693209578,0.0618693209578,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.349814748219
 03/05  02:00:00,0.579167841233,3.14072909945,0.0,2.84038344054,0.0,0.0787875679021,0.0787875679021,0.0787875679021,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.279228613307
 03/05  03:00:00,0.546807393981,3.60907807003,0.0,3.32816980509,0.0,0.0923179598802,0.0923179598802,0.0923179598802,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.260036054649
 03/05  04:00:00,0.541957936825,3.90739378579,0.0,3.62139057617,0.0,0.100451422103,0.100451422103,0.100451422103,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.265424801708
 03/05  05:00:00,0.549283494526,4.23246252266,0.0,3.890496681,0.0,0.107915983121,0.107915983121,0.107915983121,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.322164785857
 03/05  06:00:00,0.606998315781,4.69157937897,0.0,4.10197051509,0.0,0.113781919679,0.113781919679,0.113781919679,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.567512477038
 03/05  07:00:00,0.789894387302,6.4547524341,0.0,5.40166162715,0.0,0.149833214826,0.149833214826,0.149833214826,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.02756060487
 03/05  08:00:00,0.974297216762,5.27382739498,0.0,4.08907958159,0.0,0.113424346373,0.113424346373,0.113424346373,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.1576200609
 03/05  09:00:00,0.888873092209,4.21157375515,0.0,3.05826622121,0.0,0.0848312781041,0.0848312781041,0.0848312781041,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.13037258615
 03/05  10:00:00,0.814671806194,3.14760841264,0.0,2.09779834726,0.0,0.0581894780017,0.0581894780017,0.0581894780017,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.03029057019
 03/05  11:00:00,0.821736153162,2.7985380496,0.0,1.86952849615,0.0,0.0518576475392,0.0518576475392,0.0518576475392,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.909030992038
 03/05  12:00:00,0.803731871016,1.43146820173,0.0,0.612065459692,0.0,0.0169776897998,0.0169776897998,0.0169776897998,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.799418059754
 03/05  13:00:00,0.767530582247,0.73488518107,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.715237147337
 03/05  14:00:00,0.740716970974,0.681053516066,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.660726064345
 03/05  15:00:00,0.727791371865,0.631929856224,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.610457799422
 03/05  16:00:00,0.761175006074,0.637751321626,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.615085692681
 03/05  17:00:00,0.904931288541,0.704419040771,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.677609574182
 03/05  18:00:00,1.18235366937,0.838399502901,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.805830285613
 03/05  19:00:00,1.41613892215,0.96542189338,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.930061553544
 03/05  20:00:00,1.5380168651,0.993319772728,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.956820948694
 03/05  21:00:00,1.56837130405,0.928735514615,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.890981909611
 03/05  22:00:00,1.42998156239,0.839480718368,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.802608520485
 03/05  23:00:00,1.16905628405,1.19477732512,0.0,0.497406238213,0.0,0.0137972314614,0.0137972314614,0.0137972314614,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.665462924963
 03/05  24:00:00,0.913659278896,1.66585439707,0.0,1.12598264008,0.0,0.031232907658,0.031232907658,0.031232907658,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.512144157985
 03/06  01:00:00,0.65260710425,2.27639978023,0.0,1.91631530968,0.0,0.0531554368429,0.0531554368429,0.0531554368429,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.337149522764
 03/06  02:00:00,0.565578554207,2.78644659676,0.0,2.49276864871,0.0,0.0691453049512,0.0691453049512,0.0691453049512,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272560902452
 03/06  03:00:00,0.534034712464,3.23784389651,0.0,2.96183796553,0.0,0.0821565167905,0.0821565167905,0.0821565167905,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255133720693
 03/06  04:00:00,0.532960104244,3.62696183774,0.0,3.34623265667,0.0,0.0928189936933,0.0928189936933,0.0928189936933,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260150773149
 03/06  05:00:00,0.538622237115,3.93362318673,0.0,3.60244422005,0.0,0.0999258813264,0.0999258813264,0.0999258813264,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.311377910871
