Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/06  06:00:00,0.596022871923,4.41234688814,0.0,3.85398353332,0.0,0.106903168421,0.106903168421,0.106903168421,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.536266967967
 03/06  07:00:00,0.774712819063,6.21883260059,0.0,5.23741050961,0.0,0.145277158805,0.145277158805,0.145277158805,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.955891888891
 03/06  08:00:00,0.949311962451,5.04903083991,0.0,3.95122381428,0.0,0.109600453981,0.109600453981,0.109600453981,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.07067927315
 03/06  09:00:00,0.85463586212,4.0561197061,0.0,2.99337668062,0.0,0.0830313489071,0.0830313489071,0.0830313489071,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03980807769
 03/06  10:00:00,0.767697919954,2.99428938626,0.0,2.02775714681,0.0,0.0562466502278,0.0562466502278,0.0562466502278,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.947012744256
 03/06  11:00:00,0.773926140176,2.83905547184,0.0,1.98151120593,0.0,0.0549638638424,0.0549638638424,0.0549638638424,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.837565704512
 03/06  12:00:00,0.752485475152,1.41692664356,0.0,0.656854114142,0.0,0.0182200534552,0.0182200534552,0.0182200534552,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.740087847128
 03/06  13:00:00,0.719720076156,0.683352891214,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.663704857481
 03/06  14:00:00,0.697128938459,0.636120504113,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.615793052391
 03/06  15:00:00,0.68866579969,0.591515424051,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.570043367249
 03/06  16:00:00,0.724116033219,0.597862498465,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.575196869521
 03/06  17:00:00,0.869013369293,0.655462430512,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.628652963924
 03/06  18:00:00,1.14700173916,0.778719480466,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.746150263179
 03/06  19:00:00,1.38182860661,0.888311306886,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.85295096705
 03/06  20:00:00,1.5037721109,0.907882163058,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.871383339024
 03/06  21:00:00,1.53351593372,0.847293920387,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.809540315383
 03/06  22:00:00,1.39437470492,0.77018609711,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.733313899226
 03/06  23:00:00,1.13820727991,1.04869401634,0.0,0.405266956892,0.0,0.0112414392469,0.0112414392469,0.0112414392469,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.611518897498
 03/06  24:00:00,0.897459876112,1.60821536249,0.0,1.10202457128,0.0,0.0305683502095,0.0305683502095,0.0305683502095,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.478463192198
 03/07  01:00:00,0.647137416719,2.07891467433,0.0,1.71912671377,0.0,0.0476857493112,0.0476857493112,0.0476857493112,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.336853012774
 03/07  02:00:00,0.560858962094,2.61614944735,0.0,2.32262186491,0.0,0.064425712839,0.064425712839,0.064425712839,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272410536835
 03/07  03:00:00,0.529563500426,3.07654521235,0.0,2.80064557222,0.0,0.0776853047522,0.0776853047522,0.0776853047522,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255027429839
 03/07  04:00:00,0.526891118459,3.40804902295,0.0,3.12743866184,0.0,0.0867500079082,0.0867500079082,0.0867500079082,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260031953196
 03/07  05:00:00,0.535363712489,3.81590699476,0.0,3.48497061812,0.0,0.0966673567001,0.0966673567001,0.0966673567001,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.31113532084
 03/07  06:00:00,0.59186715148,4.26176112579,0.0,3.7041649789,0.0,0.102747447978,0.102747447978,0.102747447978,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.535499760042
 03/07  07:00:00,0.732881331522,4.70900642773,0.0,3.72933674024,0.0,0.103445671263,0.103445671263,0.103445671263,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.954139485405
 03/07  08:00:00,0.936652035161,4.59057898509,0.0,3.49481871394,0.0,0.096940526691,0.096940526691,0.096940526691,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06863251866
 03/07  09:00:00,0.851161228463,3.92886315609,0.0,2.86811209682,0.0,0.0795567152497,0.0795567152497,0.0795567152497,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03781611149
 03/07  10:00:00,0.765611148956,2.91726989187,0.0,1.95252662575,0.0,0.05415987923,0.05415987923,0.05415987923,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.945223770932
 03/07  11:00:00,0.76407199393,2.48226599134,0.0,1.62625777494,0.0,0.0451097175969,0.0451097175969,0.0451097175969,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.83602965499
 03/07  12:00:00,0.748796875918,1.28264654686,0.0,0.523875822467,0.0,0.0145314542205,0.0145314542205,0.0145314542205,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.738786042107
 03/07  13:00:00,0.719720076156,0.681921536403,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.66227350267
 03/07  14:00:00,0.697128938459,0.634514031151,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.614186579429
 03/07  15:00:00,0.68866579969,0.589586847983,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.568114791181
 03/07  16:00:00,0.724116033219,0.595406057111,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.572740428167
 03/07  17:00:00,0.869013369293,0.652810870182,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.626001403593
 03/07  18:00:00,1.14700173916,0.776189219302,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.743620002015
 03/07  19:00:00,1.38182860661,0.884928311015,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.849567971179
 03/07  20:00:00,1.5037721109,0.904058033504,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.867559209471
 03/07  21:00:00,1.53351593372,0.844012439732,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.806258834728
 03/07  22:00:00,1.39437470492,0.767958003041,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.731085805158
 03/07  23:00:00,1.13371629711,0.885720250448,0.0,0.243361804651,0.0,0.00675045644719,0.00675045644719,0.00675045644719,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.610450283851
 03/07  24:00:00,0.892467856766,1.42761694941,0.0,0.922056468923,0.0,0.0255763308637,0.0255763308637,0.0255763308637,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.477832881476
 03/08  01:00:00,0.646087838276,2.04077239689,0.0,1.68128819044,0.0,0.0466361708692,0.0466361708692,0.0466361708692,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.336549258666
 03/08  02:00:00,0.560489278392,2.60266793614,0.0,2.30929433757,0.0,0.0640560291369,0.0640560291369,0.0640560291369,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.27225655297
 03/08  03:00:00,0.524663029534,2.89976869641,0.0,2.62397789808,0.0,0.0727848338601,0.0727848338601,0.0727848338601,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254918588037
 03/08  04:00:00,0.52656398936,3.39613396383,0.0,3.11564527744,0.0,0.0864228788099,0.0864228788099,0.0864228788099,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259910278474
 03/08  05:00:00,0.534165098559,3.77244713123,0.0,3.44175919213,0.0,0.0954687427698,0.0954687427698,0.0954687427698,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.310886883296
 03/08  06:00:00,0.583177760983,3.94771279931,0.0,3.39090234708,0.0,0.0940580574816,0.0940580574816,0.0940580574816,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.534714065382
 03/08  07:00:00,0.747899432547,5.24863171738,0.0,4.27075674591,0.0,0.118463772288,0.118463772288,0.118463772288,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.952344769384
 03/08  08:00:00,0.929195216626,4.31965591962,0.0,3.22599173463,0.0,0.0894837081558,0.0894837081558,0.0894837081558,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.0665364325
 03/08  09:00:00,0.842140923595,3.60163069232,0.0,2.54291961713,0.0,0.0705364103821,0.0705364103821,0.0705364103821,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.0357761274
 03/08  10:00:00,0.758871846114,2.67247809091,0.0,1.70956692151,0.0,0.0474205763874,0.0474205763874,0.0474205763874,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.943391674203
 03/08  11:00:00,0.76228790012,2.41637424427,0.0,1.56193911845,0.0,0.0433256237865,0.0433256237865,0.0433256237865,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.834456564408
 03/08  12:00:00,0.743967103719,1.10719444529,0.0,0.34975691844,0.0,0.00970168202204,0.00970168202204,0.00970168202204,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.737452844564
 03/08  13:00:00,0.719720076156,0.679616778133,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.659968744401
 03/08  14:00:00,0.697128938459,0.632730736231,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.612403284509
 03/08  15:00:00,0.68866579969,0.588367009736,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.566894952934
 03/08  16:00:00,0.724116033219,0.594592429185,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.571926800241
 03/08  17:00:00,0.869013369293,0.652454497421,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.625645030832
 03/08  18:00:00,1.14700173916,0.775962740574,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.743393523287
 03/08  19:00:00,1.38182860661,0.884560868868,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.849200529032
 03/08  20:00:00,1.5037721109,0.903331079023,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.86683225499
 03/08  21:00:00,1.53351593372,0.842546686766,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.804793081762
 03/08  22:00:00,1.39437470492,0.765569786454,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.728697588571
 03/08  23:00:00,1.12696584066,0.639456069975,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.607547908029
 03/08  24:00:00,0.874662353637,0.785059347929,0.0,0.280147376109,0.0,0.00777082773501,0.00777082773501,0.00777082773501,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.477184372814
 03/09  01:00:00,0.622606289474,1.19392431972,0.0,0.834751050717,0.0,0.0231546220665,0.0231546220665,0.0231546220665,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.336238321218
 03/09  02:00:00,0.53397799581,1.64674777828,0.0,1.35353177199,0.0,0.0375447465549,0.0375447465549,0.0375447465549,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272098960682
 03/09  03:00:00,0.500607627962,2.03243210478,0.0,1.75675269871,0.0,0.0487294322877,0.0487294322877,0.0487294322877,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254807195778
 03/09  04:00:00,0.49589641672,2.29040779516,0.0,2.01004362215,0.0,0.0557553061695,0.0557553061695,0.0557553061695,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259785765101
 03/09  05:00:00,0.49857673748,2.48919111881,0.0,2.15875739152,0.0,0.0598803816911,0.0598803816911,0.0598803816911,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.310632671481
 03/09  06:00:00,0.550121874328,2.75520569784,0.0,2.19919919433,0.0,0.061002170827,0.061002170827,0.061002170827,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.53391011666
 03/09  07:00:00,0.687148840035,3.05666599491,0.0,2.08062724237,0.0,0.0577131797763,0.0577131797763,0.0577131797763,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.950508550447
 03/09  08:00:00,0.894823505597,3.07837101918,0.0,1.98685158312,0.0,0.0551119971276,0.0551119971276,0.0551119971276,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06439168357
 03/09  09:00:00,0.828190825714,3.09662608168,0.0,2.04000236672,0.0,0.0565863125007,0.0565863125007,0.0565863125007,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03368876718
 03/09  10:00:00,0.765146810451,2.89682320584,0.0,1.93578668267,0.0,0.0536955407246,0.0536955407246,0.0536955407246,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.941517027979
 03/09  11:00:00,0.788186318507,3.34843271562,0.0,2.49560721714,0.0,0.0692240421736,0.0692240421736,0.0692240421736,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.832846937084
 03/09  12:00:00,0.785124830389,2.58961419059,0.0,1.8335408249,0.0,0.0508594086915,0.0508594086915,0.0508594086915,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.736088683408
 03/09  13:00:00,0.761227914561,2.17668073789,0.0,1.49640584167,0.0,0.0415078384056,0.0415078384056,0.0415078384056,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.660626862487
 03/09  14:00:00,0.731955739433,1.89199111452,0.0,1.25554667323,0.0,0.0348268009733,0.0348268009733,0.0348268009733,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.616116989563
 03/09  15:00:00,0.721179227064,1.76528893196,0.0,1.1721468649,0.0,0.0325134273745,0.0325134273745,0.0325134273745,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.571670010257
 03/09  16:00:00,0.753414807084,1.65644794381,0.0,1.05625486776,0.0,0.0292987738655,0.0292987738655,0.0292987738655,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.577527447101
 03/09  17:00:00,0.895480045894,1.6123097598,0.0,0.954154468084,0.0,0.0264666766009,0.0264666766009,0.0264666766009,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.63134582513
 03/09  18:00:00,1.18729831802,2.23214120287,0.0,1.45273852679,0.0,0.0402965788667,0.0402965788667,0.0402965788667,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.74683345879
 03/09  19:00:00,1.402815059,1.64569375704,0.0,0.756586012622,0.0,0.0209864523896,0.0209864523896,0.0209864523896,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.853747404577
 03/09  20:00:00,1.5203423121,1.5052715229,0.0,0.597375021875,0.0,0.0165702012015,0.0165702012015,0.0165702012015,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.871397676992
 03/09  21:00:00,1.55137771738,1.48968354821,0.0,0.643938071389,0.0,0.0178617836593,0.0178617836593,0.0178617836593,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.807991871817
 03/09  22:00:00,1.41518475043,1.51797330993,0.0,0.750226339575,0.0,0.0208100455127,0.0208100455127,0.0208100455127,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.730874772477
 03/09  23:00:00,1.15520051317,1.65839864369,0.0,1.01789277657,0.0,0.0282346725115,0.0282346725115,0.0282346725115,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.608597705181
 03/09  24:00:00,0.903030559214,1.80710918353,0.0,1.30285417495,0.0,0.0361390333115,0.0361390333115,0.0361390333115,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.476527409577
 03/10  01:00:00,0.643878107986,1.9604801823,0.0,1.60162484388,0.0,0.0444264405784,0.0444264405784,0.0444264405784,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.335920390635
 03/10  02:00:00,0.546621681404,2.10240622933,0.0,1.8093513403,0.0,0.050188432149,0.050188432149,0.050188432149,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271937843428
 03/10  03:00:00,0.505901851257,2.223181118,0.0,1.94761560485,0.0,0.0540236555826,0.0540236555826,0.0540236555826,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254693302863
 03/10  04:00:00,0.49772486408,2.3561981423,0.0,2.07596127566,0.0,0.0575837535292,0.0575837535292,0.0575837535292,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259658458724
 03/10  05:00:00,0.498518514489,2.48683220166,0.0,2.156658385,0.0,0.0598221587005,0.0598221587005,0.0598221587005,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.310372760859
 03/10  06:00:00,0.548219507598,2.68580120035,0.0,2.13061666153,0.0,0.0590998040961,0.0590998040961,0.0590998040961,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.533088151972
 03/10  07:00:00,0.683864760963,2.93639366322,0.0,1.96223237295,0.0,0.0544291007041,0.0544291007041,0.0544291007041,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.948631088185
 03/10  08:00:00,0.890628675303,2.92494968335,0.0,1.83562307305,0.0,0.0509171668327,0.0509171668327,0.0509171668327,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06219885781
 03/10  09:00:00,0.818015180232,2.72764807882,0.0,1.67315851442,0.0,0.0464106670193,0.0464106670193,0.0464106670193,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03155461661
 03/10  10:00:00,0.754404935329,2.50764943314,0.0,1.54852959341,0.0,0.0429536656031,0.0429536656031,0.0429536656031,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.939600344536
 03/10  11:00:00,0.765246859451,2.51979281964,0.0,1.66861304316,0.0,0.0462845831178,0.0462845831178,0.0462845831178,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.831201215081
 03/10  12:00:00,0.748879001985,1.28151518541,0.0,0.526836562681,0.0,0.0146135802875,0.0146135802875,0.0146135802875,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.734693940439
 03/10  13:00:00,0.719720076156,0.678364254425,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.658716220693
 03/10  14:00:00,0.697128938459,0.631036305327,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.610708853605
 03/10  15:00:00,0.68866579969,0.586424174635,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.564952117833
 03/10  16:00:00,0.724116033219,0.592580810812,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.569915181868
 03/10  17:00:00,0.869013369293,0.649197784665,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.622388318077
 03/10  18:00:00,1.14700173916,0.771242887692,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.738673670405
 03/10  19:00:00,1.38182860661,0.879687956287,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.844327616451
 03/10  20:00:00,1.5037721109,0.897444469315,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.860945645282
 03/10  21:00:00,1.53351593372,0.836022607682,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.798269002678
 03/10  22:00:00,1.39437470492,0.759862256166,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.722990058283
 03/10  23:00:00,1.12696584066,0.635687674784,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.603779512838
 03/10  24:00:00,0.867787592635,0.535364580596,0.0,0.0323042476908,0.0,0.000896066732447,0.000896066732447,0.000896066732447,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.4753327339
 03/11  01:00:00,0.624126653994,1.02328832582,0.0,0.652573040512,0.0,0.0181013035095,0.0181013035095,0.0181013035095,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.347780337523
 03/11  02:00:00,0.529923722054,1.36438123702,0.0,1.0650756809,0.0,0.0295434487231,0.0295434487231,0.0295434487231,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.278188510523
 03/11  03:00:00,0.496104147977,1.78043198159,0.0,1.50025882666,0.0,0.0416147138759,0.0416147138759,0.0416147138759,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.259300944643
 03/11  04:00:00,0.49571335493,2.23940439675,0.0,1.95421962357,0.0,0.054206840207,0.054206840207,0.054206840207,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.264606365258
 03/11  05:00:00,0.504714060306,2.62401095473,0.0,2.28371675007,0.0,0.0633465489016,0.0633465489016,0.0633465489016,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.320493148853
 03/11  06:00:00,0.561758012611,3.05538995071,0.0,2.47100497838,0.0,0.0685416165093,0.0685416165093,0.0685416165093,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.562288585479
 03/11  07:00:00,0.72975174192,4.27460882478,0.0,3.23344932461,0.0,0.0896905694438,0.0896905694438,0.0896905694438,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.01562929809
 03/11  08:00:00,0.927248381135,3.56364341778,0.0,2.39291434677,0.0,0.0663755107458,0.0663755107458,0.0663755107458,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.14360131852
 03/11  09:00:00,0.859551862025,3.14074220614,0.0,2.00120177705,0.0,0.0555100479199,0.0555100479199,0.0555100479199,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.1166054813
 03/11  10:00:00,0.793474736883,2.3710050186,0.0,1.33361934972,0.0,0.0369924086911,0.0369924086911,0.0369924086911,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.01786617368
 03/11  11:00:00,0.800303732899,2.0151896797,0.0,1.09686482311,0.0,0.0304252272762,0.0304252272762,0.0304252272762,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.898346295186
 03/11  12:00:00,0.78873226856,0.881671745734,0.0,0.0713123489398,0.0,0.00197808734348,0.00197808734348,0.00197808734348,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.790374714508
 03/11  13:00:00,0.767530582247,0.724244231799,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.704596198067
 03/11  14:00:00,0.740716970974,0.673647851566,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.653320399844
 03/11  15:00:00,0.727791371865,0.626004470963,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.604532414161
 03/11  16:00:00,0.761175006074,0.630311394518,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.607645765574
 03/11  17:00:00,0.904931288541,0.695387950549,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.66857848396
 03/11  18:00:00,1.18235366937,0.826286857116,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.793717639829
 03/11  19:00:00,1.41613892215,0.951045340518,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.915685000682
 03/11  20:00:00,1.5380168651,0.977808871706,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.941310047672
 03/11  21:00:00,1.56837130405,0.913102130205,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.875348525201
 03/11  22:00:00,1.42998156239,0.824492188644,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.787619990761
 03/11  23:00:00,1.15525905259,0.685843592068,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.653935430122
 03/11  24:00:00,0.882426371238,0.533654535442,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.505926936436
 03/12  01:00:00,0.613506948999,0.639618352216,0.0,0.269720326407,0.0,0.0074815985152,0.0074815985152,0.0074815985152,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.346963078022
 03/12  02:00:00,0.522445680639,1.09457352834,0.0,0.795483592103,0.0,0.0220654073085,0.0220654073085,0.0220654073085,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.277972890635
 03/12  03:00:00,0.489357839225,1.53708748485,0.0,1.25704655125,0.0,0.0348684051242,0.0348684051242,0.0348684051242,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.259168723314
 03/12  04:00:00,0.486821382035,1.91869122236,0.0,1.63365366075,0.0,0.0453148673127,0.0453148673127,0.0453148673127,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.264459153691
 03/12  05:00:00,0.492800038731,2.19419601588,0.0,1.85420241816,0.0,0.0514325273271,0.0514325273271,0.0514325273271,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.320192541919
 03/12  06:00:00,0.546692447494,2.51131939848,0.0,1.92787383701,0.0,0.0534760513922,0.0534760513922,0.0534760513922,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.561349174627
 03/12  07:00:00,0.710538445008,3.5798015225,0.0,2.54078762886,0.0,0.0704772725316,0.0704772725316,0.0704772725316,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.01348369156
 03/12  08:00:00,0.909289333883,2.9136778907,0.0,1.74546980974,0.0,0.0484164634933,0.0484164634933,0.0484164634933,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.14108032847
 03/12  09:00:00,0.847083884571,2.68878136075,0.0,1.55171669153,0.0,0.0430420704663,0.0430420704663,0.0430420704663,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.11412972143
 03/12  10:00:00,0.786169586487,2.10541156789,0.0,1.07026018319,0.0,0.0296872582949,0.0296872582949,0.0296872582949,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.01563188951
 03/12  11:00:00,0.801077506632,2.04116369454,0.0,1.12476026596,0.0,0.0311990010091,0.0311990010091,0.0311990010091,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.896424867181
 03/12  12:00:00,0.804066272777,1.43285414649,0.0,0.624121032037,0.0,0.0173120915609,0.0173120915609,0.0173120915609,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.788748432167
 03/12  13:00:00,0.774013288731,0.959657385625,0.0,0.233709107134,0.0,0.00648270648422,0.00648270648422,0.00648270648422,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.706300244758
 03/12  14:00:00,0.741541694956,0.705700013715,0.0,0.02973225857,0.0,0.000824723981816,0.000824723981816,0.000824723981816,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.655640303423
 03/12  15:00:00,0.727791371865,0.628972315362,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.60750025856
 03/12  16:00:00,0.761175006074,0.635282091638,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.612616462693
 03/12  17:00:00,0.904931288541,0.70139810835,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.674588641761
 03/12  18:00:00,1.18235366937,0.831020523109,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.798451305822
 03/12  19:00:00,1.41613892215,0.955356713555,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.919996373719
 03/12  20:00:00,1.5380168651,0.981983646674,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.945484822641
 03/12  21:00:00,1.56837130405,0.916064681965,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.878311076961
 03/12  22:00:00,1.42998156239,0.826005040326,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.789132842443
 03/12  23:00:00,1.15525905259,0.686333916131,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.654425754184
 03/12  24:00:00,0.882426371238,0.533202228452,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.505474629446
 03/13  01:00:00,0.60281066815,0.478942225192,0.0,0.121095882761,0.0,0.00335900074247,0.00335900074247,0.00335900074247,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.334911394645
 03/13  02:00:00,0.506915009206,0.670430359793,0.0,0.377879634874,0.0,0.0104817599506,0.0104817599506,0.0104817599506,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271433679318
 03/13  03:00:00,0.469685637832,0.917188167637,0.0,0.641978997088,0.0,0.0178074421583,0.0178074421583,0.0178074421583,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254336960259
 03/13  04:00:00,0.465965583723,1.21084085836,0.0,0.931002287723,0.0,0.0258244731729,0.0258244731729,0.0258244731729,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259260162719
 03/13  05:00:00,0.470287411035,1.46825490643,0.0,1.13889427709,0.0,0.0315910552458,0.0315910552458,0.0315910552458,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.30955957354
 03/13  06:00:00,0.520047933526,1.66761166652,0.0,1.11499865711,0.0,0.0309282300249,0.0309282300249,0.0309282300249,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.530516622558
 03/13  07:00:00,0.658040097698,1.99951086402,0.0,1.03122323218,0.0,0.0286044374389,0.0286044374389,0.0286044374389,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.942757429753
 03/13  08:00:00,0.881097504106,2.57447960241,0.0,1.49201326817,0.0,0.0413859956367,0.0413859956367,0.0413859956367,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.05533858175
 03/13  09:00:00,0.804540273049,2.23518529553,0.0,1.18737244125,0.0,0.032935759836,0.032935759836,0.032935759836,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.02487790649
 03/13  10:00:00,0.739402031063,1.96078100576,0.0,1.00765744859,0.0,0.0279507613371,0.0279507613371,0.0279507613371,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.933604061983
 03/13  11:00:00,0.756420987512,2.19646134809,0.0,1.35043009662,0.0,0.0374587111783,0.0374587111783,0.0374587111783,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.826052690059
 03/13  12:00:00,0.757265757445,1.57950410735,0.0,0.829188849506,0.0,0.0230003357475,0.0230003357475,0.0230003357475,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.730330575558
 03/13  13:00:00,0.741704457716,1.46788801359,0.0,0.792562519678,0.0,0.0219843815608,0.0219843815608,0.0219843815608,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.655677460175
 03/13  14:00:00,0.718360729915,1.39743857549,0.0,0.765430771261,0.0,0.0212317914562,0.0212317914562,0.0212317914562,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.611680352505
 03/13  15:00:00,0.705862663094,1.20915610422,0.0,0.619966922999,0.0,0.0171968634043,0.0171968634043,0.0171968634043,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.567717124421
 03/13  16:00:00,0.742488825658,1.25855689957,0.0,0.662360532136,0.0,0.0183727924394,0.0183727924394,0.0183727924394,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.573530738486
 03/13  17:00:00,0.890534241489,1.42944663116,0.0,0.775852468098,0.0,0.0215208721963,0.0215208721963,0.0215208721963,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.626784696472
 03/13  18:00:00,1.17772958046,1.88145415963,0.0,1.10777441074,0.0,0.0307278413051,0.0307278413051,0.0307278413051,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.741110531603
 03/13  19:00:00,1.4028921427,1.6417199807,0.0,0.759364969715,0.0,0.0210635360916,0.0210635360916,0.0210635360916,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.846994671147
 03/13  20:00:00,1.52393369623,1.62785916565,0.0,0.726848595759,0.0,0.0201615853253,0.0201615853253,0.0201615853253,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.864511745858
 03/13  21:00:00,1.54736856774,1.33887759699,0.0,0.49940356475,0.0,0.0138526340165,0.0138526340165,0.0138526340165,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.801720427234
 03/13  22:00:00,1.41200235072,1.39773229601,0.0,0.635497129508,0.0,0.0176276458059,0.0176276458059,0.0176276458059,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.725362968614
 03/13  23:00:00,1.15253180076,1.55797942972,0.0,0.921682590684,0.0,0.0255659600958,0.0255659600958,0.0255659600958,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.604388677084
 03/13  24:00:00,0.900211786406,1.70270233711,0.0,1.20123413745,0.0,0.0333202605042,0.0333202605042,0.0333202605042,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.473740600657
 03/14  01:00:00,0.639298453556,1.79403779381,0.0,1.43652297626,0.0,0.0398467861484,0.0398467861484,0.0398467861484,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.334579869765
 03/14  02:00:00,0.542146887326,1.94040571942,0.0,1.64802981029,0.0,0.0457136380708,0.0457136380708,0.0457136380708,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.27125886353
 03/14  03:00:00,0.501993076246,2.08178533949,0.0,1.80669972043,0.0,0.0501148805723,0.0501148805723,0.0501148805723,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254213408769
 03/14  04:00:00,0.492349923586,2.16188889806,0.0,1.88218842063,0.0,0.0522088130352,0.0522088130352,0.0522088130352,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259122069508
 03/14  05:00:00,0.491501759641,2.23277496387,0.0,1.90369621332,0.0,0.052805403852,0.052805403852,0.052805403852,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.309277694745
 03/14  06:00:00,0.540619812905,2.408360298,0.0,1.85663883059,0.0,0.0515001094033,0.0515001094033,0.0515001094033,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.529625080565
 03/14  07:00:00,0.674885750652,2.60477986457,0.0,1.63852861003,0.0,0.0454500903927,0.0454500903927,0.0454500903927,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.940721052447
 03/14  08:00:00,0.881040137397,2.57003303158,0.0,1.48994513158,0.0,0.0413286289272,0.0413286289272,0.0413286289272,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.05296014751
 03/14  09:00:00,0.812659573422,2.52558072289,0.0,1.48008266117,0.0,0.0410550602088,0.0410550602088,0.0410550602088,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.02256311393
 03/14  10:00:00,0.745748899339,2.18751409019,0.0,1.23646943035,0.0,0.0342976296129,0.0342976296129,0.0342976296129,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.931525164646
 03/14  11:00:00,0.760423763874,2.33898107005,0.0,1.4947348391,0.0,0.0414614875409,0.0414614875409,0.0414614875409,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.824267669548
 03/14  12:00:00,0.779315371614,2.37290550402,0.0,1.62410308057,0.0,0.0450499499167,0.0450499499167,0.0450499499167,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.728817741163
 03/14  13:00:00,0.750602034964,1.78735567946,0.0,1.11333052596,0.0,0.0308819588088,0.0308819588088,0.0308819588088,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.654377119765
 03/14  14:00:00,0.724043776833,1.60115342805,0.0,0.970311221146,0.0,0.026914838374,0.026914838374,0.026914838374,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.610514755187
 03/14  15:00:00,0.715481816174,1.5548992547,0.0,0.966748577102,0.0,0.0268160164841,0.0268160164841,0.0268160164841,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.5666786208
 03/14  16:00:00,0.75206455285,1.60272298316,0.0,1.00757663249,0.0,0.0279485196314,0.0279485196314,0.0279485196314,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.572480721728
 03/14  17:00:00,0.89476105355,1.58062981966,0.0,0.928233957997,0.0,0.0257476842566,0.0257476842566,0.0257476842566,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.625586395074
 03/14  18:00:00,1.18564775052,2.16540986809,0.0,1.39323364874,0.0,0.0386460113578,0.0386460113578,0.0386460113578,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.739607002067
 03/14  19:00:00,1.4059205407,1.74912316798,0.0,0.868542239221,0.0,0.0240919340931,0.0240919340931,0.0240919340931,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.845220588921
 03/14  20:00:00,1.5235031882,1.61052977635,0.0,0.711328280691,0.0,0.019731077296,0.019731077296,0.019731077296,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.862702671622
 03/14  21:00:00,1.55670141399,1.67368991548,0.0,0.83586352462,0.0,0.023185480264,0.023185480264,0.023185480264,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.800072785858
 03/14  22:00:00,1.41992746105,1.68199373015,0.0,0.921206572368,0.0,0.0255527561302,0.0255527561302,0.0255527561302,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.723914959899
 03/14  23:00:00,1.16530812404,2.01747503664,0.0,1.38228390176,0.0,0.0383422833747,0.0383422833747,0.0383422833747,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.603282972927
 03/14  24:00:00,0.91308530551,2.16607547801,0.0,1.66533947102,0.0,0.0461937796075,0.0461937796075,0.0461937796075,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.473008407982
 03/15  01:00:00,0.650386991014,2.19344065688,0.0,1.83627764588,0.0,0.050935323607,0.050935323607,0.050935323607,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.334228063213
 03/15  02:00:00,0.553472519889,2.3485298318,0.0,2.05633203413,0.0,0.0570392706336,0.0570392706336,0.0570392706336,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271080752069
 03/15  03:00:00,0.50823196235,2.30657856197,0.0,2.03161881931,0.0,0.0563537666756,0.0563537666756,0.0563537666756,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254087532376
 03/15  04:00:00,0.498043906384,2.36702290952,0.0,2.08746312173,0.0,0.0579027958335,0.0579027958335,0.0579027958335,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258981379876
 03/15  05:00:00,0.495040392426,2.36005957366,0.0,2.03126804012,0.0,0.0563440366376,0.0563440366376,0.0563440366376,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.308990477737
 03/15  06:00:00,0.545017436906,2.565991468,0.0,2.01517828958,0.0,0.0558977334043,0.0558977334043,0.0558977334043,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.52871679157
 03/15  07:00:00,0.702637727332,3.60319618609,0.0,2.6390196406,0.0,0.0732020670735,0.0732020670735,0.0732020670735,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.9386463434
 03/15  08:00:00,0.88960514482,2.87638837768,0.0,1.79872360897,0.0,0.0498936363506,0.0498936363506,0.0498936363506,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.05053701622
 03/15  09:00:00,0.815967245118,2.64246786151,0.0,1.59932807213,0.0,0.0443627319052,0.0443627319052,0.0443627319052,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.02020484159
 03/15  10:00:00,0.751185981763,2.38140929194,0.0,1.43248257421,0.0,0.0397347120369,0.0397347120369,0.0397347120369,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.929407222535
 03/15  11:00:00,0.760130563443,2.3265923375,0.0,1.4841646226,0.0,0.0411682871095,0.0411682871095,0.0411682871095,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.822449153493
 03/15  12:00:00,0.747242085381,1.21508505086,0.0,0.467823815632,0.0,0.0129766636836,0.0129766636836,0.0129766636836,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.727276552938
 03/15  13:00:00,0.732058425221,1.11751224515,0.0,0.44481183138,0.0,0.0123383490653,0.0123383490653,0.0123383490653,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.65305238004
 03/15  14:00:00,0.697128938459,0.629652654298,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.609325202577
 03/15  15:00:00,0.68866579969,0.585548293511,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.564076236709
 03/15  16:00:00,0.724116033219,0.591622336712,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.568956707768
 03/15  17:00:00,0.869013369293,0.648010637914,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.621201171326
 03/15  18:00:00,1.14700173916,0.769033654391,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.736464437104
 03/15  19:00:00,1.38182860661,0.875169071551,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.839808731715
 03/15  20:00:00,1.5037721109,0.893178437578,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.856679613544
 03/15  21:00:00,1.53351593372,0.833107217697,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.795353612693
 03/15  22:00:00,1.39437470492,0.757734578777,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.720862380894
 03/15  23:00:00,1.1310658362,0.781443718252,0.0,0.147809606745,0.0,0.00409999553645,0.00409999553645,0.00409999553645,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.601725949561
 03/15  24:00:00,0.884787655927,1.14513396327,0.0,0.645176297814,0.0,0.017896130025,0.017896130025,0.017896130025,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.472230066449
 03/16  01:00:00,0.631128826862,1.49880307011,0.0,1.14199843396,0.0,0.031677159455,0.031677159455,0.031677159455,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.333869688369
 03/16  02:00:00,0.539464691889,1.84334998841,0.0,1.55133354581,0.0,0.0430314426337,0.0430314426337,0.0430314426337,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.270899397003
 03/16  03:00:00,0.503540449468,2.13731590495,0.0,1.86248432441,0.0,0.0516622537937,0.0516622537937,0.0516622537937,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253959370247
 03/16  04:00:00,0.496542285223,2.31274447629,0.0,2.03332793274,0.0,0.0564011746729,0.0564011746729,0.0564011746729,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258838135631
 03/16  05:00:00,0.499082914468,2.50550476464,0.0,2.17700566054,0.0,0.0603865586789,0.0603865586789,0.0603865586789,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.308698048305
 03/16  06:00:00,0.551691535201,2.80567570552,0.0,2.25578729406,0.0,0.0625718316995,0.0625718316995,0.0625718316995,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.52779202461
 03/16  07:00:00,0.687644491751,3.06056042706,0.0,2.09849606309,0.0,0.0582088314919,0.0582088314919,0.0582088314919,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.936534161887
 03/16  08:00:00,0.918424486788,3.91289212311,0.0,2.83769439929,0.0,0.0787129783179,0.0787129783179,0.0787129783179,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.04806997133
 03/16  09:00:00,0.83052227359,3.1647925097,0.0,2.12405377377,0.0,0.0589177603771,0.0589177603771,0.0589177603771,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.01780378814
 03/16  10:00:00,0.767992387765,2.98514339989,0.0,2.03837305383,0.0,0.0565411180392,0.0565411180392,0.0565411180392,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.927250850871
 03/16  11:00:00,0.787007940215,3.29370152698,0.0,2.45312530945,0.0,0.0680456638818,0.0680456638818,0.0680456638818,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.820597656125
 03/16  12:00:00,0.778024050019,2.32324150329,0.0,1.57754943546,0.0,0.0437586283215,0.0437586283215,0.0437586283215,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.725707385551
 03/16  13:00:00,0.767108738508,2.37976802545,0.0,1.70841638343,0.0,0.0473886623521,0.0473886623521,0.0473886623521,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.65170360829
 03/16  14:00:00,0.74419171827,2.32511362118,0.0,1.69666793888,0.0,0.0470627798112,0.0470627798112,0.0470627798112,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.608118230587
 03/16  15:00:00,0.719548318262,1.69936616987,0.0,1.11335070609,0.0,0.0308825185722,0.0308825185722,0.0308825185722,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.564543406977
 03/16  16:00:00,0.747702116131,1.44329319192,0.0,0.850305715929,0.0,0.0235860829123,0.0235860829123,0.0235860829123,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.570321847043
 03/16  17:00:00,0.887442084727,1.31430871968,0.0,0.664376621114,0.0,0.0184287154338,0.0184287154338,0.0184287154338,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.623122631973
 03/16  18:00:00,1.1828477256,2.06137438443,0.0,1.29228949473,0.0,0.0358459864475,0.0358459864475,0.0358459864475,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.736515672409
 03/16  19:00:00,1.40023266231,1.54042093875,0.0,0.663487609125,0.0,0.0184040557025,0.0184040557025,0.0184040557025,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.841572989791
 03/16  20:00:00,1.52188073114,1.5483187692,0.0,0.652836817192,0.0,0.018108620241,0.018108620241,0.018108620241,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.858983127978
 03/16  21:00:00,1.5587208991,1.7431070727,0.0,0.908668311413,0.0,0.0252049653804,0.0252049653804,0.0252049653804,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.796685156281
 03/16  22:00:00,1.42917928946,2.012555642,0.0,1.25474574519,0.0,0.0348045845459,0.0348045845459,0.0348045845459,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.720937698927
 03/16  23:00:00,1.17324407337,2.30130167534,0.0,1.66838410341,0.0,0.0462782327055,0.0462782327055,0.0462782327055,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.601009409983
 03/16  24:00:00,0.926054016055,2.6321071431,0.0,2.13287656677,0.0,0.0591624901527,0.0591624901527,0.0591624901527,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.471502977333
 03/17  01:00:00,0.675787717851,3.10844355928,0.0,2.75200338544,0.0,0.076336050444,0.076336050444,0.076336050444,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.333505226049
 03/17  02:00:00,0.582635779197,3.39953336745,0.0,3.10770144451,0.0,0.0862025299415,0.0862025299415,0.0862025299415,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.27071487734
 03/17  03:00:00,0.547965211418,3.73874981735,0.0,3.4640486518,0.0,0.096087015744,0.096087015744,0.096087015744,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253828955255
 03/17  04:00:00,0.541726668122,3.94154826535,0.0,3.66227747865,0.0,0.101585557572,0.101585557572,0.101585557572,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258692378792
 03/17  05:00:00,0.548554345978,4.28870984291,0.0,3.96050829406,0.0,0.10985799019,0.10985799019,0.10985799019,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.308400493041
 03/17  06:00:00,0.601227894467,4.59057839337,0.0,4.04163064868,0.0,0.112108190966,0.112108190966,0.112108190966,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.526851357841
 03/17  07:00:00,0.737458753096,4.8542732432,0.0,3.89435811081,0.0,0.108023092837,0.108023092837,0.108023092837,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.934384930299
