Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/17  08:00:00,0.935093615238,4.51132329415,0.0,3.43863586353,0.0,0.0953821067683,0.0953821067683,0.0953821067683,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.04555967813
 03/17  09:00:00,0.847128750689,3.76103220317,0.0,2.72273658394,0.0,0.0755242374763,0.0755242374763,0.0755242374763,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.01536067144
 03/17  10:00:00,0.759499526082,2.67677174334,0.0,1.73219551426,0.0,0.0480482563557,0.0480482563557,0.0480482563557,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.925056733888
 03/17  11:00:00,0.760605502891,2.33997902163,0.0,1.50128674198,0.0,0.0416432265573,0.0416432265573,0.0416432265573,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.818713718248
 03/17  12:00:00,0.744284152491,1.10528233358,0.0,0.361186895344,0.0,0.0100187307939,0.0100187307939,0.0100187307939,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.724110755956
 03/17  13:00:00,0.719720076156,0.668781742874,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.649133709141
 03/17  14:00:00,0.697128938459,0.623204668356,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.602877216634
 03/17  15:00:00,0.68866579969,0.580137617887,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.558665561085
 03/17  16:00:00,0.724116033219,0.586240066904,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.563574437959
 03/17  17:00:00,0.869013369293,0.643588555426,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.616779088837
 03/17  18:00:00,1.14700173916,0.76490017764,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.732330960352
 03/17  19:00:00,1.38182860661,0.87137143162,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.836011091784
 03/17  20:00:00,1.5037721109,0.889246461764,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.85274763773
 03/17  21:00:00,1.53351593372,0.830004536115,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.792250931111
 03/17  22:00:00,1.39437470492,0.755752846148,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.718880648265
 03/17  23:00:00,1.14104259697,1.13923324986,0.0,0.50748343402,0.0,0.0140767563092,0.0140767563092,0.0140767563092,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.599841653897
 03/17  24:00:00,0.899763602236,1.68353437871,0.0,1.18507657693,0.0,0.0328720763336,0.0328720763336,0.0328720763336,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.470730202771
 03/18  01:00:00,0.655220666766,2.14154901293,0.0,1.77354835844,0.0,0.0491953162815,0.0491953162815,0.0491953162815,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.345065706709
 03/18  02:00:00,0.564263201048,2.60097302337,0.0,2.30305383012,0.0,0.0638829277177,0.0638829277177,0.0638829277177,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.276802147651
 03/18  03:00:00,0.529071386013,2.96795923817,0.0,2.68876609362,0.0,0.0745819519119,0.0745819519119,0.0745819519119,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.258320934264
 03/18  04:00:00,0.521843505834,3.18033585956,0.0,2.89624194898,0.0,0.0803369911116,0.0803369911116,0.0803369911116,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.263515502664
 03/18  05:00:00,0.526939112831,3.4230216963,0.0,3.08495573786,0.0,0.0855716014262,0.0855716014262,0.0855716014262,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.318264902644
 03/18  06:00:00,0.578957603923,3.66849203373,0.0,3.09107024563,0.0,0.0857412078215,0.0857412078215,0.0857412078215,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.555325401247
 03/18  07:00:00,0.722281881734,3.98940788736,0.0,2.96415217861,0.0,0.0822207092575,0.0822207092575,0.0822207092575,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.999725506661
 03/18  08:00:00,0.932620504643,3.73862848637,0.0,2.58658564618,0.0,0.071747634254,0.071747634254,0.071747634254,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.1249150877
 03/18  09:00:00,0.860380843984,3.15227715759,0.0,2.03108754063,0.0,0.0563390298784,0.0563390298784,0.0563390298784,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.09825466917
 03/18  10:00:00,0.792089019688,2.30448729911,0.0,1.28366263347,0.0,0.035606691496,0.035606691496,0.035606691496,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.00130517045
 03/18  11:00:00,0.79652116767,1.8645817331,0.0,0.96049894807,0.0,0.0266426620473,0.0266426620473,0.0266426620473,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.884104223629
 03/18  12:00:00,0.789332098813,0.891242042371,0.0,0.0929369270834,0.0,0.00257791759686,0.00257791759686,0.00257791759686,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.778320433002
 03/18  13:00:00,0.767530582247,0.714353794436,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.694705760703
 03/18  14:00:00,0.740716970974,0.662312449292,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.64198499757
 03/18  15:00:00,0.727791371865,0.614999817984,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.593527761182
 03/18  16:00:00,0.761175006074,0.619972432941,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.597306803997
 03/18  17:00:00,0.904931288541,0.68451193335,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.657702466762
 03/18  18:00:00,1.18235366937,0.812877356595,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.780308139308
 03/18  19:00:00,1.41613892215,0.936057003495,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.900696663659
 03/18  20:00:00,1.5380168651,0.963342574852,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.926843750818
 03/18  21:00:00,1.56837130405,0.900820312529,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.863066707525
 03/18  22:00:00,1.42998156239,0.814149190711,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.777276992828
 03/18  23:00:00,1.15525905259,0.678466792795,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.646558630849
 03/18  24:00:00,0.884737265991,0.611828694983,0.0,0.0833104430705,0.0,0.00231089475339,0.00231089475339,0.00231089475339,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.500790652906
 03/19  01:00:00,0.629666817285,1.21981532854,0.0,0.8523023695,0.0,0.0236414668005,0.0236414668005,0.0236414668005,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.344578011251
 03/19  02:00:00,0.540472638385,1.74308313356,0.0,1.44537638139,0.0,0.0400923650546,0.0400923650546,0.0400923650546,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.276589706569
 03/19  03:00:00,0.509015332031,2.244765132,0.0,1.96572202551,0.0,0.0545258979303,0.0545258979303,0.0545258979303,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.258170896195
 03/19  04:00:00,0.510379172557,2.76686614676,0.0,2.48293940311,0.0,0.0688726578345,0.0688726578345,0.0688726578345,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.263348335734
 03/19  05:00:00,0.519255920699,3.14569261884,0.0,2.80796772717,0.0,0.0778884092949,0.0778884092949,0.0778884092949,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.317923835868
 03/19  06:00:00,0.574149289836,3.49408098263,0.0,2.91772493147,0.0,0.0809328937343,0.0809328937343,0.0809328937343,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.554259664312
 03/19  07:00:00,0.721709987072,3.96635630317,0.0,2.94353471104,0.0,0.0816488145961,0.0816488145961,0.0816488145961,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.997291390037
 03/19  08:00:00,0.933230132281,3.75774629554,0.0,2.60856343143,0.0,0.0723572618919,0.0723572618919,0.0723572618919,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.12205511162
 03/19  09:00:00,0.861020534349,3.17253007503,0.0,2.05414912218,0.0,0.0569787202443,0.0569787202443,0.0569787202443,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.09544600506
 03/19  10:00:00,0.792739637369,2.32540808266,0.0,1.30711815744,0.0,0.0362573091772,0.0362573091772,0.0362573091772,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,0.998770430022
 03/19  11:00:00,0.811228042883,2.39260187256,0.0,1.49069890129,0.0,0.0413495372598,0.0413495372598,0.0413495372598,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.881924409872
 03/19  12:00:00,0.800404370667,1.28856538113,0.0,0.492105202765,0.0,0.0136501894513,0.0136501894513,0.0136501894513,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.776475496076
 03/19  13:00:00,0.774633695111,0.97145925576,0.0,0.256075478564,0.0,0.00710311286409,0.00710311286409,0.00710311286409,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.695735743463
 03/19  14:00:00,0.745576596106,0.841724994031,0.0,0.175195136982,0.0,0.00485962513161,0.00485962513161,0.00485962513161,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.646202405328
 03/19  15:00:00,0.733106493128,0.812168774063,0.0,0.191616302177,0.0,0.00531512126267,0.00531512126267,0.00531512126267,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.599080415084
 03/19  16:00:00,0.768362959588,0.886456626536,0.0,0.259134082664,0.0,0.00718795351438,0.00718795351438,0.00718795351438,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.604656914927
 03/19  17:00:00,0.916211996827,1.0990894894,0.0,0.40668265143,0.0,0.0112807082864,0.0112807082864,0.0112807082864,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.665597371379
 03/19  18:00:00,1.21315307719,1.93047288702,0.0,1.11035446663,0.0,0.0307994078145,0.0307994078145,0.0307994078145,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.787549203109
 03/19  19:00:00,1.43006335033,1.44579606017,0.0,0.50199182813,0.0,0.0139244281883,0.0139244281883,0.0139244281883,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.908443892204
 03/19  20:00:00,1.54972963433,1.39316618876,0.0,0.422258950867,0.0,0.01171276923,0.01171276923,0.01171276923,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.934408413855
 03/19  21:00:00,1.58335738888,1.44670522282,0.0,0.540265784695,0.0,0.0149860848325,0.0149860848325,0.0149860848325,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.868685833121
 03/19  22:00:00,1.45034840986,1.55218190072,0.0,0.734248534937,0.0,0.0203668474748,0.0203668474748,0.0203668474748,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.781061167896
 03/19  23:00:00,1.18246528395,1.66113494773,0.0,0.980816277377,0.0,0.0272062313667,0.0272062313667,0.0272062313667,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.648410508402
 03/19  24:00:00,0.921166368018,1.92529518816,0.0,1.39662193251,0.0,0.0387399967804,0.0387399967804,0.0387399967804,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.500945656644
 03/20  01:00:00,0.647676369571,2.09386575296,0.0,1.73855659081,0.0,0.0482247021636,0.0482247021636,0.0482247021636,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.332374214358
 03/20  02:00:00,0.550951114395,2.25669212477,0.0,1.96543243406,0.0,0.0545178651395,0.0545178651395,0.0545178651395,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.270142645101
 03/20  03:00:00,0.50943097969,2.34914160425,0.0,2.07484478869,0.0,0.0575527840156,0.0575527840156,0.0575527840156,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253424605272
 03/20  04:00:00,0.501334713508,2.48491942322,0.0,2.20610054524,0.0,0.0611936029573,0.0611936029573,0.0611936029573,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258240470064
 03/20  05:00:00,0.501957578113,2.60791964457,0.0,2.28064062773,0.0,0.0632612223242,0.0632612223242,0.0632612223242,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.307477961036
 03/20  06:00:00,0.552206377504,2.82037807056,0.0,2.27434795776,0.0,0.0630866740024,0.0630866740024,0.0630866740024,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.523933725954
 03/20  07:00:00,0.712965300332,3.96459228453,0.0,3.01134065659,0.0,0.083529640073,0.083529640073,0.083529640073,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.927721425852
 03/20  08:00:00,0.900206913716,3.24583423476,0.0,2.18092970586,0.0,0.0604954052463,0.0604954052463,0.0604954052463,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.0377767764
 03/20  09:00:00,0.82114484494,2.81670765422,0.0,1.78598656644,0.0,0.0495403317268,0.0495403317268,0.0495403317268,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.00778614
 03/20  10:00:00,0.749216160666,2.29924182392,0.0,1.36146823306,0.0,0.0377648909396,0.0377648909396,0.0377648909396,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.918254095669
 03/20  11:00:00,0.756247586641,2.17703013267,0.0,1.34417879359,0.0,0.0372853103073,0.0372853103073,0.0372853103073,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.812872777679
 03/20  12:00:00,0.740524602681,0.964796008005,0.0,0.225650752911,0.0,0.0062591809836,0.0062591809836,0.0062591809836,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.719160572808
 03/20  13:00:00,0.719720076156,0.663768372715,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.644120338983
 03/20  14:00:00,0.697128938459,0.618043727964,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.597716276242
 03/20  15:00:00,0.68866579969,0.575814094224,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.554342037422
 03/20  16:00:00,0.724116033219,0.581572151944,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.558906522999
 03/20  17:00:00,0.869013369293,0.637150726317,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.610341259729
 03/20  18:00:00,1.14700173916,0.756684152371,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.724114935084
 03/20  19:00:00,1.38182860661,0.86242261233,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.827062272494
 03/20  20:00:00,1.5037721109,0.88017416599,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.843675341956
 03/20  21:00:00,1.53351593372,0.820654817598,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.782901212594
 03/20  22:00:00,1.39437470492,0.745645762656,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.708773564773
 03/20  23:00:00,1.12696584066,0.623613486723,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.591705324777
 03/20  24:00:00,0.866891525902,0.494551540747,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.466823941742
 03/21  01:00:00,0.60481560228,0.547767158588,0.0,0.193376089574,0.0,0.00536393487249,0.00536393487249,0.00536393487249,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.331456121227
 03/21  02:00:00,0.516353923364,1.00920789451,0.0,0.718163466275,0.0,0.0199206741091,0.0199206741091,0.0199206741091,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.269927382634
 03/21  03:00:00,0.484472105591,1.44920612562,0.0,1.17504835417,0.0,0.0325939099175,0.0325939099175,0.0325939099175,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253285561159
 03/21  04:00:00,0.479758755131,1.70692565457,0.0,1.42826215629,0.0,0.0396176445808,0.0396176445808,0.0396176445808,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258085090371
 03/21  05:00:00,0.483914931249,1.95714408182,0.0,1.6301822275,0.0,0.0452185754602,0.0452185754602,0.0452185754602,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.307160798517
 03/21  06:00:00,0.536823791406,2.26481500015,0.0,1.71978784139,0.0,0.0477040879048,0.0477040879048,0.0477040879048,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.522930771909
 03/21  07:00:00,0.67448328101,2.57497989686,0.0,1.62401911144,0.0,0.0450476207509,0.0450476207509,0.0450476207509,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.925430583336
 03/21  08:00:00,0.881830858637,2.580680593,0.0,1.51845155176,0.0,0.0421193501668,0.0421193501668,0.0421193501668,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.03510128875
 03/21  09:00:00,0.812703813089,2.50979461945,0.0,1.4816775526,0.0,0.0410992998757,0.0410992998757,0.0410992998757,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.00518211906
 03/21  10:00:00,0.738463969646,1.90927416265,0.0,0.973839243661,0.0,0.0270126999195,0.0270126999195,0.0270126999195,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.915915423795
 03/21  11:00:00,0.747005042785,1.84181763955,0.0,1.01097433996,0.0,0.0280427664519,0.0280427664519,0.0280427664519,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.810864738186
 03/21  12:00:00,0.73949085808,0.925826491315,0.0,0.188383057969,0.0,0.00522543638281,0.00522543638281,0.00522543638281,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.71745875106
 03/21  13:00:00,0.719720076156,0.663882808284,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.644234774552
 03/21  14:00:00,0.697128938459,0.620279735857,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.599952284136
 03/21  15:00:00,0.68866579969,0.576732410956,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.555260354154
 03/21  16:00:00,0.724116033219,0.582767876346,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.560102247402
 03/21  17:00:00,0.869013369293,0.63790670088,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.611097234291
 03/21  18:00:00,1.14700173916,0.755447382814,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.722878165527
 03/21  19:00:00,1.38182860661,0.859582075887,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.824221736051
 03/21  20:00:00,1.5037721109,0.877325669533,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.8408268455
 03/21  21:00:00,1.53351593372,0.818252292712,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.780498687707
 03/21  22:00:00,1.39437470492,0.743578298503,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.70670610062
 03/21  23:00:00,1.12696584066,0.622030180162,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.590122018215
 03/21  24:00:00,0.866891525902,0.492949947894,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.465222348888
 03/22  01:00:00,0.605599067507,0.575621921886,0.0,0.22162092205,0.0,0.00614740009933,0.00614740009933,0.00614740009933,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.331066052049
 03/22  02:00:00,0.513384372884,0.901931667382,0.0,0.611107718314,0.0,0.0169511236282,0.0169511236282,0.0169511236282,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.269706903468
 03/22  03:00:00,0.476836874015,1.17380610344,0.0,0.899789377246,0.0,0.0249586783409,0.0249586783409,0.0249586783409,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253144515904
 03/22  04:00:00,0.471595533626,1.41247438301,0.0,1.13396852845,0.0,0.0314544230751,0.0314544230751,0.0314544230751,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257927446642
 03/22  05:00:00,0.474982567377,1.63480014426,0.0,1.30816012296,0.0,0.0362862115881,0.0362862115881,0.0362862115881,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.306838965495
 03/22  06:00:00,0.526765263973,1.90117567117,0.0,1.35716623091,0.0,0.0376455604713,0.0376455604713,0.0376455604713,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.521913053414
 03/22  07:00:00,0.682081300098,2.84657275581,0.0,1.89793653488,0.0,0.0526456398391,0.0526456398391,0.0526456398391,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.923106018843
 03/22  08:00:00,0.876257238103,2.37703006242,0.0,1.31751605027,0.0,0.0365457296332,0.0365457296332,0.0365457296332,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.03238625966
 03/22  09:00:00,0.804547878991,2.21312133028,0.0,1.18764664431,0.0,0.0329433657783,0.0329433657783,0.0329433657783,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.00253973819
 03/22  10:00:00,0.746702085458,2.20389471891,0.0,1.27083289833,0.0,0.0352508157315,0.0352508157315,0.0352508157315,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.913542325388
 03/22  11:00:00,0.768595910909,2.61815593873,0.0,1.78935024265,0.0,0.0496336345759,0.0496336345759,0.0496336345759,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.808827134681
 03/22  12:00:00,0.788936070735,2.70665702855,0.0,1.97094047125,0.0,0.0546706490375,0.0546706490375,0.0546706490375,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.715731875018
 03/22  13:00:00,0.756490546144,1.98839539091,0.0,1.3256182014,0.0,0.036770469988,0.036770469988,0.036770469988,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.643129155783
 03/22  14:00:00,0.728820438492,1.76327500717,0.0,1.14251542848,0.0,0.0316915000333,0.0316915000333,0.0316915000333,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.600432126971
 03/22  15:00:00,0.719319755442,1.68427818345,0.0,1.10511075064,0.0,0.0306539557521,0.0306539557521,0.0306539557521,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.557695376006
 03/22  16:00:00,0.753010459349,1.62774117687,0.0,1.04167766171,0.0,0.0288944261302,0.0288944261302,0.0288944261302,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.56339788621
 03/22  17:00:00,0.894849845737,1.57346535667,0.0,0.931435019584,0.0,0.0258364764434,0.0258364764434,0.0258364764434,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.615220870499
 03/22  18:00:00,1.16667727556,1.46849638287,0.0,0.709325966871,0.0,0.0196755364018,0.0196755364018,0.0196755364018,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.726601198714
 03/22  19:00:00,1.39552911721,1.35915407413,0.0,0.493919338757,0.0,0.0137005106019,0.0137005106019,0.0137005106019,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.829874395534
 03/22  20:00:00,1.51676888116,1.35210133583,0.0,0.46854868095,0.0,0.0129967702561,0.0129967702561,0.0129967702561,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.847053830846
 03/22  21:00:00,1.54533559304,1.24968645642,0.0,0.426112462617,0.0,0.0118196593119,0.0118196593119,0.0118196593119,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.785820388803
 03/22  22:00:00,1.4099220838,1.30876229331,0.0,0.560501087664,0.0,0.0155473788761,0.0155473788761,0.0155473788761,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.71138900776
 03/22  23:00:00,1.14944498441,1.43602508251,0.0,0.810399271845,0.0,0.0224791437476,0.0224791437476,0.0224791437476,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.593717648716
 03/22  24:00:00,0.896861748403,1.57486374989,0.0,1.08046137188,0.0,0.0299702225014,0.0299702225014,0.0299702225014,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.466674779007
 03/23  01:00:00,0.638224226403,1.75192082301,0.0,1.39779583825,0.0,0.038772558996,0.038772558996,0.038772558996,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.33119003697
 03/23  02:00:00,0.540736522469,1.8878453207,0.0,1.59718451716,0.0,0.0443032732137,0.0443032732137,0.0443032732137,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.269543757935
 03/23  03:00:00,0.500155325825,2.01432032911,0.0,1.74044668072,0.0,0.0482771301508,0.0482771301508,0.0482771301508,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253001438104
 03/23  04:00:00,0.49100915803,2.11219821885,0.0,1.83385226325,0.0,0.0508680474796,0.0508680474796,0.0508680474796,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257767547683
 03/23  05:00:00,0.495580887166,2.37706711702,0.0,2.050753504,0.0,0.0568845313772,0.0568845313772,0.0568845313772,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.306512557223
 03/23  06:00:00,0.546831157394,2.62354228095,0.0,2.08056502224,0.0,0.0577114538921,0.0577114538921,0.0577114538921,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.520880871861
 03/23  07:00:00,0.684069881705,2.91590583708,0.0,1.96962721422,0.0,0.0546342214461,0.0546342214461,0.0546342214461,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.920748420769
 03/23  08:00:00,0.890111341585,2.87373299169,0.0,1.81697259096,0.0,0.0503998331151,0.0503998331151,0.0503998331151,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.02963264824
 03/23  09:00:00,0.814101243898,2.55485131341,0.0,1.53205655826,0.0,0.0424967306847,0.0424967306847,0.0424967306847,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.999859807365
 03/23  10:00:00,0.740296933654,1.97057473923,0.0,1.0399197276,0.0,0.0288456639276,0.0288456639276,0.0288456639276,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.911135516432
 03/23  11:00:00,0.746255107648,1.81067745825,0.0,0.983938306185,0.0,0.0272928313141,0.0272928313141,0.0272928313141,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.806760590661
 03/23  12:00:00,0.741752405771,1.00387963976,0.0,0.269914482055,0.0,0.00748698407376,0.00748698407376,0.00748698407376,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.713980475418
 03/23  13:00:00,0.719720076156,0.661267532607,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.641619498874
 03/23  14:00:00,0.697128938459,0.61760872102,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.597281269299
 03/23  15:00:00,0.68866579969,0.574392810529,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.552920753727
 03/23  16:00:00,0.724116033219,0.580477894747,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.557812265802
 03/23  17:00:00,0.869013369293,0.635588505717,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.608779039129
 03/23  18:00:00,1.14700173916,0.752673813444,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.720104596156
 03/23  19:00:00,1.38182860661,0.857398184539,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.822037844703
 03/23  20:00:00,1.5037721109,0.875436116179,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.838937292145
 03/23  21:00:00,1.53351593372,0.816887426324,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.779133821319
 03/23  22:00:00,1.39437470492,0.743979025696,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.707106827813
 03/23  23:00:00,1.12788952092,0.657349933117,0.0,0.0332997471956,0.0,0.00092368025241,0.00092368025241,0.00092368025241,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.592142023974
 03/23  24:00:00,0.887457045695,1.23496513885,0.0,0.741410903033,0.0,0.020565519793,0.020565519793,0.020565519793,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.46582663681
 03/24  01:00:00,0.640284635702,1.82579497697,0.0,1.47207598941,0.0,0.0408329682949,0.0408329682949,0.0408329682949,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.330784039771
 03/24  02:00:00,0.553488425634,2.34736097812,0.0,2.05690545474,0.0,0.0570551763789,0.0570551763789,0.0570551763789,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.26933847778
 03/24  03:00:00,0.520880600502,2.76134553761,0.0,2.48761693311,0.0,0.0690024048283,0.0690024048283,0.0690024048283,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.25285639421
 03/24  04:00:00,0.519881133419,3.15290441101,0.0,2.87472054962,0.0,0.0797400228681,0.0797400228681,0.0797400228681,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257605453471
 03/24  05:00:00,0.523236086724,3.37373833295,0.0,3.04775560676,0.0,0.0845397309355,0.0845397309355,0.0845397309355,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.306181670388
 03/24  06:00:00,0.575964870739,3.67280018608,0.0,3.13086926631,0.0,0.0868451672373,0.0868451672373,0.0868451672373,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.519834532926
 03/24  07:00:00,0.740153099405,4.93538111774,0.0,3.99149242836,0.0,0.110717439146,0.110717439146,0.110717439146,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.918358487295
 03/24  08:00:00,0.916823148029,3.83393329737,0.0,2.77996427493,0.0,0.0771116395592,0.0771116395592,0.0771116395592,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.02684126994
 03/24  09:00:00,0.827757993256,3.04447633249,0.0,2.02439825329,0.0,0.0561534800427,0.0561534800427,0.0561534800427,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.997143131414
 03/24  10:00:00,0.74713651877,2.21470989751,0.0,1.2864947244,0.0,0.0356852490434,0.0356852490434,0.0356852490434,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.908695677919
 03/24  11:00:00,0.75054960834,1.96340428327,0.0,1.13876004997,0.0,0.0315873320062,0.0315873320062,0.0315873320062,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.8046656719
 03/24  12:00:00,0.739295226206,0.913520013554,0.0,0.181330301432,0.0,0.00502980450911,0.00502980450911,0.00502980450911,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.712205029836
 03/24  13:00:00,0.719720076156,0.657551303604,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.637903269872
 03/24  14:00:00,0.697128938459,0.612991885825,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.592664434103
 03/24  15:00:00,0.68866579969,0.570436663328,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.548964606526
 03/24  16:00:00,0.724116033219,0.576338907072,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.553673278128
 03/24  17:00:00,0.869013369293,0.631573474252,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.604764007664
 03/24  18:00:00,1.14700173916,0.749402398294,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.716833181007
 03/24  19:00:00,1.38182860661,0.852824415176,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.81746407534
 03/24  20:00:00,1.5037721109,0.871652945571,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.835154121537
 03/24  21:00:00,1.53351593372,0.81378819711,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.776034592106
 03/24  22:00:00,1.39437470492,0.739997675927,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.703125478044
 03/24  23:00:00,1.12696584066,0.619463347085,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.587555185139
 03/24  24:00:00,0.866891525902,0.492064754128,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.464337155122
 03/25  01:00:00,0.619660360192,0.85636410787,0.0,0.491557955355,0.0,0.0136350097077,0.0136350097077,0.0136350097077,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.341871204728
 03/25  02:00:00,0.526251772907,1.22906232732,0.0,0.932697644267,0.0,0.0258714995768,0.0258714995768,0.0258714995768,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.275247637452
 03/25  03:00:00,0.492766299786,1.65802035991,0.0,1.37992551798,0.0,0.0382768656851,0.0382768656851,0.0382768656851,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.257222631638
 03/25  04:00:00,0.486687504509,1.91169838531,0.0,1.62882722026,0.0,0.0451809897866,0.0451809897866,0.0451809897866,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.262292757138
 03/25  05:00:00,0.49227670907,2.17090492508,0.0,1.83533577533,0.0,0.050909197666,0.050909197666,0.050909197666,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.315768093955
 03/25  06:00:00,0.550597840474,2.63828749551,0.0,2.06866779529,0.0,0.057381444372,0.057381444372,0.057381444372,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.547523313368
 03/25  07:00:00,0.716303024862,3.75604327508,0.0,2.74860743589,0.0,0.0762418523853,0.0762418523853,0.0762418523853,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.981905637103
 03/25  08:00:00,0.914441036741,3.06230008673,0.0,1.9311946884,0.0,0.0535681663513,0.0535681663513,0.0535681663513,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.10397764584
 03/25  09:00:00,0.854235496125,2.91016858173,0.0,1.80954060426,0.0,0.0501936820201,0.0501936820201,0.0501936820201,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.07769302968
 03/25  10:00:00,0.805540895527,2.77088682461,0.0,1.76861839989,0.0,0.0490585673347,0.0490585673347,0.0490585673347,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,0.982748929527
 03/25  11:00:00,0.830234309722,3.06402176323,0.0,2.17589692218,0.0,0.0603558040995,0.0603558040995,0.0603558040995,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.868146279644
 03/25  12:00:00,0.817739482852,1.90185475324,0.0,1.11705615506,0.0,0.030985301636,0.030985301636,0.030985301636,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.764813915897
 03/25  13:00:00,0.788370116276,1.45663498508,0.0,0.751289434897,0.0,0.0208395340295,0.0208395340295,0.0208395340295,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.685697516446
 03/25  14:00:00,0.751439879954,1.04413545921,0.0,0.386573337791,0.0,0.0107229089797,0.0107229089797,0.0107229089797,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.637234669695
 03/25  15:00:00,0.736061970607,0.91071677859,0.0,0.298164702068,0.0,0.00827059874204,0.00827059874204,0.00827059874204,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.591080019719
 03/25  16:00:00,0.76565300685,0.780691107022,0.0,0.161437135189,0.0,0.0044780007759,0.0044780007759,0.0044780007759,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.596588342889
 03/25  17:00:00,0.905519223873,0.704341480182,0.0,0.0211957524071,0.0,0.000587935332313,0.000587935332313,0.000587935332313,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.656336261186
 03/25  18:00:00,1.19213699942,1.1612765674,0.0,0.352700424669,0.0,0.00978333004661,0.00978333004661,0.00978333004661,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.776006925439
 03/25  19:00:00,1.41613892215,0.929945704348,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.894585364512
 03/25  20:00:00,1.5380168651,0.95613575909,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.919636935057
 03/25  21:00:00,1.56837130405,0.893154416501,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.855400811497
 03/25  22:00:00,1.43296290535,0.914030904235,0.0,0.10748088067,0.0,0.00298134296344,0.00298134296344,0.00298134296344,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.769677825682
 03/25  23:00:00,1.16702938352,1.09598455669,0.0,0.424334117324,0.0,0.0117703309365,0.0117703309365,0.0117703309365,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.639742277423
 03/25  24:00:00,0.903335047236,1.27676319293,0.0,0.753782083263,0.0,0.0209086759981,0.0209086759981,0.0209086759981,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.495253510658
 03/26  01:00:00,0.636598788152,1.46670222357,0.0,1.10220798006,0.0,0.0305734376676,0.0305734376676,0.0305734376676,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.341559295725
 03/26  02:00:00,0.537518129127,1.63499340911,0.0,1.338862887,0.0,0.0371378557964,0.0371378557964,0.0371378557964,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.27501347651
 03/26  03:00:00,0.495622412955,1.76082092196,0.0,1.48289171894,0.0,0.0411329788542,0.0411329788542,0.0411329788542,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.257056992734
 03/26  04:00:00,0.485805096649,1.87970217642,0.0,1.5970153908,0.0,0.0442985819266,0.0442985819266,0.0442985819266,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.262108377697
 03/26  05:00:00,0.490452126212,2.10475005267,0.0,1.76955744157,0.0,0.0490846148075,0.0490846148075,0.0490846148075,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.315391555302
 03/26  06:00:00,0.542302755556,2.33806342733,0.0,1.76962033812,0.0,0.0490863594544,0.0490863594544,0.0490863594544,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.546346702358
 03/26  07:00:00,0.684744414077,2.61563140842,0.0,1.61088281937,0.0,0.0446832416011,0.0446832416011,0.0446832416011,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.979218386968
 03/26  08:00:00,0.899767054434,2.53012847141,0.0,1.40218056269,0.0,0.0388941840446,0.0388941840446,0.0388941840446,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.10082015623
 03/26  09:00:00,0.834230257589,2.18585563297,0.0,1.08832849204,0.0,0.0301884434837,0.0301884434837,0.0301884434837,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.07459219314
 03/26  10:00:00,0.771978761643,1.55813446061,0.0,0.558664445827,0.0,0.0154964334505,0.0154964334505,0.0154964334505,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,0.979950519585
 03/26  11:00:00,0.782400534071,1.33715197393,0.0,0.451433686727,0.0,0.0125220284482,0.0125220284482,0.0125220284482,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.865739725799
 03/26  12:00:00,0.786882249531,0.787383128893,0.0,0.00461701168905,0.0,0.000128068315272,0.000128068315272,0.000128068315272,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.762781434919
 03/26  13:00:00,0.767530582247,0.702322040348,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.682674006616
 03/26  14:00:00,0.740716970974,0.652170755432,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.63184330371
 03/26  15:00:00,0.727791371865,0.605659582036,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.584187525234
 03/26  16:00:00,0.761175006074,0.611480632824,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.588815003879
 03/26  17:00:00,0.904931288541,0.674437127012,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.647627660423
 03/26  18:00:00,1.18235366937,0.801147861022,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.768578643735
 03/26  19:00:00,1.41613892215,0.921350405367,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.885990065531
 03/26  20:00:00,1.5380168651,0.947522143689,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.911023319656
 03/26  21:00:00,1.56837130405,0.88579533092,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.848041725916
 03/26  22:00:00,1.42998156239,0.80051178538,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.763639587497
 03/26  23:00:00,1.15525905259,0.669053142397,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.637144980451
 03/26  24:00:00,0.891872142816,0.862282406626,0.0,0.340531049337,0.0,0.0094457715777,0.0094457715777,0.0094457715777,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.494023758283
 03/27  01:00:00,0.624838742343,1.26770220448,0.0,0.915233572654,0.0,0.0253870749359,0.0253870749359,0.0253870749359,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.329533684042
 03/27  02:00:00,0.535765963327,1.70781369273,0.0,1.41799008011,0.0,0.039332714072,0.039332714072,0.039332714072,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.26870656702
 03/27  03:00:00,0.501504223527,2.06235814923,0.0,1.78907601143,0.0,0.0496260278527,0.0496260278527,0.0496260278527,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.252409927508
 03/27  04:00:00,0.496482552055,2.30885937308,0.0,2.03117448255,0.0,0.0563414415043,0.0563414415043,0.0563414415043,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257106482616
 03/27  05:00:00,0.502461154987,2.62375934033,0.0,2.29879515963,0.0,0.0637647991984,0.0637647991984,0.0637647991984,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.3051631249
 03/27  06:00:00,0.553940886568,2.87558910425,0.0,2.33687902648,0.0,0.0648211830664,0.0648211830664,0.0648211830664,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.516613690925
 03/27  07:00:00,0.713734720611,3.97561115312,0.0,3.03907915237,0.0,0.0842990603522,0.0842990603522,0.0842990603522,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.91100179866
 03/27  08:00:00,0.898467572381,3.16360103529,0.0,2.11822442814,0.0,0.0587560639109,0.0587560639109,0.0587560639109,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.01824885466
 03/27  09:00:00,0.815394579305,2.59039839201,0.0,1.57868280363,0.0,0.0437900660918,0.0437900660918,0.0437900660918,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.988780640588
 03/27  10:00:00,0.739772313756,1.9417114621,0.0,1.02100657023,0.0,0.0283210440297,0.0283210440297,0.0283210440297,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.901185396666
 03/27  11:00:00,0.743924093086,1.71809823844,0.0,0.899902520621,0.0,0.0249618167522,0.0249618167522,0.0249618167522,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.798217156417
 03/27  12:00:00,0.738892749678,0.893545135826,0.0,0.166820554561,0.0,0.00462732798056,0.00462732798056,0.00462732798056,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.70673989898
 03/27  13:00:00,0.719720076156,0.653264541998,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.633616508265
 03/27  14:00:00,0.697128938459,0.609552980567,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.589225528845
 03/27  15:00:00,0.68866579969,0.566896860746,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.545424803944
 03/27  16:00:00,0.724116033219,0.573782138717,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.551116509773
 03/27  17:00:00,0.869013369293,0.628283775722,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.601474309134
 03/27  18:00:00,1.14700173916,0.743989369454,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.711420152166
 03/27  19:00:00,1.38182860661,0.847703659965,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.812343320129
 03/27  20:00:00,1.5037721109,0.865853740336,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.829354916302
 03/27  21:00:00,1.53351593372,0.808333305124,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.770579700119
 03/27  22:00:00,1.39437470492,0.735667168392,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.698794970508
 03/27  23:00:00,1.12696584066,0.61760622181,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.585698059863
 03/27  24:00:00,0.871114516805,0.641852243766,0.0,0.152243732729,0.0,0.00422299090287,0.00422299090287,0.00422299090287,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.461880912031
 03/28  01:00:00,0.616189921293,0.955403135011,0.0,0.603433516544,0.0,0.0167382538852,0.0167382538852,0.0167382538852,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.32903467068
 03/28  02:00:00,0.526421450079,1.3707172742,0.0,1.08110951131,0.0,0.029988200824,0.029988200824,0.029988200824,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.268490717286
 03/28  03:00:00,0.489796618149,1.64013286137,0.0,1.36700322345,0.0,0.0379184224753,0.0379184224753,0.0379184224753,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.252257427626
 03/28  04:00:00,0.485474985404,1.91185340632,0.0,1.6343389047,0.0,0.0453338748533,0.0453338748533,0.0453338748533,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.256936093706
 03/28  05:00:00,0.489786239174,2.16646607799,0.0,1.84184970562,0.0,0.0510898833855,0.0510898833855,0.0510898833855,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.30481531657
 03/28  06:00:00,0.540938883496,2.40575194497,0.0,1.86814169643,0.0,0.0518191799944,0.0518191799944,0.0518191799944,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.515513861688
 03/28  07:00:00,0.692344220058,3.20194662944,0.0,2.2679267336,0.0,0.0629085597988,0.0629085597988,0.0629085597988,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.908489693751
 03/28  08:00:00,0.879886010499,2.49078005074,0.0,1.44833751483,0.0,0.0401745020289,0.0401745020289,0.0401745020289,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.01531478341
 03/28  09:00:00,0.801192604156,2.07554509857,0.0,1.06668508483,0.0,0.0295880909428,0.0295880909428,0.0295880909428,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.985925065953
 03/28  10:00:00,0.726003741174,1.44277383663,0.0,0.524633517941,0.0,0.0145524714475,0.0145524714475,0.0145524714475,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.898620823494
 03/28  11:00:00,0.725611938919,1.05572176896,0.0,0.239728068734,0.0,0.00664966258565,0.00664966258565,0.00664966258565,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.796015138819
 03/28  12:00:00,0.734265421697,0.722965935562,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.702981253276
 03/28  13:00:00,0.719720076156,0.648542833803,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.62889480007
 03/28  14:00:00,0.697128938459,0.604885831774,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.584558380053
