Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/28  15:00:00,0.68866579969,0.562402256797,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.540930199995
 03/28  16:00:00,0.724116033219,0.568300352948,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.545634724003
 03/28  17:00:00,0.869013369293,0.621957212738,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.595147746149
 03/28  18:00:00,1.14700173916,0.73513948292,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.702570265633
 03/28  19:00:00,1.38182860661,0.838089767843,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.802729428007
 03/28  20:00:00,1.5037721109,0.855601035609,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.819102211576
 03/28  21:00:00,1.53351593372,0.797298301946,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.759544696941
 03/28  22:00:00,1.39437470492,0.725574081115,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.688701883232
 03/28  23:00:00,1.12696584066,0.606470093822,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.574561931876
 03/28  24:00:00,0.866891525902,0.480432799434,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.452705200428
 03/29  01:00:00,0.599451667407,0.344723189966,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.321788242179
 03/29  02:00:00,0.496433249255,0.286036579424,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.264919533824
 03/29  03:00:00,0.451878195674,0.270668965276,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.249796754986
 03/29  04:00:00,0.441587040326,0.32876438334,0.0,0.0521274497886,0.0,0.00144592977524,0.00144592977524,0.00144592977524,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.256058525635
 03/29  05:00:00,0.446924218079,0.620888589921,0.0,0.296624003291,0.0,0.00822786229041,0.00822786229041,0.00822786229041,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.304463530827
 03/29  06:00:00,0.498329142672,0.868508842556,0.0,0.332010991235,0.0,0.00920943917036,0.00920943917036,0.00920943917036,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.514401464475
 03/29  07:00:00,0.646795132219,1.55730823117,0.0,0.62582915051,0.0,0.0173594719597,0.0173594719597,0.0173594719597,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.90594887857
 03/29  08:00:00,0.842389613727,1.13602374575,0.0,0.0965488087391,0.0,0.00267810525714,0.00267810525714,0.00267810525714,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.01234718452
 03/29  09:00:00,0.771604513213,1.00461790312,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.981682955335
 03/29  10:00:00,0.711451269726,0.911825504349,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.892306009155
 03/29  11:00:00,0.718962276333,0.807310629265,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.787332067863
 03/29  12:00:00,0.734265421697,0.713612216082,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.693627533796
 03/29  13:00:00,0.719720076156,0.63935072073,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.619702686997
 03/29  14:00:00,0.697128938459,0.595006165474,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.574678713752
 03/29  15:00:00,0.718951399022,0.553139343653,0.0,0.0,0.0224686636847,0.00781693564771,0.0302855993324,0.00781693564771,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.531667286851
 03/29  16:00:00,0.831893715844,0.559425844031,0.0,0.0,0.0800754661515,0.0277022164738,0.107777682625,0.0277022164738,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.536760215087
 03/29  17:00:00,1.04805041487,0.614111238752,0.0,0.0,0.132772356922,0.0462646886553,0.179037045577,0.0462646886553,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.587301772164
 03/29  18:00:00,1.36681792307,0.72867975839,0.0,0.0,0.161653726907,0.0581624570099,0.219816183917,0.0581624570099,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.696110541102
 03/29  19:00:00,1.48948501534,0.83246454688,0.0,0.0,0.0783804216281,0.02927598711,0.107656408738,0.02927598711,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.797104207044
 03/29  20:00:00,1.53562144245,0.850740135132,0.0,0.0,0.0229746645529,0.00887466699249,0.0318493315454,0.00887466699249,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.814241311099
 03/29  21:00:00,1.53351593372,0.795062159366,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.757308554362
 03/29  22:00:00,1.39437470492,0.723905756625,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.687033558741
 03/29  23:00:00,1.12696584066,0.604545447152,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.572637285206
 03/29  24:00:00,0.866891525902,0.47797938073,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.450251781725
 03/30  01:00:00,0.599451667407,0.344582963488,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.321648015701
 03/30  02:00:00,0.496433249255,0.286225600887,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.265108555287
 03/30  03:00:00,0.453893173332,0.338952050329,0.0,0.06715066753,0.0,0.00201497765804,0.00201497765804,0.00201497765804,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.25092917251
 03/30  04:00:00,0.453003726826,0.727779333725,0.0,0.450612032713,0.0,0.0128626162757,0.0128626162757,0.0128626162757,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.256588893096
 03/30  05:00:00,0.463647508488,1.22058511151,0.0,0.896676203129,0.0,0.0249511526994,0.0249511526994,0.0249511526994,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.304107852583
 03/30  06:00:00,0.523321188828,1.76837652452,0.0,1.23300331702,0.0,0.0342014853265,0.0342014853265,0.0342014853265,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.513276820651
 03/30  07:00:00,0.684545021117,2.91566686568,0.0,1.98675654254,0.0,0.0551093608582,0.0551093608582,0.0551093608582,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.90338012105
 03/30  08:00:00,0.871395789483,2.17872986633,0.0,1.14225517441,0.0,0.0316842810131,0.0316842810131,0.0316842810131,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.00934693943
 03/30  09:00:00,0.786126396809,1.5265826287,0.0,0.523530790338,0.0,0.0145218835964,0.0145218835964,0.0145218835964,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.980116890573
 03/30  10:00:00,0.711451269726,0.912679497923,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.893160002729
 03/30  11:00:00,0.718962276333,0.808581994651,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.788603433248
 03/30  12:00:00,0.734265421697,0.714148239557,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.694163557271
 03/30  13:00:00,0.719720076156,0.639888595427,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.620240561694
 03/30  14:00:00,0.697128938459,0.596285515547,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.575958063825
 03/30  15:00:00,0.68866579969,0.553564725165,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.532092668363
 03/30  16:00:00,0.743326360772,0.558375238235,0.0,0.0,0.0140228751919,0.00518745236147,0.0192103275534,0.00518745236147,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.53570960929
 03/30  17:00:00,0.934315872658,0.612600298751,0.0,0.0,0.0476123480659,0.0176901552988,0.0653025033647,0.0176901552988,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.585790832163
 03/30  18:00:00,1.20307830184,0.726783253229,0.0,0.0,0.0406419258852,0.0154346367938,0.0560765626789,0.0154346367938,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.694214035942
 03/30  19:00:00,1.49392411679,0.830226696124,0.0,0.0,0.0811427357011,0.0309527744862,0.112095510187,0.0309527744862,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.794866356288
 03/30  20:00:00,1.59082763656,0.848205607485,0.0,0.0,0.062505190925,0.0245503347305,0.0870555256555,0.0245503347305,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.811706783451
 03/30  21:00:00,1.57906580829,0.789790700969,0.0,0.0,0.0326448062222,0.0129050683483,0.0455498745705,0.0129050683483,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.752037095965
 03/30  22:00:00,1.39437470492,0.717282847988,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.680410650104
 03/30  23:00:00,1.12696584066,0.600038393714,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.568130231768
 03/30  24:00:00,0.866891525902,0.475471653272,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.447744054266
 03/31  01:00:00,0.599451667407,0.341913974058,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.318979026271
 03/31  02:00:00,0.496433249255,0.283196971018,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.262079925418
 03/31  03:00:00,0.451878195674,0.269789610064,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.248917399775
 03/31  04:00:00,0.440315187219,0.281387375459,0.0,0.00605309951479,0.0,0.000174076668487,0.000174076668487,0.000174076668487,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.254755868029
 03/31  05:00:00,0.446728378635,0.608628393486,0.0,0.285080341996,0.0,0.00803202284589,0.00803202284589,0.00803202284589,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.303746995687
 03/31  06:00:00,0.506564853019,1.16240399591,0.0,0.628167689584,0.0,0.0174451495176,0.0174451495176,0.0174451495176,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.51213991948
 03/31  07:00:00,0.666665921098,2.26850856363,0.0,1.34219419626,0.0,0.0372302608396,0.0372302608396,0.0372302608396,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.900784165279
 03/31  08:00:00,0.855656474849,1.60827726599,0.0,0.574834579489,0.0,0.0159449663794,0.0159449663794,0.0159449663794,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.00631493401
 03/31  09:00:00,0.77600664093,1.15880279203,0.0,0.15870182319,0.0,0.00440212771708,0.00440212771708,0.00440212771708,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.977166021057
 03/31  10:00:00,0.711451269726,0.909329547131,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.889810051937
 03/31  11:00:00,0.718962276333,0.806235906504,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.786257345101
 03/31  12:00:00,0.734265421697,0.713098318286,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.693113636
 03/31  13:00:00,0.719720076156,0.640451494375,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.620803460642
 03/31  14:00:00,0.697128938459,0.598235089382,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.57790763766
 03/31  15:00:00,0.68866579969,0.555191021849,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.533718965047
 03/31  16:00:00,0.724116033219,0.562664260718,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.539998631774
 03/31  17:00:00,0.869013369293,0.617230251233,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.590420784645
 03/31  18:00:00,1.14700173916,0.730319127121,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.697749909834
 03/31  19:00:00,1.38182860661,0.831609829815,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.796249489979
 03/31  20:00:00,1.5037721109,0.849530679706,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.813031855673
 03/31  21:00:00,1.53351593372,0.792993210352,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.755239605348
 03/31  22:00:00,1.39437470492,0.721439860719,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.684567662835
 03/31  23:00:00,1.12696584066,0.604385007308,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.572476845362
 03/31  24:00:00,0.866891525902,0.47961973212,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.451892133114
 04/01  01:00:00,0.604667713258,0.356648068143,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.333758401595
 04/01  02:00:00,0.502636876819,0.291954982936,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.27087962943
 04/01  03:00:00,0.458248499471,0.422520066342,0.0,0.145834040049,0.0,0.00404519656354,0.00404519656354,0.00404519656354,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.255855024711
 04/01  04:00:00,0.45926970213,0.931868367402,0.0,0.650374451817,0.0,0.0180403182729,0.0180403182729,0.0180403182729,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.260956136313
 04/01  05:00:00,0.472974289137,1.4820585663,0.0,1.14925761478,0.0,0.0318785171991,0.0318785171991,0.0318785171991,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.313038989615
 04/01  06:00:00,0.530283058838,1.94169568425,0.0,1.38064750831,0.0,0.0382968925101,0.0382968925101,0.0382968925101,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.538995414731
 04/01  07:00:00,0.682296181036,2.39053151876,0.0,1.40262346655,0.0,0.0389064694697,0.0389064694697,0.0389064694697,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.962428255266
 04/01  08:00:00,0.908126467557,2.24629015997,0.0,1.1381234504,0.0,0.0315696737805,0.0315696737805,0.0315696737805,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.08109251631
 04/01  09:00:00,0.844045591133,1.98059319847,0.0,0.902484889555,0.0,0.0250334474218,0.0250334474218,0.0250334474218,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.05521864236
 04/01  10:00:00,0.774570917756,1.60455600778,0.0,0.622608544467,0.0,0.0172701376418,0.0172701376418,0.0172701376418,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.962466506117
 04/01  11:00:00,0.793507376604,1.73872117895,0.0,0.868078182982,0.0,0.0240790619358,0.0240790619358,0.0240790619358,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.850703878912
 04/01  12:00:00,0.793808992249,1.0418035873,0.0,0.27180740766,0.0,0.00753949071862,0.00753949071862,0.00753949071862,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.750050953785
 04/01  13:00:00,0.767020222575,0.692588529005,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.672979287047
 04/01  14:00:00,0.740238632468,0.643827928913,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.623540610364
 04/01  15:00:00,0.727290803758,0.597693384557,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.576263720759
 04/01  16:00:00,0.751006221637,0.604065526785,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.581444647355
 04/01  17:00:00,0.86009359239,0.664617217697,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.637860681941
 04/01  18:00:00,1.05045236682,0.787697409749,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.755192494964
 04/01  19:00:00,1.15281894172,0.905730956736,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.870440430009
 04/01  20:00:00,1.22468323524,0.931525558928,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.895098795751
 04/01  21:00:00,1.41451394197,0.8704148728,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.83273580601
 04/01  22:00:00,1.42929303791,0.787563881286,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.750764481424
 04/01  23:00:00,1.15365288474,0.658314650219,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.62646948563
 04/01  24:00:00,0.881287333955,0.661197715834,0.0,0.146158268379,0.0,0.00405419012447,0.00405419012447,0.00405419012447,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.487366591981
 04/02  01:00:00,0.525159773487,1.10643901005,0.0,0.811976615509,0.0,0.0225228966682,0.0225228966682,0.0225228966682,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.27338704103
 04/02  02:00:00,0.490807050173,1.59631485836,0.0,1.3196076534,0.0,0.0366037472663,0.0366037472663,0.0366037472663,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.255876203373
 04/02  03:00:00,0.490072908417,2.04218087863,0.0,1.76086585778,0.0,0.0488435245594,0.0488435245594,0.0488435245594,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.260777241578
 04/02  04:00:00,0.501248624214,2.50099082034,0.0,2.16858027293,0.0,0.0601528522756,0.0601528522756,0.0601528522756,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.312648585496
 04/02  05:00:00,0.556259417073,2.8769091452,0.0,2.31712542912,0.0,0.0642732507447,0.0642732507447,0.0642732507447,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.537730954874
 04/02  06:00:00,0.739894871093,4.46412982661,0.0,3.47912322138,0.0,0.096505159526,0.096505159526,0.096505159526,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.959526808276
 04/02  07:00:00,0.947050896993,3.646151847,0.0,2.54139439462,0.0,0.0704941032165,0.0704941032165,0.0704941032165,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.07768325913
 04/02  08:00:00,0.878115775169,3.20551486336,0.0,2.13075464238,0.0,0.059103631458,0.059103631458,0.059103631458,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.05187055444
 04/02  09:00:00,0.80033893583,2.53050148375,0.0,1.55157556024,0.0,0.0430381557163,0.0430381557163,0.0430381557163,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.959444966308
 04/02  10:00:00,0.802889450072,2.07435738482,0.0,1.20631284138,0.0,0.0334611354033,0.0334611354033,0.0334611354033,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.848105426386
 04/02  11:00:00,0.793389486217,1.02448061874,0.0,0.256683727357,0.0,0.00711998468581,0.00711998468581,0.00711998468581,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.747851665533
 04/02  12:00:00,0.767020222575,0.688760833009,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.669151591051
 04/02  13:00:00,0.740238632468,0.641533518155,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.621246199606
 04/02  14:00:00,0.727290803758,0.595216602555,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.573786938757
 04/02  15:00:00,0.751006221637,0.60111682406,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.57849594463
 04/02  16:00:00,0.86009359239,0.662014635976,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.63525810022
 04/02  17:00:00,1.05045236682,0.783888748402,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.751383833617
 04/02  18:00:00,1.15281894172,0.900512606574,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.865222079847
 04/02  19:00:00,1.22468323524,0.926725208192,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.890298445016
 04/02  20:00:00,1.41451394197,0.865624191273,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.827945124482
 04/02  21:00:00,1.42929303791,0.78177746349,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.744978063628
 04/02  22:00:00,1.15365288474,0.652527388913,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.620682224324
 04/02  23:00:00,0.877233143831,0.511489899023,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.483817043549
 04/02  24:00:00,0.609643299028,0.540086714963,0.0,0.179375652831,0.0,0.00497558576977,0.00497558576977,0.00497558576977,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.337821395584
 04/03  01:00:00,0.517209596854,0.955923470593,0.0,0.667658310759,0.0,0.0185197441105,0.0185197441105,0.0185197441105,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.267189806327
 04/03  02:00:00,0.48247407367,1.38550281588,0.0,1.11333234227,0.0,0.0308820091902,0.0308820091902,0.0308820091902,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.251339472026
 04/03  03:00:00,0.480843992178,1.75381009938,0.0,1.47737710372,0.0,0.0409800124924,0.0409800124924,0.0409800124924,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255895216387
 04/03  04:00:00,0.486071201915,2.04014354055,0.0,1.71771481615,0.0,0.047646585592,0.047646585592,0.047646585592,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.302666762486
 04/03  05:00:00,0.539611802363,2.39537337218,0.0,1.86465009232,0.0,0.0517223286354,0.0517223286354,0.0517223286354,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.508670518652
 04/03  06:00:00,0.683577881463,2.7502131845,0.0,1.83189232859,0.0,0.0508136821134,0.0508136821134,0.0508136821134,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.892841058961
 04/03  07:00:00,0.930307643991,3.72478393739,0.0,2.70067235866,0.0,0.0749122121338,0.0749122121338,0.0749122121338,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.997037385477
 04/03  08:00:00,0.845028131121,3.0983354042,0.0,2.10730901536,0.0,0.0584532883021,0.0584532883021,0.0584532883021,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.968136722289
 04/03  09:00:00,0.77055599501,3.00341415264,0.0,2.10128793255,0.0,0.0582862733619,0.0582862733619,0.0582862733619,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.882645262893
 04/03  10:00:00,0.787433758205,3.28694366431,0.0,2.48470645055,0.0,0.0689216728262,0.0689216728262,0.0689216728262,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.782298096701
 04/03  11:00:00,0.79134222302,2.78835204155,0.0,2.0751583254,0.0,0.0575614810086,0.0575614810086,0.0575614810086,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.693248490297
 04/03  12:00:00,0.772377097623,2.56015870651,0.0,1.91674591543,0.0,0.0531673811385,0.0531673811385,0.0531673811385,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.623803549123
 04/03  13:00:00,0.749334045325,2.50269552025,0.0,1.89929946831,0.0,0.0526834453722,0.0526834453722,0.0526834453722,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.583108733393
 04/03  14:00:00,0.7332778251,2.19005199901,0.0,1.62636145524,0.0,0.0451125935179,0.0451125935179,0.0451125935179,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.542260879975
 04/03  15:00:00,0.759628884265,2.21728926487,0.0,1.6468760798,0.0,0.0456816354834,0.0456816354834,0.0456816354834,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.547792305635
 04/03  16:00:00,0.869740005579,2.26681512502,0.0,1.64264716858,0.0,0.0455643324372,0.0455643324372,0.0455643324372,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.597411420682
 04/03  17:00:00,1.0524171657,2.08207176546,0.0,1.34531147742,0.0,0.0373167290951,0.0373167290951,0.0373167290951,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.704255373257
 04/03  18:00:00,1.17161712218,2.75342102128,0.0,1.91462303771,0.0,0.0531084959999,0.0531084959999,0.0531084959999,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.803507456848
 04/03  19:00:00,1.22745096524,2.19093675155,0.0,1.3343430947,0.0,0.037012484187,0.037012484187,0.037012484187,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.820166893677
 04/03  20:00:00,1.41331212636,2.01226158593,0.0,1.21324978158,0.0,0.0336535547222,0.0336535547222,0.0336535547222,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.761332737559
 04/03  21:00:00,1.42663560212,1.91453206448,0.0,1.18786496646,0.0,0.0329494216759,0.0329494216759,0.0329494216759,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.689867698155
 04/03  22:00:00,1.16444105719,2.01805759832,0.0,1.40892935211,0.0,0.0390813843702,0.0390813843702,0.0390813843702,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.577283081624
 04/03  23:00:00,0.909168979177,2.19483879266,0.0,1.71137323958,0.0,0.0474706806816,0.0474706806816,0.0474706806816,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.455792697604
 04/03  24:00:00,0.657579730546,2.49370098161,0.0,2.14452867076,0.0,0.059485700365,0.059485700365,0.059485700365,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.326282644297
 04/04  01:00:00,0.567968186145,2.78563841561,0.0,2.49756447904,0.0,0.0692783334016,0.0692783334016,0.0692783334016,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.266998583061
 04/04  02:00:00,0.527321363148,3.00213642713,0.0,2.73012927835,0.0,0.0757292986678,0.0757292986678,0.0757292986678,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.2511761472
 04/04  03:00:00,0.520039372995,3.16666640446,0.0,2.89041616031,0.0,0.0801753933098,0.0801753933098,0.0801753933098,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255712464873
 04/04  04:00:00,0.522638441869,3.35806183448,0.0,3.0360063385,0.0,0.0842138255463,0.0842138255463,0.0842138255463,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.302293534065
 04/04  05:00:00,0.57257809783,3.58266599278,0.0,3.05312337855,0.0,0.0846886241019,0.0846886241019,0.0846886241019,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.507489853023
 04/04  06:00:00,0.712765074454,3.79974847757,0.0,2.88412457609,0.0,0.0800008751051,0.0800008751051,0.0800008751051,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.890144104528
 04/04  07:00:00,0.932288268969,3.79303779682,0.0,2.77207619228,0.0,0.0768928371119,0.0768928371119,0.0768928371119,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.993887411285
 04/04  08:00:00,0.860093180093,3.63838225014,0.0,2.6504215491,0.0,0.073518337274,0.073518337274,0.073518337274,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.965071034494
 04/04  09:00:00,0.775937346583,3.19466486467,0.0,2.29529191444,0.0,0.063667624935,0.063667624935,0.063667624935,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.879891993037
 04/04  10:00:00,0.788256913434,3.31425536528,0.0,2.51438215373,0.0,0.0697448280544,0.0697448280544,0.0697448280544,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.779934094488
 04/04  11:00:00,0.768523811279,1.96371829403,0.0,1.25252804785,0.0,0.0347430692669,0.0347430692669,0.0347430692669,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.691245020325
 04/04  12:00:00,0.733199576834,1.14604141206,0.0,0.504350733648,0.0,0.0139898603501,0.0139898603501,0.0139898603501,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.622081436451
 04/04  13:00:00,0.696683826594,0.603053792551,0.0,0.00119785904534,0.0,3.32266409969e-05,3.32266409969e-05,3.32266409969e-05,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.581568614956
 04/04  14:00:00,0.688165231583,0.560651925888,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.539222262091
 04/04  15:00:00,0.713947248781,0.566150945479,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.543530066048
 04/04  16:00:00,0.824175673142,0.617684982571,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.590928446815
 04/04  17:00:00,1.0151004366,0.730123839673,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.697618924888
 04/04  18:00:00,1.11850862618,0.830089742475,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.794799215748
 04/04  19:00:00,1.19043848105,0.847168084573,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.810741321397
 04/04  20:00:00,1.37965857164,0.791390753166,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.753711686375
 04/04  21:00:00,1.39368618045,0.721384604747,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.684585204885
 04/04  22:00:00,1.12535967282,0.60673398211,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.574888817522
 04/04  23:00:00,0.87232626809,0.865645192829,0.0,0.383150662567,0.0,0.0106279695948,0.0106279695948,0.0106279695948,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.454821674787
 04/04  24:00:00,0.62465894212,1.30640785218,0.0,0.957695966256,0.0,0.026564911939,0.026564911939,0.026564911939,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.325822219378
 04/05  01:00:00,0.537209213131,1.67650846707,0.0,1.38866773398,0.0,0.0385193603875,0.0385193603875,0.0385193603875,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.266765379577
 04/05  02:00:00,0.50220520903,2.09650500175,0.0,1.82466271623,0.0,0.05061314455,0.05061314455,0.05061314455,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.251011283941
 04/05  03:00:00,0.495997417713,2.29974165158,0.0,2.02367571536,0.0,0.056133438028,0.056133438028,0.056133438028,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255528156952
 04/05  04:00:00,0.499379104019,2.51915920352,0.0,2.19748016201,0.0,0.0609544876959,0.0609544876959,0.0609544876959,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.301917079592
 04/05  05:00:00,0.549128764501,2.73609940199,0.0,2.20774764412,0.0,0.0612392907729,0.0612392907729,0.0612392907729,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.506298996669
 04/05  06:00:00,0.690432384997,2.99190882662,0.0,2.07900515173,0.0,0.0576681856482,0.0576681856482,0.0576681856482,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.887423877939
 04/05  07:00:00,0.932851069626,3.81015025949,0.0,2.7923658104,0.0,0.0774556377687,0.0774556377687,0.0774556377687,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.990710255831
 04/05  08:00:00,0.839846833565,2.90538577273,0.0,1.92051721343,0.0,0.0532719907464,0.0532719907464,0.0532719907464,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.961978892748
 04/05  09:00:00,0.74889341041,2.21692246721,0.0,1.32032656751,0.0,0.0366236887617,0.0366236887617,0.0366236887617,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.87711494251
 04/05  10:00:00,0.748688183296,1.88537217488,0.0,1.08788342,0.0,0.0301760979167,0.0301760979167,0.0301760979167,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.777549637826
 04/05  11:00:00,0.739799180999,0.926141124459,0.0,0.216971723998,0.0,0.00601843898726,0.00601843898726,0.00601843898726,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.689224174607
 04/05  12:00:00,0.719209716484,0.637914341762,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.618305099804
 04/05  13:00:00,0.696650599953,0.595556045581,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.575268727032
 04/05  14:00:00,0.688165231583,0.553354246975,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.531924583177
 04/05  15:00:00,0.713947248781,0.558910241651,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.536289362221
 04/05  16:00:00,0.824175673142,0.611484561448,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.584728025692
 04/05  17:00:00,1.0151004366,0.722761249221,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.690256334436
 04/05  18:00:00,1.11850862618,0.822342651485,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.787052124758
 04/05  19:00:00,1.19043848105,0.840821303808,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.804394540631
 04/05  20:00:00,1.37965857164,0.785896325508,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.748217258717
 04/05  21:00:00,1.39368618045,0.714244260832,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.67744486097
 04/05  22:00:00,1.12535967282,0.599977034766,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.568131870177
 04/05  23:00:00,0.861698298495,0.478797593848,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.451124738375
 04/05  24:00:00,0.603210814736,0.53250828135,0.0,0.184466033218,0.0,0.00511678455462,0.00511678455462,0.00511678455462,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.325152581585
 04/06  01:00:00,0.518688792939,1.00859031524,0.0,0.720985049714,0.0,0.0199989401959,0.0199989401959,0.0199989401959,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.266529912017
 04/06  02:00:00,0.483236833878,1.41250664458,0.0,1.14083073475,0.0,0.0316447693983,0.0316447693983,0.0316447693983,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.250844908256
 04/06  03:00:00,0.48357749464,1.85180307851,0.0,1.57592304613,0.0,0.0437135149547,0.0437135149547,0.0437135149547,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.25534225311
 04/06  04:00:00,0.494913339063,2.35778360757,0.0,2.03648414237,0.0,0.0564887227403,0.0564887227403,0.0564887227403,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.301537503285
 04/06  05:00:00,0.552103373456,2.84213681922,0.0,2.31498575595,0.0,0.0642138997277,0.0642138997277,0.0642138997277,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.505098302062
 04/06  06:00:00,0.696362067542,3.20293808446,0.0,2.29277710275,0.0,0.0635978681923,0.0635978681923,0.0635978681923,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.884681184764
 04/06  07:00:00,0.915851190377,3.19408144854,0.0,2.17950039528,0.0,0.0604557585201,0.0604557585201,0.0604557585201,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.987506859999
 04/06  08:00:00,0.840671545774,2.93199992687,0.0,1.95024904757,0.0,0.054096702955,0.054096702955,0.054096702955,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.95886121276
 04/06  09:00:00,0.750056400996,2.25604966863,0.0,1.36225373051,0.0,0.0377866793478,0.0377866793478,0.0377866793478,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.874314980921
 04/06  10:00:00,0.743844807734,1.70835872787,0.0,0.913274098906,0.0,0.0253327223549,0.0253327223549,0.0253327223549,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.775145511909
 04/06  11:00:00,0.734511061587,0.733460767411,0.0,0.0263288699474,0.0,0.000730319575575,0.000730319575575,0.000730319575575,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.687186671609
 04/06  12:00:00,0.719209716484,0.634752436246,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.615143194288
 04/06  13:00:00,0.696650599953,0.592271992858,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.571984674308
 04/06  14:00:00,0.688165231583,0.549454656574,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.528024992777
 04/06  15:00:00,0.713947248781,0.55544970606,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.53282882663
 04/06  16:00:00,0.824175673142,0.606083771074,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.579327235317
 04/06  17:00:00,1.0151004366,0.715977810496,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.683472895711
 04/06  18:00:00,1.11850862618,0.815360550318,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.780070023591
 04/06  19:00:00,1.19043848105,0.833111057255,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.796684294078
 04/06  20:00:00,1.37965857164,0.776347830329,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.738668763538
 04/06  21:00:00,1.39368618045,0.705696264829,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.668896864967
 04/06  22:00:00,1.12535967282,0.591550920817,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.559705756229
 04/06  23:00:00,0.861698298495,0.469765821165,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.442092965691
 04/06  24:00:00,0.598094030181,0.339285987576,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.316396321029
 04/07  01:00:00,0.498689852744,0.28276535829,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.261690004783
 04/07  02:00:00,0.45159206448,0.270908130542,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.25007712896
 04/07  03:00:00,0.449471075401,0.621934923392,0.0,0.346346972118,0.0,0.009607095716,0.009607095716,0.009607095716,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255050172002
 04/07  04:00:00,0.457914012281,1.02353222908,0.0,0.702615387437,0.0,0.0194893959585,0.0194893959585,0.0194893959585,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.301154879728
 04/07  05:00:00,0.5125373316,1.41452482406,0.0,0.888583937899,0.0,0.0246478578718,0.0246478578718,0.0246478578718,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.503888124958
 04/07  06:00:00,0.659270390369,1.86297564302,0.0,0.955579008849,0.0,0.0265061910202,0.0265061910202,0.0265061910202,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.881916837226
 04/07  07:00:00,0.905462778927,2.8163384481,0.0,1.80498608239,0.0,0.0500673470698,0.0500673470698,0.0500673470698,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.984278172446
 04/07  08:00:00,0.821006595218,2.2199132971,0.0,1.24130471275,0.0,0.0344317523992,0.0344317523992,0.0344317523992,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.955718917801
 04/07  09:00:00,0.740392576558,1.90483547966,0.0,1.01386162202,0.0,0.0281228549104,0.0281228549104,0.0281228549104,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.871492900444
 04/07  10:00:00,0.748994876684,1.89160158737,0.0,1.09894007328,0.0,0.0304827913048,0.0304827913048,0.0304827913048,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.772722397031
 04/07  11:00:00,0.740272940746,0.939129634134,0.0,0.234051313776,0.0,0.00649219873397,0.00649219873397,0.00649219873397,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.685133094503
 04/07  12:00:00,0.719209716484,0.635265991915,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.615656749957
 04/07  13:00:00,0.696650599953,0.595377997987,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.575090679438
 04/07  14:00:00,0.688165231583,0.555880999269,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.534451335471
 04/07  15:00:00,0.713947248781,0.561111874029,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.538490994598
 04/07  16:00:00,0.824175673142,0.614299053616,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.58754251786
 04/07  17:00:00,1.0151004366,0.725323416986,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.692818502201
 04/07  18:00:00,1.11850862618,0.825339537299,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.790049010572
 04/07  19:00:00,1.19043848105,0.842593317785,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.806166554608
 04/07  20:00:00,1.37965857164,0.786861793522,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.749182726732
 04/07  21:00:00,1.39368618045,0.717112694619,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.680313294757
 04/07  22:00:00,1.13379226679,0.907162225511,0.0,0.304004818392,0.0,0.00843259396945,0.00843259396945,0.00843259396945,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.57131224253
 04/07  23:00:00,0.882305915676,1.22245876232,0.0,0.742928562828,0.0,0.0206076171811,0.0206076171811,0.0206076171811,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.451857344013
 04/07  24:00:00,0.63711491605,1.75405604826,0.0,1.40674831081,0.0,0.0390208858695,0.0390208858695,0.0390208858695,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.324418070907
 04/08  01:00:00,0.553395037042,2.12279109133,0.0,1.82989069987,0.0,0.0507581602228,0.0507581602228,0.0507581602228,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.271825037956
 04/08  02:00:00,0.512957491753,2.39375901804,0.0,2.11815682988,0.0,0.0587541888462,0.0587541888462,0.0587541888462,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.254771186582
 04/08  03:00:00,0.505290626217,2.58956664457,0.0,2.30948228033,0.0,0.0640612423601,0.0640612423601,0.0640612423601,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.259546584969
 04/08  04:00:00,0.509187287312,2.78467453743,0.0,2.45477830906,0.0,0.068091515374,0.068091515374,0.068091515374,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.310134266464
 04/08  05:00:00,0.564417910199,3.16317304141,0.0,2.61124859338,0.0,0.0724317438707,0.0724317438707,0.0724317438707,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.529871686828
 04/08  06:00:00,0.713807544057,3.5057000156,0.0,2.53864474625,0.0,0.0704178324905,0.0704178324905,0.0704178324905,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.941575472401
 04/08  07:00:00,0.948377189599,3.67287430561,0.0,2.58920878534,0.0,0.0718203958226,0.0718203958226,0.0718203958226,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.05659132701
 04/08  08:00:00,0.894471638849,3.77444943606,0.0,2.72040254735,0.0,0.0754594951377,0.0754594951377,0.0754594951377,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.03115722216
 04/08  09:00:00,0.836348774455,3.81000490996,0.0,2.8497721165,0.0,0.0790479943412,0.0790479943412,0.0790479943412,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.940751836257
 04/08  10:00:00,0.872060136852,4.55196542183,0.0,3.69999653454,0.0,0.102631822184,0.102631822184,0.102631822184,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.832029770238
 04/08  11:00:00,0.872119225869,3.84917324536,0.0,3.09498239226,0.0,0.0858497243385,0.0858497243385,0.0858497243385,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.734245627248
 04/08  12:00:00,0.84298598668,3.41764778331,0.0,2.73865413232,0.0,0.0759657641045,0.0759657641045,0.0759657641045,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.659384409036
 04/08  13:00:00,0.800229642586,2.79676057226,0.0,2.16274567497,0.0,0.0599910101185,0.0599910101185,0.0599910101185,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.613727578743
 04/08  14:00:00,0.781855668406,2.55866509773,0.0,1.967126821,0.0,0.0545648646481,0.0545648646481,0.0545648646481,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.570108612924
 04/08  15:00:00,0.788398791634,1.94610476398,0.0,1.34804563012,0.0,0.0373925699968,0.0373925699968,0.0373925699968,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.575438254429
 04/08  16:00:00,0.890845911381,1.76747353093,0.0,1.10865685979,0.0,0.0307523189911,0.0307523189911,0.0307523189911,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.632060135389
 04/08  17:00:00,1.09368424675,2.33681558361,0.0,1.55855954332,0.0,0.0432318799271,0.0432318799271,0.0432318799271,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.745751125514
 04/08  18:00:00,1.17444720376,1.67377440482,0.0,0.779723996779,0.0,0.0216282620383,0.0216282620383,0.0216282620383,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.858759881318
 04/08  19:00:00,1.24438166787,1.62984706009,0.0,0.710151402276,0.0,0.0196984326232,0.0196984326232,0.0196984326232,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.883268894637
 04/08  20:00:00,1.43345305589,1.54228853812,0.0,0.682777080185,0.0,0.0189391139236,0.0189391139236,0.0189391139236,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.821832391142
 04/08  21:00:00,1.45138789594,1.57340256303,0.0,0.796545324862,0.0,0.0220948580301,0.0220948580301,0.0220948580301,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.740057838304
 04/08  22:00:00,1.18376048984,1.73427966179,0.0,1.08541417432,0.0,0.0301076051004,0.0301076051004,0.0301076051004,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.617020322882
 04/08  23:00:00,0.917495060878,1.9594945199,0.0,1.45148892788,0.0,0.0402619170468,0.0402619170468,0.0402619170468,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.480332736548
 04/08  24:00:00,0.65343693475,2.11601421655,0.0,1.75818714581,0.0,0.0487692214924,0.0487692214924,0.0487692214924,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.334937404199
 04/09  01:00:00,0.559425078447,2.33991336993,0.0,2.04728070452,0.0,0.056788201628,0.056788201628,0.056788201628,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.271557311904
 04/09  02:00:00,0.515950033361,2.50145435447,0.0,2.22604143468,0.0,0.0617467304536,0.0617467304536,0.0617467304536,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.254581918211
 04/09  03:00:00,0.509786448648,2.75143551113,0.0,2.47156190691,0.0,0.0685570647912,0.0685570647912,0.0685570647912,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.259335824954
