Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/09  04:00:00,0.51451142176,2.9761852171,0.0,2.64671954703,0.0,0.0734156498215,0.0734156498215,0.0734156498215,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.309703708157
 04/09  05:00:00,0.569769443551,3.35475632098,0.0,2.80417759373,0.0,0.0777832772232,0.0777832772232,0.0777832772232,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.528525966039
 04/09  06:00:00,0.75400629811,4.95183799667,0.0,3.98785657473,0.0,0.110616586543,0.110616586543,0.110616586543,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.938501624995
 04/09  07:00:00,0.95702890939,3.98116730196,0.0,2.90111334439,0.0,0.080472115613,0.080472115613,0.080472115613,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.05297976431
 04/09  08:00:00,0.88843568237,3.55329938584,0.0,2.50279929743,0.0,0.0694235386593,0.0694235386593,0.0694235386593,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.02761042187
 04/09  09:00:00,0.811952745325,2.92729879287,0.0,1.97026689758,0.0,0.0546519652109,0.0546519652109,0.0546519652109,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.937550938098
 04/09  10:00:00,0.820881345483,2.70415779126,0.0,1.85494159272,0.0,0.0514530308144,0.0514530308144,0.0514530308144,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.829277081483
 04/09  11:00:00,0.807554991149,1.51922755889,0.0,0.767366652455,0.0,0.0212854896185,0.0212854896185,0.0212854896185,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.731915680582
 04/09  12:00:00,0.769600415973,0.770007071555,0.0,0.0930189723563,0.0,0.00258019339787,0.00258019339787,0.00258019339787,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.65737885724
 04/09  13:00:00,0.740238632468,0.629475341635,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.609188023086
 04/09  14:00:00,0.727290803758,0.584487701475,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.563058037677
 04/09  15:00:00,0.751006221637,0.589402119402,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.566781239972
 04/09  16:00:00,0.86009359239,0.648607362303,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.621850826547
 04/09  17:00:00,1.05045236682,0.766498083944,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.733993169159
 04/09  18:00:00,1.15281894172,0.879721936943,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.844431410216
 04/09  19:00:00,1.22468323524,0.904889314562,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.868462551386
 04/09  20:00:00,1.41451394197,0.845643906187,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.807964839396
 04/09  21:00:00,1.42929303791,0.764484764695,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.727685364833
 04/09  22:00:00,1.15365288474,0.63953293064,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.607687766051
 04/09  23:00:00,0.877233143831,0.502797743777,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.475124888303
 04/09  24:00:00,0.605495730573,0.386564836831,0.0,0.0298509870754,0.0,0.000828017315401,0.000828017315401,0.000828017315401,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.333824183208
 04/10  01:00:00,0.508686223505,0.646853198159,0.0,0.360380790175,0.0,0.00999637076153,0.00999637076153,0.00999637076153,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.265397054478
 04/10  02:00:00,0.475454355732,1.13126121538,0.0,0.860263347755,0.0,0.0238622912518,0.0238622912518,0.0238622912518,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.250166866043
 04/10  03:00:00,0.475595719754,1.56329318162,0.0,1.28817077992,0.0,0.0357317400687,0.0357317400687,0.0357317400687,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.254584622428
 04/10  04:00:00,0.484241955217,1.9715206298,0.0,1.65176834557,0.0,0.0458173388944,0.0458173388944,0.0458173388944,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.299990322313
 04/10  05:00:00,0.537583355107,2.31377926695,0.0,1.79152220996,0.0,0.0496938813791,0.0496938813791,0.0496938813791,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.50020429579
 04/10  06:00:00,0.681425310576,2.65327152737,0.0,1.75428964502,0.0,0.0486611112268,0.0486611112268,0.0486611112268,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.873502085402
 04/10  07:00:00,0.902503079619,2.69980963059,0.0,1.69828548068,0.0,0.047107647762,0.047107647762,0.047107647762,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.974449956657
 04/10  08:00:00,0.83138391706,2.58446258242,0.0,1.61541923237,0.0,0.0448090742412,0.0448090742412,0.0448090742412,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.9461536835
 04/10  09:00:00,0.745623159418,2.08481363868,0.0,1.20243021648,0.0,0.0333534377704,0.0333534377704,0.0333534377704,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.862902465003
 04/10  10:00:00,0.744888265445,1.73617751137,0.0,0.950891962767,0.0,0.026376180066,0.026376180066,0.026376180066,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.765346431546
 04/10  11:00:00,0.738122902678,0.855367102466,0.0,0.156539941264,0.0,0.00434216066595,0.00434216066595,0.00434216066595,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.678881935348
 04/10  12:00:00,0.719209716484,0.62890521537,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.609295973412
 04/10  13:00:00,0.696650599953,0.587184764616,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.566897446067
 04/10  14:00:00,0.688165231583,0.545774298916,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.524344635118
 04/10  15:00:00,0.713947248781,0.551806310761,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.529185431331
 04/10  16:00:00,0.824175673142,0.602776354395,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.576019818639
 04/10  17:00:00,1.0151004366,0.712214205264,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.679709290479
 04/10  18:00:00,1.11850862618,0.811164657829,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.775874131102
 04/10  19:00:00,1.19043848105,0.828146246588,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.791719483412
 04/10  20:00:00,1.37965857164,0.772902615626,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.735223548835
 04/10  21:00:00,1.39368618045,0.703626468107,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.666827068245
 04/10  22:00:00,1.12535967282,0.590655869376,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.558810704788
 04/10  23:00:00,0.861698298495,0.470034769569,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.442361914096
 04/10  24:00:00,0.598094030181,0.342612406571,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.319722740023
 04/11  01:00:00,0.498689852744,0.285151982438,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.264076628932
 04/11  02:00:00,0.46214493864,0.651268544736,0.0,0.380443384829,0.0,0.0105528741603,0.0105528741603,0.0105528741603,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.249994158325
 04/11  03:00:00,0.457369480331,0.906023091014,0.0,0.63109365444,0.0,0.0175055006455,0.0175055006455,0.0175055006455,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.254391657302
 04/11  04:00:00,0.465791422669,1.30596396809,0.0,0.986605192103,0.0,0.0273668063459,0.0273668063459,0.0273668063459,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.299596814075
 04/11  05:00:00,0.520680435486,1.70316484683,0.0,1.18215230216,0.0,0.032790961758,0.032790961758,0.032790961758,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.498959783466
 04/11  06:00:00,0.683183315019,2.71380691353,0.0,1.81766774945,0.0,0.0504191156693,0.0504191156693,0.0504191156693,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.870659367126
 04/11  07:00:00,0.888653469811,2.19719486971,0.0,1.19899094215,0.0,0.0332580379536,0.0332580379536,0.0332580379536,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.971129734308
 04/11  08:00:00,0.820165751329,2.17680328237,0.0,1.2109913128,0.0,0.0335909085106,0.0335909085106,0.0335909085106,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.942922303016
 04/11  09:00:00,0.736789928309,1.76346328738,0.0,0.883981963314,0.0,0.0245202066611,0.0245202066611,0.0245202066611,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.860000366866
 04/11  10:00:00,0.742661747337,1.65341711427,0.0,0.870623395872,0.0,0.0241496619577,0.0241496619577,0.0241496619577,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.762854601338
 04/11  11:00:00,0.738674918883,0.873156112419,0.0,0.176440767379,0.0,0.0048941768714,0.0048941768714,0.0048941768714,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.676770119185
 04/11  12:00:00,0.719209716484,0.627617812512,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.608008570554
 04/11  13:00:00,0.696650599953,0.587897224643,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.567609906094
 04/11  14:00:00,0.688165231583,0.546406844198,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.524977180401
 04/11  15:00:00,0.713947248781,0.552059416787,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.529438537357
 04/11  16:00:00,0.824175673142,0.602757604504,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.576001068748
 04/11  17:00:00,1.0151004366,0.711119544923,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.678614630138
 04/11  18:00:00,1.11850862618,0.808618734521,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.773328207794
 04/11  19:00:00,1.19043848105,0.825877496853,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.789450733676
 04/11  20:00:00,1.37965857164,0.770264239432,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.732585172641
 04/11  21:00:00,1.39368618045,0.701056359526,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.664256959664
 04/11  22:00:00,1.12535967282,0.588382438782,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.556537274193
 04/11  23:00:00,0.861698298495,0.468615328677,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.440942473203
 04/11  24:00:00,0.598094030181,0.340685719788,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.317796053241
 04/12  01:00:00,0.498689852744,0.2842475525,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263172198994
 04/12  02:00:00,0.461494693532,0.627276523619,0.0,0.357001292556,0.0,0.00990262905245,0.00990262905245,0.00990262905245,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.249444229481
 04/12  03:00:00,0.458903858601,0.961145505674,0.0,0.686409775324,0.0,0.0190398789157,0.0190398789157,0.0190398789157,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.254197951077
 04/12  04:00:00,0.467441989222,1.36507295153,0.0,1.0461100357,0.0,0.029017372899,0.029017372899,0.029017372899,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.299200953925
 04/12  05:00:00,0.525722630529,1.88368969444,0.0,1.36392929674,0.0,0.0378331568009,0.0378331568009,0.0378331568009,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.49770763649
 04/12  06:00:00,0.694681398762,3.12546597894,0.0,2.23218703891,0.0,0.0619171994132,0.0619171994132,0.0619171994132,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.867799143086
 04/12  07:00:00,0.924567193463,3.48858570532,0.0,2.49372244189,0.0,0.0691717616063,0.0691717616063,0.0691717616063,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.967789070169
 04/12  08:00:00,0.834590797423,2.69359169284,0.0,1.73103099857,0.0,0.0480159546046,0.0480159546046,0.0480159546046,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.939671027718
 04/12  09:00:00,0.747313750309,2.13993937005,0.0,1.26337798397,0.0,0.0350440286609,0.0350440286609,0.0350440286609,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.857080428875
 04/12  10:00:00,0.754142854607,2.06481727095,0.0,1.28453066371,0.0,0.0356307692282,0.0356307692282,0.0356307692282,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.760347490187
 04/12  11:00:00,0.746345828201,1.14757653401,0.0,0.452985968365,0.0,0.0125650861894,0.0125650861894,0.0125650861894,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.674645339789
 04/12  12:00:00,0.720206182759,0.663346193673,0.0,0.0359237679394,0.0,0.000996466274738,0.000996466274738,0.000996466274738,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.607813183775
 04/12  13:00:00,0.697467393715,0.618501258407,0.0,0.0294463649248,0.0,0.000816793762021,0.000816793762021,0.000816793762021,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.568767574933
 04/12  14:00:00,0.688165231583,0.55065194535,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.529222281553
 04/12  15:00:00,0.713947248781,0.556900966669,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.534280087239
 04/12  16:00:00,0.824175673142,0.608828426745,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.582071890989
 04/12  17:00:00,1.02745457406,1.16353529376,0.0,0.445381021198,0.0,0.0123541374552,0.0123541374552,0.0123541374552,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.685649357773
 04/12  18:00:00,1.11850862618,0.816848885204,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.781558358478
 04/12  19:00:00,1.19440793729,0.97745028258,0.0,0.143103513143,0.0,0.00396945623534,0.00396945623534,0.00396945623534,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.79792000626
 04/12  20:00:00,1.38855336667,1.0994179665,0.0,0.320667704186,0.0,0.00889479503259,0.00889479503259,0.00889479503259,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.741071195523
 04/12  21:00:00,1.40696474532,1.18756765097,0.0,0.478707704682,0.0,0.013278564876,0.013278564876,0.013278564876,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.672060546422
 04/12  22:00:00,1.14663682814,1.36259617561,0.0,0.76706619138,0.0,0.0212771553221,0.0212771553221,0.0212771553221,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.563684819641
 04/12  23:00:00,0.894191224758,1.64586929676,0.0,1.17140777597,0.0,0.0324929262625,0.0324929262625,0.0324929262625,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.446788665317
 04/12  24:00:00,0.642543045932,1.94733677003,0.0,1.6024387051,0.0,0.0444490157509,0.0444490157509,0.0444490157509,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.322008398378
 04/13  01:00:00,0.550958984787,2.17027337843,0.0,1.88436299101,0.0,0.052269132043,0.052269132043,0.052269132043,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.264835033918
 04/13  02:00:00,0.51152157625,2.43100657302,0.0,2.16052858798,0.0,0.0599295117696,0.0599295117696,0.0599295117696,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.249646983459
 04/13  03:00:00,0.510961166063,2.83767697413,0.0,2.56313624385,0.0,0.0710971863773,0.0710971863773,0.0710971863773,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.254002951005
 04/13  04:00:00,0.515301219863,3.09005567422,0.0,2.77149095315,0.0,0.0768766035405,0.0768766035405,0.0768766035405,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.298802759156
 04/13  05:00:00,0.574224749512,3.63098802843,0.0,3.11248708651,0.0,0.0863352757846,0.0863352757846,0.0863352757846,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.496448180714
 04/13  06:00:00,0.761013001147,5.51392050731,0.0,4.62351843818,0.0,0.128248801798,0.128248801798,0.128248801798,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.864922272179
 04/13  07:00:00,0.951350745206,4.45080391744,0.0,3.45930062729,0.0,0.0959553133485,0.0959553133485,0.0959553133485,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.964429096889
 04/13  08:00:00,0.869532411841,3.95000734167,0.0,2.99071682998,0.0,0.0829575690221,0.0829575690221,0.0829575690221,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.936400845145
 04/13  09:00:00,0.780121544454,3.31976156406,0.0,2.44613711325,0.0,0.0678518228057,0.0678518228057,0.0678518228057,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.854143493618
 04/13  10:00:00,0.788842566992,3.31326054297,0.0,2.53549564555,0.0,0.0703304816132,0.0703304816132,0.0703304816132,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.757825780366
 04/13  11:00:00,0.776028492171,2.2155339614,0.0,1.52308052078,0.0,0.042247750159,0.042247750159,0.042247750159,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.672508214762
 04/13  12:00:00,0.752136714468,1.81264201639,0.0,1.18705656627,0.0,0.0329269979834,0.0329269979834,0.0329269979834,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.605976208158
 04/13  13:00:00,0.717297651524,1.33176588329,0.0,0.744350218429,0.0,0.0206470515707,0.0206470515707,0.0206470515707,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.567128346317
 04/13  14:00:00,0.704282511043,1.13049929631,0.0,0.581046666446,0.0,0.0161172794608,0.0161172794608,0.0161172794608,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.528022966069
 04/13  15:00:00,0.727736799753,1.05314673756,0.0,0.497129347626,0.0,0.0137895509716,0.0137895509716,0.0137895509716,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.533396510507
 04/13  16:00:00,0.834979790109,0.997240174758,0.0,0.389500980177,0.0,0.0108041169673,0.0108041169673,0.0108041169673,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.580982658824
 04/13  17:00:00,1.03404616264,1.39916229021,0.0,0.683015454364,0.0,0.0189457260315,0.0189457260315,0.0189457260315,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.683641921061
 04/13  18:00:00,1.12108270792,0.907273804463,0.0,0.0927986396819,0.0,0.00257408173164,0.00257408173164,0.00257408173164,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.779184638054
 04/13  19:00:00,1.19683700678,1.06246543968,0.0,0.23067429313,0.0,0.00639852573207,0.00639852573207,0.00639852573207,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.795364383378
 04/13  20:00:00,1.3904200558,1.16438659131,0.0,0.387964017932,0.0,0.0107614841609,0.0107614841609,0.0107614841609,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.73874350659
 04/13  21:00:00,1.41059242931,1.31630415692,0.0,0.609489931048,0.0,0.0169062488686,0.0169062488686,0.0169062488686,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.670014826009
 04/13  22:00:00,1.15263252198,1.57718571948,0.0,0.983217926349,0.0,0.0272728491616,0.0272728491616,0.0272728491616,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.562122628546
 04/13  23:00:00,0.905975367276,2.0696669501,0.0,1.59623981689,0.0,0.044277068781,0.044277068781,0.044277068781,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.445754277739
 04/13  24:00:00,0.66066868942,2.60029626367,0.0,2.25588923013,0.0,0.0625746592386,0.0625746592386,0.0625746592386,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.321517366989
 04/14  01:00:00,0.575800487701,3.06559013301,0.0,2.77992805788,0.0,0.0771106349577,0.0771106349577,0.0771106349577,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.264586721626
 04/14  02:00:00,0.541061588745,3.49578283884,0.0,3.22548038886,0.0,0.0894695242647,0.0894695242647,0.0894695242647,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.249471448394
 04/14  03:00:00,0.539134695784,3.8531693529,0.0,3.57882475173,0.0,0.0992707160986,0.0992707160986,0.0992707160986,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.253806821896
 04/14  04:00:00,0.544906238152,4.1569506161,0.0,3.83878628848,0.0,0.106481621829,0.106481621829,0.106481621829,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.2984023657
 04/14  05:00:00,0.596038745873,4.41614158674,0.0,3.89890702159,0.0,0.108149272145,0.108149272145,0.108149272145,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.495181803945
 04/14  06:00:00,0.779626133202,6.18205288412,0.0,5.29454349293,0.0,0.146861933852,0.146861933852,0.146861933852,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.862029594247
 04/14  07:00:00,0.963958242145,4.90194012528,0.0,3.91381555252,0.0,0.108562810288,0.108562810288,0.108562810288,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.961050379501
 04/14  08:00:00,0.875774026124,4.17173662138,0.0,3.21573428293,0.0,0.0891991833057,0.0891991833057,0.0891991833057,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.933112671905
 04/14  09:00:00,0.78335136132,3.43324716339,0.0,2.56257576706,0.0,0.0710816396722,0.0710816396722,0.0710816396722,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.851190439133
 04/14  10:00:00,0.78538430502,3.18605059326,0.0,2.41082128003,0.0,0.066872219641,0.066872219641,0.066872219641,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.755290196169
 04/14  11:00:00,0.77156231569,2.05237419048,0.0,1.36206966518,0.0,0.037781573678,0.037781573678,0.037781573678,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.670359299453
 04/14  12:00:00,0.739454196503,1.35357537915,0.0,0.729837045856,0.0,0.0202444800188,0.0202444800188,0.0202444800188,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.604129091337
 04/14  13:00:00,0.703390565998,0.82874354722,0.0,0.242983613459,0.0,0.00673996604516,0.00673996604516,0.00673996604516,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.565472615212
 04/14  14:00:00,0.688165231583,0.547003504684,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.525573840886
 04/14  15:00:00,0.713947248781,0.551635412827,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.529014533396
 04/14  16:00:00,0.824175673142,0.600992879462,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.574236343705
 04/14  17:00:00,1.0151004366,0.708757339831,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.676252425046
 04/14  18:00:00,1.11850862618,0.804684129203,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.769393602477
 04/14  19:00:00,1.19043848105,0.822980790236,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.78655402706
 04/14  20:00:00,1.37965857164,0.768235131161,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.73055606437
 04/14  21:00:00,1.39368618045,0.700236983187,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.663437583325
 04/14  22:00:00,1.12535967282,0.589782017776,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.557936853187
 04/14  23:00:00,0.861982955338,0.482242977202,0.0,0.0102622102009,0.0,0.000284656842977,0.000284656842977,0.000284656842977,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.444307911528
 04/14  24:00:00,0.614003352437,0.917462397048,0.0,0.573549567378,0.0,0.0159093222556,0.0159093222556,0.0159093222556,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.321023163122
 04/15  01:00:00,0.534015463928,1.42222425089,0.0,1.13123455368,0.0,0.0313785871089,0.0313785871089,0.0313785871089,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.269914343702
 04/15  02:00:00,0.498811632498,1.88243395998,0.0,1.60818215429,0.0,0.0446083295909,0.0446083295909,0.0446083295909,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.253420804112
 04/15  03:00:00,0.494978723167,2.21630699758,0.0,1.93772618422,0.0,0.0537493393096,0.0537493393096,0.0537493393096,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.258043034089
 04/15  04:00:00,0.503968087594,2.59344497403,0.0,2.26662009009,0.0,0.0628723156555,0.0628723156555,0.0628723156555,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.307062922025
 04/15  05:00:00,0.556898504062,2.88249024251,0.0,2.34016525825,0.0,0.0649123377339,0.0649123377339,0.0649123377339,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.520272223054
 04/15  06:00:00,0.732736056155,4.16616885085,0.0,3.22103961827,0.0,0.0893463445879,0.0893463445879,0.0893463445879,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.919649435623
 04/15  07:00:00,0.936628883126,3.22357208095,0.0,2.16566867551,0.0,0.0600720893489,0.0600720893489,0.0600720893489,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.03082921219
 04/15  08:00:00,0.866556089959,2.7427617214,0.0,1.71401454844,0.0,0.0475439462479,0.0475439462479,0.0475439462479,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.00585750641
 04/15  09:00:00,0.787126701537,2.01265976083,0.0,1.07525915021,0.0,0.0298259214233,0.0298259214233,0.0298259214233,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.917919653417
 04/15  10:00:00,0.7882284979,1.51010221099,0.0,0.677768467187,0.0,0.0188001832317,0.0188001832317,0.0188001832317,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.812394626751
 04/15  11:00:00,0.786269501531,0.737527922623,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.717582696768
 04/15  12:00:00,0.767020222575,0.661712005769,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.642102763811
 04/15  13:00:00,0.740238632468,0.615096647818,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.594809329268
 04/15  14:00:00,0.727290803758,0.570957203035,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.549527539238
 04/15  15:00:00,0.751006221637,0.574982968228,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.552362088797
 04/15  16:00:00,0.86009359239,0.632474143632,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.605717607876
 04/15  17:00:00,1.05957269444,0.745182091045,0.0,0.0,0.00674234695375,0.00237798067024,0.00912032762399,0.00237798067024,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.71267717626
 04/15  18:00:00,1.20293624979,0.856747859289,0.0,0.0,0.036687127478,0.0134301805908,0.0501173080687,0.0134301805908,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.821457332562
 04/15  19:00:00,1.27302938965,0.881747570324,0.0,0.0,0.0346461850454,0.0136999693555,0.0483461544009,0.0136999693555,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.845320807147
 04/15  20:00:00,1.47503287996,0.823250106454,0.0,0.0,0.0435571727269,0.0169617652656,0.0605189379925,0.0169617652656,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.785571039663
 04/15  21:00:00,1.42929303791,0.743689697176,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.706890297314
 04/15  22:00:00,1.15365288474,0.621709647049,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.589864482461
 04/15  23:00:00,0.877233143831,0.487704162307,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.460031306833
 04/15  24:00:00,0.604667713258,0.345550379077,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.32266071253
 04/16  01:00:00,0.502636876819,0.286010252775,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.264934899268
 04/16  02:00:00,0.454203302907,0.273122317747,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.252291316165
 04/16  03:00:00,0.450578637391,0.611865027908,0.0,0.333504400147,0.0,0.00934925353409,0.00934925353409,0.00934925353409,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.257822848489
 04/16  04:00:00,0.466146208661,1.22835538358,0.0,0.901979147291,0.0,0.0250504367225,0.0250504367225,0.0250504367225,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.306614274374
 04/16  05:00:00,0.526164391034,1.77308805035,0.0,1.2321647446,0.0,0.034178224706,0.034178224706,0.034178224706,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.518870544537
 04/16  06:00:00,0.708145197153,3.27643826261,0.0,2.33451055594,0.0,0.0647554855866,0.0647554855866,0.0647554855866,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.916447909722
 04/16  07:00:00,0.91940439742,2.59884769256,0.0,1.54470593642,0.0,0.0428476036432,0.0428476036432,0.0428476036432,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.02706756288
 04/16  08:00:00,0.853046264908,2.25202266865,0.0,1.22696964552,0.0,0.0340341211967,0.0340341211967,0.0340341211967,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.00216335657
 04/16  09:00:00,0.777395658797,1.65851049367,0.0,0.72444374373,0.0,0.0200948786828,0.0200948786828,0.0200948786828,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.914585792744
 04/16  10:00:00,0.780949064572,1.24480313715,0.0,0.415336430872,0.0,0.0115207499039,0.0115207499039,0.0115207499039,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.809527589217
 04/16  11:00:00,0.786269501531,0.734060783983,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.714115558129
 04/16  12:00:00,0.767020222575,0.658676030899,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.63906678894
 04/16  13:00:00,0.740238632468,0.612952795973,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.592665477424
 04/16  14:00:00,0.727290803758,0.571544088403,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.550114424606
 04/16  15:00:00,0.751006221637,0.575979774766,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.553358895335
 04/16  16:00:00,0.86009359239,0.633133364804,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.606376829047
 04/16  17:00:00,1.05045236682,0.747459437642,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.714954522857
 04/16  18:00:00,1.15281894172,0.85789784385,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.822607317123
 04/16  19:00:00,1.22468323524,0.881854309666,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.845427546489
 04/16  20:00:00,1.41451394197,0.823513012251,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.78583394546
 04/16  21:00:00,1.42929303791,0.743923979587,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.707124579725
 04/16  22:00:00,1.15365288474,0.621811353528,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.58996618894
 04/16  23:00:00,0.877233143831,0.487046094099,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.459373238625
 04/16  24:00:00,0.604667713258,0.344614884409,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.321725217861
 04/17  01:00:00,0.498689852744,0.278049952731,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.256974599225
 04/17  02:00:00,0.45159206448,0.266316579315,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.245485577733
 04/17  03:00:00,0.439863979685,0.272211804949,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.251674025676
 04/17  04:00:00,0.44275933311,0.472791393597,0.0,0.156271580775,0.0,0.0043347167871,0.0043347167871,0.0043347167871,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.296757850911
 04/17  05:00:00,0.50109508323,0.989475092201,0.0,0.476077578631,0.0,0.0132056095025,0.0132056095025,0.0132056095025,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.491344752364
 04/17  06:00:00,0.676464879658,2.45420543853,0.0,1.57546034222,0.0,0.0437006803089,0.0437006803089,0.0437006803089,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.853265299363
 04/17  07:00:00,0.880768243716,1.89260750895,0.0,0.914719372121,0.0,0.0253728118583,0.0253728118583,0.0253728118583,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.95081394357
 04/17  08:00:00,0.805446192597,1.62637388891,0.0,0.680334103942,0.0,0.0188713497781,0.0188713497781,0.0188713497781,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.923150118422
 04/17  09:00:00,0.722480871717,1.2298479147,0.0,0.368123833962,0.0,0.0102111500689,0.0102111500689,0.0102111500689,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.842243123541
 04/17  10:00:00,0.728065114596,1.11194470946,0.0,0.344397811935,0.0,0.00955302921638,0.00955302921638,0.00955302921638,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.747607780469
 04/17  11:00:00,0.733780742012,0.682661809995,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.66271658414
 04/17  12:00:00,0.719209716484,0.614096817057,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.594487575099
 04/17  13:00:00,0.696650599953,0.574612309718,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.554324991169
 04/17  14:00:00,0.688165231583,0.53512554144,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.513695877643
 04/17  15:00:00,0.713947248781,0.541221417773,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.518600538343
 04/17  16:00:00,0.824175673142,0.591243210706,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.56448667495
 04/17  17:00:00,1.0151004366,0.698865459003,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.666360544218
 04/17  18:00:00,1.11850862618,0.79459830065,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.759307773923
 04/17  19:00:00,1.19043848105,0.812984062056,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.77655729888
 04/17  20:00:00,1.37965857164,0.759571802946,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.721892736155
 04/17  21:00:00,1.39368618045,0.691790628122,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.65499122826
 04/17  22:00:00,1.12535967282,0.581904794213,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.550059629624
 04/17  23:00:00,0.861698298495,0.466541494873,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.438868639399
 04/17  24:00:00,0.598094030181,0.341065058399,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.318175391852
 04/18  01:00:00,0.509318925426,0.667845429413,0.0,0.383190430141,0.0,0.010629072682,0.010629072682,0.010629072682,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263579645766
 04/18  02:00:00,0.472212388495,1.01297797907,0.0,0.743386658967,0.0,0.020620324015,0.020620324015,0.020620324015,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248760318516
 04/18  03:00:00,0.470433268363,1.37560895483,0.0,1.10205840415,0.0,0.0305692886776,0.0305692886776,0.0305692886776,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.253012771407
 04/18  04:00:00,0.478651627471,1.76677372781,0.0,1.45023052966,0.0,0.0402270111486,0.0402270111486,0.0402270111486,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.296781236245
 04/18  05:00:00,0.532537442621,2.12171857424,0.0,1.60961119724,0.0,0.0446479688935,0.0446479688935,0.0446479688935,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.490054615791
 04/18  06:00:00,0.676355753925,2.44732408029,0.0,1.57152623263,0.0,0.0435915545754,0.0435915545754,0.0435915545754,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.850318050711
 04/18  07:00:00,0.897189038655,2.48115391333,0.0,1.50670812451,0.0,0.0417936067978,0.0417936067978,0.0417936067978,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.947371595557
 04/18  08:00:00,0.826885084962,2.39592065026,0.0,1.45323110379,0.0,0.040310242143,0.040310242143,0.040310242143,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.919799879922
 04/18  09:00:00,0.742417983551,1.9455951715,0.0,1.08687989934,0.0,0.0301482619031,0.0301482619031,0.0301482619031,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.839234314963
 04/18  10:00:00,0.748196375416,1.83511663812,0.0,1.07015317404,0.0,0.0296842900369,0.0296842900369,0.0296842900369,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.745024347028
 04/18  11:00:00,0.742023913656,0.978780106251,0.0,0.297175923314,0.0,0.00824317164463,0.00824317164463,0.00824317164463,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.661658957082
 04/18  12:00:00,0.719209716484,0.615799470126,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.596190228168
 04/18  13:00:00,0.696650599953,0.576397501216,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.556110182667
 04/18  14:00:00,0.688165231583,0.537101196661,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.515671532864
 04/18  15:00:00,0.713947248781,0.543025473259,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.520404593829
 04/18  16:00:00,0.824175673142,0.592316308843,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.565559773087
 04/18  17:00:00,1.0151004366,0.69834755728,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.665842642495
 04/18  18:00:00,1.11850862618,0.793627891694,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.758337364967
 04/18  19:00:00,1.19043848105,0.810703669082,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.774276905906
 04/18  20:00:00,1.37965857164,0.757268001635,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.719588934844
 04/18  21:00:00,1.39368618045,0.690325771581,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.653526371719
 04/18  22:00:00,1.12535967282,0.582047529985,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.550202365397
 04/18  23:00:00,0.861698298495,0.465858668744,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.43818581327
 04/18  24:00:00,0.604856123386,0.585137097634,0.0,0.243781323311,0.0,0.00676209320526,0.00676209320526,0.00676209320526,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.318466107775
 04/19  01:00:00,0.518376071581,0.994112920444,0.0,0.709711081114,0.0,0.0196862188379,0.0196862188379,0.0196862188379,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263326485824
 04/19  02:00:00,0.479569535716,1.27803272894,0.0,1.00862037152,0.0,0.0279774712365,0.0279774712365,0.0279774712365,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248581355847
 04/19  03:00:00,0.47626648062,1.58570236631,0.0,1.31235248915,0.0,0.036402500935,0.036402500935,0.036402500935,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.252812097893
 04/19  04:00:00,0.479909415191,1.81170884736,0.0,1.49557523955,0.0,0.0414847988679,0.0414847988679,0.0414847988679,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.296371645905
 04/19  05:00:00,0.532255509817,2.11025924915,0.0,1.59944719179,0.0,0.0443660360888,0.0443660360888,0.0443660360888,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.488759296155
 04/19  06:00:00,0.675305011353,2.40648483036,0.0,1.53364574107,0.0,0.0425408120038,0.0425408120038,0.0425408120038,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.847359292332
 04/19  07:00:00,0.893076810036,2.32944753549,0.0,1.3584575009,0.0,0.0376813781784,0.0376813781784,0.0376813781784,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.943915841331
 04/19  08:00:00,0.820763987982,2.17188470043,0.0,1.23255843978,0.0,0.0341891451632,0.0341891451632,0.0341891451632,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.916436594096
 04/19  09:00:00,0.735555222509,1.69516410165,0.0,0.839469383457,0.0,0.0232855008612,0.0232855008612,0.0232855008612,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.836213760997
 04/19  10:00:00,0.733921559555,1.31789939169,0.0,0.555529462861,0.0,0.0154094741759,0.0154094741759,0.0154094741759,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.742430811776
 04/19  11:00:00,0.733780742012,0.679158533803,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.659213307948
 04/19  12:00:00,0.719209716484,0.611872518675,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.592263276717
 04/19  13:00:00,0.696650599953,0.572213652406,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.551926333857
 04/19  14:00:00,0.688165231583,0.534816941646,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.513387277849
 04/19  15:00:00,0.713947248781,0.538692890663,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.516072011233
 04/19  16:00:00,0.824175673142,0.588817549754,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.562061013998
 04/19  17:00:00,1.0151004366,0.69374608253,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.661241167745
 04/19  18:00:00,1.11850862618,0.789327052179,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.754036525452
 04/19  19:00:00,1.19043848105,0.806737887762,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.770311124585
 04/19  20:00:00,1.37965857164,0.755047779209,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.717368712419
 04/19  21:00:00,1.39368618045,0.687156378594,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.650356978733
 04/19  22:00:00,1.12535967282,0.578102759204,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.546257594616
 04/19  23:00:00,0.861698298495,0.463858272877,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.436185417404
 04/19  24:00:00,0.598094030181,0.339363299623,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.316473633075
 04/20  01:00:00,0.504648803172,0.498956659802,0.0,0.21482709228,0.0,0.00595895042854,0.00595895042854,0.00595895042854,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263054214015
 04/20  02:00:00,0.474381038777,1.09079848509,0.0,0.82156902343,0.0,0.0227889742969,0.0227889742969,0.0227889742969,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248398460077
 04/20  03:00:00,0.473926093419,1.50112731542,0.0,1.22797880902,0.0,0.0340621137333,0.0340621137333,0.0340621137333,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.252610727129
 04/20  04:00:00,0.484699093799,1.983971278,0.0,1.66824872304,0.0,0.0462744774767,0.0462744774767,0.0462744774767,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.295960593046
 04/20  05:00:00,0.54617905062,2.61091912244,0.0,2.10140702867,0.0,0.0582895768924,0.0582895768924,0.0582895768924,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.487459332566
 04/20  06:00:00,0.71804282945,3.94426350996,0.0,3.07439378089,0.0,0.0852786301007,0.0852786301007,0.0852786301007,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.844389932117
 04/20  07:00:00,0.912474613862,3.02529278317,0.0,2.05777088547,0.0,0.0570791820047,0.0570791820047,0.0570791820047,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.94044770445
 04/20  08:00:00,0.829991835084,2.50118396256,0.0,1.56523305835,0.0,0.043416992265,0.043416992265,0.043416992265,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.913061237661
 04/20  09:00:00,0.739212348854,1.82397637636,0.0,0.971313040845,0.0,0.0269426272057,0.0269426272057,0.0269426272057,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.833182378315
 04/20  10:00:00,0.73728488023,1.43654819383,0.0,0.676781084205,0.0,0.0187727948507,0.0187727948507,0.0187727948507,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.739827992571
 04/20  11:00:00,0.734935106769,0.718816467567,0.0,0.0416161918331,0.0,0.00115436475691,0.00115436475691,0.00115436475691,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.65725504988
 04/20  12:00:00,0.719209716484,0.609842499465,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.590233257507
 04/20  13:00:00,0.696650599953,0.57046606188,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.550178743331
 04/20  14:00:00,0.688165231583,0.53080519653,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.509375532733
 04/20  15:00:00,0.713947248781,0.536405511053,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.513784631623
 04/20  16:00:00,0.824175673142,0.58394141234,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.557184876583
 04/20  17:00:00,1.0151004366,0.687683066605,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.65517815182
