Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/02  19:00:00,1.38524097649,0.763696282078,0.0,0.0,0.203044816905,0.0773290014926,0.280373818398,0.0773290014926,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.727197458045
 05/02  20:00:00,1.45274035337,0.712822729374,0.0,0.0,0.133561702894,0.0525083341241,0.186070037019,0.0525083341241,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.67506912437
 05/02  21:00:00,1.48630091784,0.648766933067,0.0,0.0,0.0858643132857,0.0338315892747,0.11969590256,0.0338315892747,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.611894735184
 05/02  22:00:00,1.16070300952,0.545435273555,0.0,0.0,0.0263378003739,0.0104045119837,0.0367423123576,0.0104045119837,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.513527111608
 05/02  23:00:00,0.864109003433,0.436782096538,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.409054497532
 05/02  24:00:00,0.599062120673,0.322260783287,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.2993258355
 05/03  01:00:00,0.497156713896,0.275321786105,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.254204740505
 05/03  02:00:00,0.450765172023,0.264826860264,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.243954649974
 05/03  03:00:00,0.439028086899,0.270852470227,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.250274062312
 05/03  04:00:00,0.437583332138,0.313764479136,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.293963423334
 05/03  05:00:00,0.486615417252,0.498185089482,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.476088702636
 05/03  06:00:00,0.615801203994,0.838566921986,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.8130367199
 05/03  07:00:00,0.805820141174,0.930708450565,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.903580698072
 05/03  08:00:00,0.738659231589,0.898302567007,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.87536761922
 05/03  09:00:00,0.69598034222,0.817616801096,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.798097305902
 05/03  10:00:00,0.707665163223,0.72875328007,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.708774718667
 05/03  11:00:00,0.722968308586,0.648351622133,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.628366939847
 05/03  12:00:00,0.708422963045,0.584293098967,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.564645065235
 05/03  13:00:00,0.685831825348,0.546932040122,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.526604588401
 05/03  14:00:00,0.677368686579,0.510054011906,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.488581955104
 05/03  15:00:00,0.70324698375,0.513301048851,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.490635419906
 05/03  16:00:00,0.813251263264,0.55823347028,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.531424003691
 05/03  17:00:00,0.994741141637,0.655471917685,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.622902700398
 05/03  18:00:00,1.07469177456,0.748683177447,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.713322837611
 05/03  19:00:00,1.10486715809,0.765343239644,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.72884441561
 05/03  20:00:00,1.26667031635,0.713757085485,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.676003480481
 05/03  21:00:00,1.36660501528,0.650777210285,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.613905012402
 05/03  22:00:00,1.12396069716,0.550457116747,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.5185489548
 05/03  23:00:00,0.864109003433,0.444897817998,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.417170218992
 05/03  24:00:00,0.599062120673,0.329082423322,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.306147475535
 05/04  01:00:00,0.497156713896,0.274963134831,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.253846089231
 05/04  02:00:00,0.450765172023,0.262820480296,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.241948270006
 05/04  03:00:00,0.439028086899,0.268804620465,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.248226212549
 05/04  04:00:00,0.437583332138,0.30900687593,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.289205820127
 05/04  05:00:00,0.486615417252,0.491921112263,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.469824725417
 05/04  06:00:00,0.615801203994,0.8292380434,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.803707841313
 05/04  07:00:00,0.805820141174,0.919868858109,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.892741105616
 05/04  08:00:00,0.738659231589,0.889644571985,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.866709624198
 05/04  09:00:00,0.69598034222,0.810523005319,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.791003510124
 05/04  10:00:00,0.707665163223,0.723849218863,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.70387065746
 05/04  11:00:00,0.722968308586,0.643552010266,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.62356732798
 05/04  12:00:00,0.708422963045,0.580280334031,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.560632300298
 05/04  13:00:00,0.685831825348,0.543308068482,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.522980616761
 05/04  14:00:00,0.677368686579,0.506300319514,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.484828262712
 05/04  15:00:00,0.70324698375,0.510538219532,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.487872590587
 05/04  16:00:00,0.813251263264,0.555961663883,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.529152197294
 05/04  17:00:00,1.04250602308,0.652397321784,0.0,0.0,0.0350171263296,0.0127477551171,0.0477648814467,0.0127477551171,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.619828104497
 05/04  18:00:00,1.21841260367,0.742090672087,0.0,0.0,0.104903181062,0.0388176480459,0.143720829108,0.0388176480459,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.706730332251
 05/04  19:00:00,1.2503971599,0.758320688023,0.0,0.0,0.105017815887,0.0405121859196,0.145530001806,0.0405121859196,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.721821863989
 05/04  20:00:00,1.36012418293,0.707926998108,0.0,0.0,0.066641266325,0.0268126002576,0.0934538665826,0.0268126002576,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.670173393104
 05/04  21:00:00,1.40741335157,0.644464162298,0.0,0.0,0.0290850190398,0.0117233172586,0.0408083362985,0.0117233172586,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.607591964415
 05/04  22:00:00,1.12396069716,0.542700112511,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.510791950564
 05/04  23:00:00,0.864109003433,0.436370456139,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.408642857133
 05/04  24:00:00,0.599062120673,0.321241799915,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.298306852128
 05/05  01:00:00,0.497156713896,0.270980540389,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249863494788
 05/05  02:00:00,0.450765172023,0.25980355916,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.23893134887
 05/05  03:00:00,0.439028086899,0.265781468074,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.245203060159
 05/05  04:00:00,0.437583332138,0.308894446011,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.289093390209
 05/05  05:00:00,0.486615417252,0.491292225832,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.469195838986
 05/05  06:00:00,0.615801203994,0.828080592389,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.802550390302
 05/05  07:00:00,0.805820141174,0.918778682518,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.891650930025
 05/05  08:00:00,0.738659231589,0.886747055389,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.863812107602
 05/05  09:00:00,0.69598034222,0.806782718037,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.787263222843
 05/05  10:00:00,0.707665163223,0.719025743365,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.699047181962
 05/05  11:00:00,0.722968308586,0.639301493001,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.619316810715
 05/05  12:00:00,0.708422963045,0.57674656345,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.557098529717
 05/05  13:00:00,0.685831825348,0.542128272867,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.521800821145
 05/05  14:00:00,0.677368686579,0.504035142971,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.482563086169
 05/05  15:00:00,0.70324698375,0.508591697968,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.485926069024
 05/05  16:00:00,0.813251263264,0.555537056458,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.52872758987
 05/05  17:00:00,0.994741141637,0.653730226256,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.621161008969
 05/05  18:00:00,1.07469177456,0.742221844142,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.706861504306
 05/05  19:00:00,1.10486715809,0.758612585325,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.722113761291
 05/05  20:00:00,1.26667031635,0.708994111214,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.67124050621
 05/05  21:00:00,1.36660501528,0.648825703356,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.611953505473
 05/05  22:00:00,1.12396069716,0.548689900849,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.516781738903
 05/05  23:00:00,0.864109003433,0.442687803384,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.414960204378
 05/05  24:00:00,0.599062120673,0.32813052035,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.305195572563
 05/06  01:00:00,0.501103737972,0.280534143519,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.259417097919
 05/06  02:00:00,0.45337641045,0.268417832937,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.247545622648
 05/06  03:00:00,0.440393491071,0.275299286386,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.25472087847
 05/06  04:00:00,0.440254487753,0.321168572126,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.301367516324
 05/06  05:00:00,0.490712109852,0.51795429737,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.495857910524
 05/06  06:00:00,0.626426716211,0.884167641932,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.858637439845
 05/06  07:00:00,0.826981503094,0.985122536528,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.957994784035
 05/06  08:00:00,0.771096532481,0.955526325822,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.932591378035
 05/06  09:00:00,0.741011400686,0.869705707913,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.850186212719
 05/06  10:00:00,0.758581392512,0.772575158509,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.752596597106
 05/06  11:00:00,0.775457068105,0.684230199473,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.664245517187
 05/06  12:00:00,0.756233469136,0.615487287385,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.595839253652
 05/06  13:00:00,0.729419857863,0.573449478381,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.553122026659
 05/06  14:00:00,0.716494258754,0.533410613972,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.51193855717
 05/06  15:00:00,0.740305956605,0.538345508324,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.515679879379
 05/06  16:00:00,0.849169182512,0.588628641794,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.561819175205
 05/06  17:00:00,1.08391415043,0.692614585708,0.0,0.0,0.0393743748532,0.0144467037218,0.053821078575,0.0144467037218,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.660045368421
 05/06  18:00:00,1.25070654649,0.79522512839,0.0,0.0,0.103426121721,0.0382783346673,0.141704456388,0.0382783346673,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.759864788554
 05/06  19:00:00,1.28859589965,0.818497107406,0.0,0.0,0.108286620259,0.0411973671053,0.149483987364,0.0411973671053,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.781998283373
 05/06  20:00:00,1.40634731297,0.765309211566,0.0,0.0,0.0750082614241,0.0298133648653,0.104821626289,0.0298133648653,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.727555606562
 05/06  21:00:00,1.44842185709,0.692199269587,0.0,0.0,0.0329792057875,0.0132307785563,0.0462099843438,0.0132307785563,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.655327071704
 05/06  22:00:00,1.15225390909,0.58113952151,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.549231359563
 05/06  23:00:00,0.879643848768,0.460401431029,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.432673832023
 05/06  24:00:00,0.605635803749,0.331251080508,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.308316132721
 05/07  01:00:00,0.501103737972,0.277264845482,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.256147799882
 05/07  02:00:00,0.45337641045,0.26570922872,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.244837018431
 05/07  03:00:00,0.440393491071,0.273008289545,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.252429881629
 05/07  04:00:00,0.440254487753,0.317532173919,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.297731118116
 05/07  05:00:00,0.490712109852,0.514298562935,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.492202176089
 05/07  06:00:00,0.626426716211,0.878098304878,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.852568102791
 05/07  07:00:00,0.826981503094,0.977431983366,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.950304230873
 05/07  08:00:00,0.771096532481,0.948776943502,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.925841995715
 05/07  09:00:00,0.741011400686,0.863397215018,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.843877719823
 05/07  10:00:00,0.758581392512,0.767375340235,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.747396778832
 05/07  11:00:00,0.775457068105,0.679527442743,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.659542760457
 05/07  12:00:00,0.756233469136,0.611483179585,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.591835145852
 05/07  13:00:00,0.729419857863,0.570164129317,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.549836677595
 05/07  14:00:00,0.716494258754,0.530102050469,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.508629993667
 05/07  15:00:00,0.744342162148,0.533143815338,0.0,0.0,0.00297228687981,0.00106391866262,0.00403620554243,0.00106391866262,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.510478186393
 05/07  16:00:00,0.932864141644,0.584334167462,0.0,0.0,0.0618438201049,0.0218511390275,0.0836949591324,0.0218511390275,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.557524700874
 05/07  17:00:00,1.2402220855,0.689815744664,0.0,0.0,0.155420260165,0.0547087534863,0.210129013651,0.0547087534863,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.657246527377
 05/07  18:00:00,1.37139719829,0.79227989244,0.0,0.0,0.192922801444,0.0694723067403,0.262395108185,0.0694723067403,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.756919552604
 05/07  19:00:00,1.36995130145,0.815466183606,0.0,0.0,0.167467677974,0.0633717111876,0.230839389162,0.0633717111876,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.778967359572
 05/07  20:00:00,1.47571934711,0.762532361882,0.0,0.0,0.125065012578,0.0491286478512,0.174193660429,0.0491286478512,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.724778756878
 05/07  21:00:00,1.52981883018,0.689769149859,0.0,0.0,0.0911843581584,0.0364225992758,0.127606957434,0.0364225992758,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.652896951976
 05/07  22:00:00,1.18302744644,0.578023753054,0.0,0.0,0.0219715929479,0.00880194440239,0.0307735373503,0.00880194440239,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.546115591108
 05/07  23:00:00,0.879643848768,0.457144541895,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.429416942889
 05/07  24:00:00,0.605635803749,0.328511117438,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.305576169651
 05/08  01:00:00,0.497156713896,0.269697982238,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.248580936637
 05/08  02:00:00,0.450765172023,0.259195242032,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.238323031743
 05/08  03:00:00,0.439028086899,0.265465802492,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.244887394576
 05/08  04:00:00,0.437583332138,0.305694526759,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.285893470957
 05/08  05:00:00,0.486615417252,0.485778288305,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.463681901459
 05/08  06:00:00,0.615801203994,0.819742011311,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.794211809224
 05/08  07:00:00,0.805820141174,0.907820705395,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.880692952902
 05/08  08:00:00,0.738659231589,0.87600080253,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.853065854743
 05/08  09:00:00,0.69598034222,0.797427116967,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.777907621773
 05/08  10:00:00,0.707665163223,0.710536863644,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.690558302242
 05/08  11:00:00,0.722968308586,0.632266493693,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.612281811407
 05/08  12:00:00,0.708422963045,0.570891733295,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.551243699562
 05/08  13:00:00,0.685831825348,0.534260468467,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.513933016745
 05/08  14:00:00,0.677368686579,0.497595887949,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.476123831147
 05/08  15:00:00,0.728479367665,0.501736031905,0.0,0.0,0.0185248733494,0.00670751056523,0.0252323839147,0.00670751056523,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.47907040296
 05/08  16:00:00,0.90856503853,0.54633426043,0.0,0.0,0.0700324519336,0.0252813233325,0.0953137752661,0.0252813233325,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.519524793842
 05/08  17:00:00,1.10753115372,0.643175173168,0.0,0.0,0.0827402513171,0.0300497607612,0.112790012078,0.0300497607612,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.610605955881
 05/08  18:00:00,1.15948272491,0.731572218906,0.0,0.0,0.0620246551579,0.0227662951851,0.084790950343,0.0227662951851,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.69621187907
 05/08  19:00:00,1.10486715809,0.749138823527,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.712639999494
 05/08  20:00:00,1.26667031635,0.701296552821,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.663542947817
 05/08  21:00:00,1.36660501528,0.639409989572,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.602537791689
 05/08  22:00:00,1.12396069716,0.542283568525,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.510375406578
 05/08  23:00:00,0.864109003433,0.438701316309,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.410973717303
 05/08  24:00:00,0.599062120673,0.325585960159,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.302651012372
 05/09  01:00:00,0.497156713896,0.274505088644,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.253388043044
 05/09  02:00:00,0.450765172023,0.261833417843,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.240961207554
 05/09  03:00:00,0.439028086899,0.268118356222,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.247539948306
 05/09  04:00:00,0.437583332138,0.309909293561,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.290108237759
 05/09  05:00:00,0.486615417252,0.487763163624,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.465666776778
 05/09  06:00:00,0.615801203994,0.817135547681,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.791605345594
 05/09  07:00:00,0.805820141174,0.904560546554,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.87743279406
 05/09  08:00:00,0.738659231589,0.873411476688,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.850476528901
 05/09  09:00:00,0.69598034222,0.794246512673,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.774727017479
 05/09  10:00:00,0.707665163223,0.706834115589,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.686855554186
 05/09  11:00:00,0.722968308586,0.628799235227,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.608814552941
 05/09  12:00:00,0.708422963045,0.56689726847,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.547249234737
 05/09  13:00:00,0.685831825348,0.530600294309,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.510272842588
 05/09  14:00:00,0.677368686579,0.493485420213,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.472013363411
 05/09  15:00:00,0.803303520235,0.498571010054,0.0,0.0,0.0745211255561,0.0255354109287,0.100056536485,0.0255354109287,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.47590538111
 05/09  16:00:00,1.04621247363,0.544197962147,0.0,0.0,0.173943846204,0.0590173641639,0.232961210368,0.0590173641639,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.517388495559
 05/09  17:00:00,1.3789754667,0.640957976965,0.0,0.0,0.286912651789,0.0973216732743,0.384234325063,0.0973216732743,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.608388759677
 05/09  18:00:00,1.48730720654,0.728957238291,0.0,0.0,0.306317177634,0.106298254343,0.412615431977,0.106298254343,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.693596898455
 05/09  19:00:00,1.44614000679,0.744939156629,0.0,0.0,0.249041832805,0.0922310158906,0.341272848696,0.0922310158906,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.708440332596
 05/09  20:00:00,1.5362621607,0.695739396351,0.0,0.0,0.195062325725,0.0745295186277,0.269591844353,0.0745295186277,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.657985791347
 05/09  21:00:00,1.56303433017,0.633752913609,0.0,0.0,0.14101198503,0.0554173298668,0.196429314896,0.0554173298668,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.596880715726
 05/09  22:00:00,1.20068857945,0.533969946467,0.0,0.0,0.0548190326098,0.0219088496824,0.0767278822922,0.0219088496824,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.50206178452
 05/09  23:00:00,0.864109003433,0.427914922569,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.400187323563
 05/09  24:00:00,0.599062120673,0.316373177561,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.293438229774
 05/10  01:00:00,0.497156713896,0.270580251909,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249463206309
 05/10  02:00:00,0.450765172023,0.259795155119,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.23892294483
 05/10  03:00:00,0.439028086899,0.264156352799,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.243577944883
 05/10  04:00:00,0.437583332138,0.305235903571,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.285434847769
 05/10  05:00:00,0.486615417252,0.483404938565,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.461308551719
 05/10  06:00:00,0.615801203994,0.811350202049,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.785819999962
 05/10  07:00:00,0.805820141174,0.897630232167,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.870502479674
 05/10  08:00:00,0.738659231589,0.867050774861,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.844115827074
 05/10  09:00:00,0.69598034222,0.788169032257,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.768649537063
 05/10  10:00:00,0.707665163223,0.70134371202,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.681365150617
 05/10  11:00:00,0.722968308586,0.624054018759,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.604069336473
 05/10  12:00:00,0.708422963045,0.562583695719,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.542935661986
 05/10  13:00:00,0.685831825348,0.526443679667,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.506116227946
 05/10  14:00:00,0.734953030042,0.490648346695,0.0,0.0,0.0431054310914,0.0144789123716,0.057584343463,0.0144789123716,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.469176289894
 05/10  15:00:00,0.919523201341,0.496630520936,0.0,0.0,0.162440066566,0.0538361510249,0.21627621759,0.0538361510249,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.473964891991
 05/10  16:00:00,1.16817403165,0.542436506876,0.0,0.0,0.267574765265,0.0873480031248,0.35492276839,0.0873480031248,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.515627040287
 05/10  17:00:00,1.51966089801,0.638747048774,0.0,0.0,0.394538029147,0.130381727225,0.524919756372,0.130381727225,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.606177831487
 05/10  18:00:00,1.63816770849,0.726348410239,0.0,0.0,0.42357858655,0.139897347374,0.563475933925,0.139897347374,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.690988070403
 05/10  19:00:00,1.59663866911,0.742278912844,0.0,0.0,0.364293104594,0.127478406427,0.491771511021,0.127478406427,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.705780088811
 05/10  20:00:00,1.55817181126,0.693316579119,0.0,0.0,0.212258095967,0.0792433989407,0.291501494907,0.0792433989407,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.655562974115
 05/10  21:00:00,1.46545889589,0.631623571614,0.0,0.0,0.0712656489132,0.0275882316994,0.0988538806126,0.0275882316994,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.594751373731
 05/10  22:00:00,1.12396069716,0.534126030557,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.50221786861
 05/10  23:00:00,0.864109003433,0.432026951431,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.404299352425
 05/10  24:00:00,0.599062120673,0.319879379407,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.29694443162
 05/11  01:00:00,0.497156713896,0.266760132692,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.245643087091
 05/11  02:00:00,0.450765172023,0.254754349963,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.233882139673
 05/11  03:00:00,0.439028086899,0.26066519146,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.240086783544
 05/11  04:00:00,0.437583332138,0.299256003882,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.27945494808
 05/11  05:00:00,0.486615417252,0.475621700708,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.453525313863
 05/11  06:00:00,0.615801203994,0.801884571835,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.776354369748
 05/11  07:00:00,0.805820141174,0.887543556729,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.860415804236
 05/11  08:00:00,0.738659231589,0.856211817375,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.833276869588
 05/11  09:00:00,0.69598034222,0.777526226281,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.758006731087
 05/11  10:00:00,0.707665163223,0.688671795517,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.668693234114
 05/11  11:00:00,0.728411706928,0.612524281035,0.0,0.0,0.00415500709705,0.00128839124505,0.0054433983421,0.00128839124505,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.592539598749
 05/11  12:00:00,0.907291168241,0.554315078159,0.0,0.0,0.153234992362,0.0456332128341,0.198868205196,0.0456332128341,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.534667044426
 05/11  13:00:00,1.09876922611,0.521687329501,0.0,0.0,0.320995359264,0.0919420415026,0.412937400767,0.0919420415026,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.501359877779
 05/11  14:00:00,1.34975786432,0.488954319474,0.0,0.0,0.526045748378,0.146343429364,0.672389177742,0.146343429364,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.467482262672
 05/11  15:00:00,1.67729504137,0.495047841458,0.0,0.0,0.764060014992,0.20998804263,0.974048057621,0.20998804263,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.472382212514
 05/11  16:00:00,1.98206019424,0.540678286345,0.0,0.0,0.91683697185,0.25197195913,1.16880893098,0.25197195913,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.513868819757
 05/11  17:00:00,2.56505820945,0.636542112088,0.0,0.0,1.22865347179,0.34166359602,1.57031706781,0.34166359602,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.603972894801
 05/11  18:00:00,2.39379693638,0.72374701055,0.0,0.0,1.01374468945,0.305360472368,1.31910516182,0.305360472368,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.688386670714
 05/11  19:00:00,2.192737566,0.739626241911,0.0,0.0,0.823387014867,0.264483393044,1.08787040791,0.264483393044,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.703127417877
 05/11  20:00:00,2.05063349322,0.690900659824,0.0,0.0,0.581210077154,0.20275309972,0.783963176874,0.20275309972,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.65314705482
 05/11  21:00:00,1.99804831536,0.629500351896,0.0,0.0,0.466511159202,0.164932140886,0.631443300088,0.164932140886,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.592628154013
 05/11  22:00:00,1.66852422539,0.530722509599,0.0,0.0,0.406946647756,0.137616880475,0.544563528231,0.137616880475,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.498814347652
 05/11  23:00:00,1.16406341912,0.425540968363,0.0,0.0,0.21738044517,0.0825739705158,0.299954415686,0.0825739705158,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.397813369358
 05/11  24:00:00,0.780406137737,0.31233226304,0.0,0.0,0.131379269142,0.0499647479232,0.181344017065,0.0499647479232,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.289397315253
 05/12  01:00:00,0.497156713896,0.262282057411,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.241165011811
 05/12  02:00:00,0.450765172023,0.251040557612,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.230168347323
 05/12  03:00:00,0.439028086899,0.256466654828,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.235888246912
 05/12  04:00:00,0.437583332138,0.294394081601,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.274593025799
 05/12  05:00:00,0.486615417252,0.467839135205,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.445742748359
 05/12  06:00:00,0.615801203994,0.792553337189,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.767023135102
 05/12  07:00:00,0.805820141174,0.879171787238,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.852044034745
 05/12  08:00:00,0.738659231589,0.845602284608,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.822667336821
 05/12  09:00:00,0.713908428559,0.767571138464,0.0,0.0,0.0135162849396,0.00441180139899,0.0179280863386,0.00441180139899,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.74805164327
 05/12  10:00:00,0.989186177133,0.683950099089,0.0,0.0,0.214973980192,0.0665470337188,0.281521013911,0.0665470337188,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.663971537686
 05/12  11:00:00,1.10441270157,0.610231462353,0.0,0.0,0.294870642987,0.0865737500018,0.381444392989,0.0865737500018,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.590246780067
 05/12  12:00:00,1.25914398996,0.552413051296,0.0,0.0,0.428272051646,0.122448975274,0.55072102692,0.122448975274,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.532765017563
 05/12  13:00:00,1.46325114043,0.519983039249,0.0,0.0,0.608378771342,0.169040543735,0.777419315077,0.169040543735,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.499655587527
 05/12  14:00:00,1.74723049908,0.487435872526,0.0,0.0,0.841965005567,0.227896806932,1.0698618125,0.227896806932,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.465963815724
 05/12  15:00:00,2.04599425093,0.49351259109,0.0,0.0,1.05672723999,0.286020027196,1.34274726718,0.286020027196,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.470846962146
 05/12  16:00:00,2.36238133208,0.538926188241,0.0,0.0,1.21919147067,0.32993859815,1.54913006882,0.32993859815,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.512116721653
 05/12  17:00:00,2.88105723566,0.634343727431,0.0,0.0,1.48006275909,0.406253334942,1.88631609403,0.406253334942,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.601774510144
 05/12  18:00:00,2.79424003642,0.721152830526,0.0,0.0,1.34169124791,0.377857013947,1.71954826186,0.377857013947,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.68579249069
 05/12  19:00:00,2.47611187238,0.736980864282,0.0,0.0,1.04806890594,0.323175808345,1.37124471429,0.323175808345,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.700482040249
 05/12  20:00:00,2.30427188428,0.688491228372,0.0,0.0,0.783509688344,0.254091879587,1.03760156793,0.254091879587,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.650737623368
 05/12  21:00:00,2.26626065384,0.627382703527,0.0,0.0,0.679206061522,0.22044957704,0.899655638562,0.22044957704,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.590510505644
 05/12  22:00:00,1.84522015167,0.52910534822,0.0,0.0,0.542674684642,0.178584769864,0.721259454506,0.178584769864,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.497197186274
 05/12  23:00:00,1.44133912369,0.424470159043,0.0,0.0,0.434267094743,0.142963025515,0.577230120258,0.142963025515,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.396742560037
 05/12  24:00:00,1.00815652134,0.311824035565,0.0,0.0,0.305138511759,0.103955888909,0.409094400669,0.103955888909,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.288889087778
 05/13  01:00:00,0.714192968425,0.265176876648,0.0,0.0,0.154396985244,0.0586922452091,0.213089230453,0.0586922452091,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.244059831047
 05/13  02:00:00,0.571306238166,0.250800789858,0.0,0.0,0.0850422746844,0.0328875530321,0.117929827717,0.0328875530321,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.229928579568
 05/13  03:00:00,0.504655435137,0.25448966261,0.0,0.0,0.0462493156258,0.0180126284403,0.0642619440661,0.0180126284403,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.233911254694
 05/13  04:00:00,0.473241505754,0.296158674504,0.0,0.0,0.0237781408978,0.00920887710367,0.0329870180015,0.00920887710367,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.276357618702
 05/13  05:00:00,0.496244117799,0.484290115117,0.0,0.0,0.00398019691137,0.0015518110357,0.00553200794708,0.0015518110357,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.462193728271
 05/13  06:00:00,0.645623748724,0.835412132502,0.0,0.0,0.0138354302192,0.0053616022935,0.0191970325127,0.0053616022935,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.809881930415
 05/13  07:00:00,0.853713428896,0.932103517805,0.0,0.0,0.0192715267029,0.00746039909995,0.0267319258028,0.00746039909995,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.904975765312
 05/13  08:00:00,0.822182823423,0.904878023286,0.0,0.0,0.0373600647861,0.0137262261563,0.0510862909425,0.0137262261563,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.881943075499
 05/13  09:00:00,0.814709745497,0.823872170652,0.0,0.0,0.0540363668993,0.0196619779122,0.0736983448114,0.0196619779122,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.804352675457
 05/13  10:00:00,0.95777948441,0.732212955884,0.0,0.0,0.14860389367,0.0505941982281,0.199198091898,0.0505941982281,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.712234394481
 05/13  11:00:00,1.0427356419,0.650099414714,0.0,0.0,0.20178368286,0.065494890938,0.267278573797,0.065494890938,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.630114732428
 05/13  12:00:00,1.14616186554,0.586915738778,0.0,0.0,0.297126301501,0.0928020949032,0.389928396404,0.0928020949032,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.567267705045
 05/13  13:00:00,1.20746410855,0.549861016713,0.0,0.0,0.363126971758,0.114917278926,0.478044250685,0.114917278926,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.529533564991
 05/13  14:00:00,1.31895629571,0.514545977715,0.0,0.0,0.460352227528,0.142109809426,0.602462036954,0.142109809426,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.493073920913
 05/13  15:00:00,1.52227017325,0.520564639525,0.0,0.0,0.601089326585,0.180874890062,0.781964216647,0.180874890062,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.497899010581
 05/13  16:00:00,1.69098805468,0.572504191458,0.0,0.0,0.643302228998,0.198516643167,0.841818872164,0.198516643167,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.545694724869
 05/13  17:00:00,1.91733013381,0.675071703594,0.0,0.0,0.670045276553,0.217191785404,0.887237061957,0.217191785404,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.642502486306
 05/13  18:00:00,1.91817449172,0.774754855109,0.0,0.0,0.60918090908,0.199991492538,0.809172401618,0.199991492538,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.739394515273
 05/13  19:00:00,1.84069678901,0.797428298473,0.0,0.0,0.523756602034,0.177828274692,0.701584876727,0.177828274692,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.760929474439
 05/13  20:00:00,1.90760334023,0.746006795574,0.0,0.0,0.449877621223,0.156200032326,0.606077653548,0.156200032326,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.70825319057
 05/13  21:00:00,1.91896284639,0.67530757219,0.0,0.0,0.381260298098,0.135490675551,0.516750973649,0.135490675551,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.638435374307
 05/13  22:00:00,1.4748125412,0.566953592436,0.0,0.0,0.232996216384,0.0895624157321,0.322558632116,0.0895624157321,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.535045430489
 05/13  23:00:00,1.07291473743,0.448111233038,0.0,0.0,0.139100641101,0.0541702475605,0.193270888662,0.0541702475605,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.420383634033
 05/13  24:00:00,0.707489840283,0.320489513787,0.0,0.0,0.0732927573958,0.0285612791382,0.101854036534,0.0285612791382,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.297554566
 05/14  01:00:00,0.547370080802,0.264893755659,0.0,0.0,0.0332873771909,0.0129789656394,0.0462663428303,0.0129789656394,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.243776710059
 05/14  02:00:00,0.45337641045,0.250874646865,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.230002436575
 05/14  03:00:00,0.440393491071,0.255319573513,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.234741165598
 05/14  04:00:00,0.440254487753,0.298516266901,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.278715211099
 05/14  05:00:00,0.490712109852,0.486610759887,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.464514373041
 05/14  06:00:00,0.626426716211,0.836605503243,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.811075301156
 05/14  07:00:00,0.826981503094,0.932007183931,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.904879431438
 05/14  08:00:00,0.771096532481,0.904709426415,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.881774478628
 05/14  09:00:00,0.741011400686,0.824024931178,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.804505435984
 05/14  10:00:00,0.758581392512,0.732785069931,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.712806508528
 05/14  11:00:00,0.775457068105,0.649977863848,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.629993181562
 05/14  12:00:00,0.756233469136,0.586090266505,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.566442232772
 05/14  13:00:00,0.747143672119,0.548335634984,0.0,0.0,0.0129376989052,0.00478611535089,0.0177238142561,0.00478611535089,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.528008183263
 05/14  14:00:00,0.770094667698,0.512862718346,0.0,0.0,0.0391583896251,0.0144420193186,0.0536004089436,0.0144420193186,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.491390661544
 05/14  15:00:00,0.776994963747,0.518866283087,0.0,0.0,0.0264906202045,0.0101983869367,0.0366890071412,0.0101983869367,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.496200654143
 05/14  16:00:00,0.921655148144,0.570555385452,0.0,0.0,0.0523516645612,0.0201343010713,0.0724859656325,0.0201343010713,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.543745918863
 05/14  17:00:00,1.17528499147,0.672642788939,0.0,0.0,0.10596025342,0.0392316662015,0.145191919622,0.0392316662015,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.640073571652
 05/14  18:00:00,1.26876280087,0.771868717167,0.0,0.0,0.11661372626,0.0431469845075,0.159760710768,0.0431469845075,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.736508377331
 05/14  19:00:00,1.28754628316,0.794456653855,0.0,0.0,0.108098787845,0.0403355830361,0.148434370881,0.0403355830361,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.757957829822
 05/14  20:00:00,1.44305269531,0.743283773494,0.0,0.0,0.102882197846,0.0386448107885,0.141527008634,0.0386448107885,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.70553016849
