Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/14  21:00:00,1.53943848354,0.672924288935,0.0,0.0,0.0997564845659,0.0374701262279,0.137226610794,0.0374701262279,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.636052091052
 05/14  22:00:00,1.24271024914,0.56512828271,0.0,0.0,0.0656136387206,0.0248427013331,0.0904563400537,0.0248427013331,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.533220120764
 05/14  23:00:00,0.895050746666,0.446911085112,0.0,0.0,0.0111509717302,0.00425592616715,0.0154068978973,0.00425592616715,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.419183486106
 05/14  24:00:00,0.605635803749,0.320361225883,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.297426278096
 05/15  01:00:00,0.497156713896,0.26641946569,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.24530242009
 05/15  02:00:00,0.450765172023,0.256378791518,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.235506581229
 05/15  03:00:00,0.439028086899,0.260365883643,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.239787475727
 05/15  04:00:00,0.437583332138,0.29912656701,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.279325511208
 05/15  05:00:00,0.486615417252,0.466694059103,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.444597672257
 05/15  06:00:00,0.615801203994,0.785028603622,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.759498401535
 05/15  07:00:00,0.805820141174,0.869368408654,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.842240656161
 05/15  08:00:00,0.738659231589,0.842743833793,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.819808886006
 05/15  09:00:00,0.69598034222,0.769297072419,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.749777577225
 05/15  10:00:00,0.707665163223,0.688082045739,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.668103484336
 05/15  11:00:00,0.722968308586,0.613859062024,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.593874379738
 05/15  12:00:00,0.708422963045,0.555400435761,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.535752402029
 05/15  13:00:00,0.685831825348,0.524000528029,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.503673076307
 05/15  14:00:00,0.677368686579,0.492209044391,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.470736987589
 05/15  15:00:00,0.70324698375,0.498594185298,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.475928556354
 05/15  16:00:00,0.813251263264,0.543417962195,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.516608495607
 05/15  17:00:00,0.994741141637,0.636818005684,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.604248788396
 05/15  18:00:00,1.07469177456,0.719204904227,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.683844564391
 05/15  19:00:00,1.10486715809,0.733455264471,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.696956440438
 05/15  20:00:00,1.26667031635,0.686132240093,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.648378635089
 05/15  21:00:00,1.36660501528,0.626318532715,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.589446334832
 05/15  22:00:00,1.12396069716,0.530892690006,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.498984528059
 05/15  23:00:00,0.864109003433,0.429015012324,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.401287413318
 05/15  24:00:00,0.599062120673,0.319474660229,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.296539712442
 05/16  01:00:00,0.497156713896,0.270681633197,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249564587596
 05/16  02:00:00,0.450765172023,0.258970740616,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.238098530327
 05/16  03:00:00,0.439028086899,0.263787380292,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.243208972376
 05/16  04:00:00,0.437583332138,0.301941719522,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.28214066372
 05/16  05:00:00,0.486615417252,0.473302851982,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.451206465136
 05/16  06:00:00,0.615801203994,0.790239127479,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.764708925392
 05/16  07:00:00,0.805820141174,0.874248394608,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.847120642115
 05/16  08:00:00,0.738659231589,0.845289846227,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.82235489844
 05/16  09:00:00,0.69598034222,0.771390794075,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.751871298881
 05/16  10:00:00,0.707665163223,0.691774921393,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.67179635999
 05/16  11:00:00,0.722968308586,0.618404452467,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.598419770181
 05/16  12:00:00,0.708422963045,0.560119171735,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.540471138002
 05/16  13:00:00,0.685831825348,0.528169637023,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.507842185302
 05/16  14:00:00,0.677368686579,0.495752753218,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.474280696416
 05/16  15:00:00,0.70324698375,0.501515516226,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.478849887282
 05/16  16:00:00,0.813251263264,0.545171110513,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.518361643924
 05/16  17:00:00,0.994741141637,0.639018741592,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.606449524305
 05/16  18:00:00,1.07469177456,0.723064914232,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.687704574396
 05/16  19:00:00,1.10486715809,0.737879321887,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.701380497853
 05/16  20:00:00,1.26667031635,0.690553008109,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.652799403105
 05/16  21:00:00,1.36660501528,0.630446509158,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.593574311275
 05/16  22:00:00,1.12396069716,0.535040223483,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.503132061536
 05/16  23:00:00,0.864109003433,0.432558080878,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.404830481872
 05/16  24:00:00,0.599062120673,0.3235779448,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.300642997013
 05/17  01:00:00,0.497156713896,0.274404451808,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.253287406207
 05/17  02:00:00,0.450765172023,0.262418508118,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.241546297828
 05/17  03:00:00,0.439028086899,0.26696705073,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.246388642815
 05/17  04:00:00,0.437583332138,0.304596553605,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.284795497803
 05/17  05:00:00,0.486615417252,0.474650564191,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.452554177346
 05/17  06:00:00,0.615801203994,0.790230105187,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.7646999031
 05/17  07:00:00,0.805820141174,0.873506258094,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.8463785056
 05/17  08:00:00,0.738659231589,0.845618426832,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.822683479045
 05/17  09:00:00,0.69598034222,0.771618020791,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.752098525596
 05/17  10:00:00,0.707665163223,0.691539637776,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.671561076373
 05/17  11:00:00,0.722968308586,0.620174644895,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.600189962609
 05/17  12:00:00,0.708422963045,0.562434421179,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.542786387447
 05/17  13:00:00,0.685831825348,0.530620577312,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.51029312559
 05/17  14:00:00,0.677368686579,0.49885473887,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.477382682068
 05/17  15:00:00,0.70324698375,0.505170376894,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.482504747949
 05/17  16:00:00,0.813251263264,0.549679013158,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.52286954657
 05/17  17:00:00,0.994741141637,0.640791382478,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.608222165191
 05/17  18:00:00,1.07469177456,0.723152227035,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.687791887199
 05/17  19:00:00,1.10486715809,0.737041035345,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.700542211311
 05/17  20:00:00,1.26667031635,0.689468976827,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.651715371823
 05/17  21:00:00,1.36660501528,0.62951660984,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.592644411957
 05/17  22:00:00,1.12396069716,0.534001721237,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.50209355929
 05/17  23:00:00,0.864109003433,0.433394844225,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.405667245219
 05/17  24:00:00,0.599062120673,0.324200539758,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.301265591971
 05/18  01:00:00,0.497156713896,0.276524896065,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.255407850465
 05/18  02:00:00,0.450765172023,0.265191391159,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.24431918087
 05/18  03:00:00,0.439028086899,0.269035575889,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.248457167973
 05/18  04:00:00,0.437583332138,0.306604767414,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.286803711612
 05/18  05:00:00,0.486615417252,0.47593527665,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.453838889804
 05/18  06:00:00,0.615801203994,0.789575740696,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.764045538609
 05/18  07:00:00,0.805820141174,0.872502769,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.845375016507
 05/18  08:00:00,0.738659231589,0.843749031398,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.820814083611
 05/18  09:00:00,0.69598034222,0.77046191499,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.750942419796
 05/18  10:00:00,0.707665163223,0.69054804392,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.670569482517
 05/18  11:00:00,0.722968308586,0.617886243684,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.597901561398
 05/18  12:00:00,0.708422963045,0.561272786229,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.541624752497
 05/18  13:00:00,0.685831825348,0.528905464344,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.508578012623
 05/18  14:00:00,0.677368686579,0.495222304445,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.473750247643
 05/18  15:00:00,0.70324698375,0.498730427986,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.476064799042
 05/18  16:00:00,0.813251263264,0.542376316902,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.515566850314
 05/18  17:00:00,0.994741141637,0.632964560614,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.600395343327
 05/18  18:00:00,1.07469177456,0.716284167157,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.680923827321
 05/18  19:00:00,1.10486715809,0.730023815519,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.693524991485
 05/18  20:00:00,1.26667031635,0.682604378449,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.644850773445
 05/18  21:00:00,1.36660501528,0.623330338795,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.586458140912
 05/18  22:00:00,1.12396069716,0.529139386837,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.49723122489
 05/18  23:00:00,0.864109003433,0.429970644102,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.402243045096
 05/18  24:00:00,0.599062120673,0.32256879564,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.299633847853
 05/19  01:00:00,0.497156713896,0.276170960412,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.255053914812
 05/19  02:00:00,0.450765172023,0.265810202641,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.244937992351
 05/19  03:00:00,0.439028086899,0.272625110034,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.252046702119
 05/19  04:00:00,0.437583332138,0.310997932322,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.29119687652
 05/19  05:00:00,0.486615417252,0.481356373617,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.459259986772
 05/19  06:00:00,0.615801203994,0.794287619094,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.768757417007
 05/19  07:00:00,0.805820141174,0.876939998297,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.849812245804
 05/19  08:00:00,0.738659231589,0.846261552196,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.823326604409
 05/19  09:00:00,0.69598034222,0.770778247354,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.751258752159
 05/19  10:00:00,0.707665163223,0.689082039168,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.669103477765
 05/19  11:00:00,0.722968308586,0.615300235051,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.595315552765
 05/19  12:00:00,0.708422963045,0.55638049504,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.536732461307
 05/19  13:00:00,0.685831825348,0.522373037151,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.50204558543
 05/19  14:00:00,0.677368686579,0.487592325229,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.466120268427
 05/19  15:00:00,0.70324698375,0.492955023518,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.470289394573
 05/19  16:00:00,0.813251263264,0.53396444287,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.507154976282
 05/19  17:00:00,0.994741141637,0.625503182837,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.59293396555
 05/19  18:00:00,1.07469177456,0.707857917749,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.672497577913
 05/19  19:00:00,1.10486715809,0.722635727796,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.686136903762
 05/19  20:00:00,1.26667031635,0.677034316086,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.639280711081
 05/19  21:00:00,1.36660501528,0.620462206539,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.583590008655
 05/19  22:00:00,1.12396069716,0.525418130536,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.49350996859
 05/19  23:00:00,0.864109003433,0.425494556604,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.397766957598
 05/19  24:00:00,0.599062120673,0.319946710495,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.297011762708
 05/20  01:00:00,0.501103737972,0.277103655614,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.255986610013
 05/20  02:00:00,0.45337641045,0.265998166056,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.245125955767
 05/20  03:00:00,0.440393491071,0.273487936194,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.252909528279
 05/20  04:00:00,0.440254487753,0.31475401571,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.294952959908
 05/20  05:00:00,0.490712109852,0.499061445615,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.47696505877
 05/20  06:00:00,0.626426716211,0.838924459561,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.813394257474
 05/20  07:00:00,0.826981503094,0.931104284508,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.903976532015
 05/20  08:00:00,0.771096532481,0.902557309927,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.87962236214
 05/20  09:00:00,0.741011400686,0.821776842428,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.802257347233
 05/20  10:00:00,0.758581392512,0.730553231885,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.710574670482
 05/20  11:00:00,0.775457068105,0.648540740704,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.628556058418
 05/20  12:00:00,0.756233469136,0.584842965995,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.565194932262
 05/20  13:00:00,0.729419857863,0.546362155675,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.526034703953
 05/20  14:00:00,0.716494258754,0.508764336079,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.487292279277
 05/20  15:00:00,0.740305956605,0.513528828049,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.490863199105
 05/20  16:00:00,0.849169182512,0.560101989448,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.53329252286
 05/20  17:00:00,1.09952517261,0.65838278562,0.0,0.0,0.0510034294811,0.0184286712729,0.069432100754,0.0184286712729,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.625813568332
 05/20  18:00:00,1.25295052916,0.754799925958,0.0,0.0,0.104930982673,0.0390174563816,0.143948439055,0.0390174563816,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.719439586122
 05/20  19:00:00,1.26235566766,0.776888384562,0.0,0.0,0.0890408154067,0.0342029399683,0.123243755375,0.0342029399683,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.740389560528
 05/20  20:00:00,1.40268494144,0.727187741824,0.0,0.0,0.0729574855166,0.0282017692489,0.101159254765,0.0282017692489,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.689434136819
 05/20  21:00:00,1.4815787732,0.658837561369,0.0,0.0,0.0572262377734,0.0221406626807,0.0793669004541,0.0221406626807,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.621965363485
 05/20  22:00:00,1.15225390909,0.554433498129,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.522525336182
 05/20  23:00:00,0.879643848768,0.441142637978,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.413415038972
 05/20  24:00:00,0.605635803749,0.319722212114,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.296787264327
 05/21  01:00:00,0.501103737972,0.269048011764,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.247930966163
 05/21  02:00:00,0.45337641045,0.257099787606,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.236227577317
 05/21  03:00:00,0.440393491071,0.261045314864,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.240466906949
 05/21  04:00:00,0.440254487753,0.30292715309,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.283126097288
 05/21  05:00:00,0.490712109852,0.485722944449,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.463626557603
 05/21  06:00:00,0.626426716211,0.827090669845,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.801560467758
 05/21  07:00:00,0.826981503094,0.919388915395,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.892261162902
 05/21  08:00:00,0.771096532481,0.891256080096,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.868321132309
 05/21  09:00:00,0.741011400686,0.814551778054,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.79503228286
 05/21  10:00:00,0.758581392512,0.730755473309,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.710776911906
 05/21  11:00:00,0.775457068105,0.654301345979,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.634316663694
 05/21  12:00:00,0.756233469136,0.591677575843,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.572029542111
 05/21  13:00:00,0.729419857863,0.556645998591,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.53631854687
 05/21  14:00:00,0.716494258754,0.522500091823,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.501028035021
 05/21  15:00:00,0.740305956605,0.528197071329,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.505531442385
 05/21  16:00:00,0.849169182512,0.577875764799,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.55106629821
 05/21  17:00:00,1.03009307185,0.677964657302,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.645395440015
 05/21  18:00:00,1.1090020901,0.774049997361,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.738689657525
 05/21  19:00:00,1.13911191228,0.79358919888,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.757090374846
 05/21  20:00:00,1.30152568668,0.743249903775,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.705496298771
 05/21  21:00:00,1.40221187274,0.675082710512,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.638210512629
 05/21  22:00:00,1.15225390909,0.571384423143,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.539476261197
 05/21  23:00:00,0.879643848768,0.458316869114,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.430589270108
 05/21  24:00:00,0.605635803749,0.337671155284,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.314736207497
 05/22  01:00:00,0.497156713896,0.282370134383,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.261253088783
 05/22  02:00:00,0.450765172023,0.270860986135,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.249988775846
 05/22  03:00:00,0.439028086899,0.276395852739,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.255817444823
 05/22  04:00:00,0.437583332138,0.314106143995,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.294305088193
 05/22  05:00:00,0.486615417252,0.480658883164,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.458562496319
 05/22  06:00:00,0.615801203994,0.7890052128,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.763475010713
 05/22  07:00:00,0.805820141174,0.869905448062,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.842777695568
 05/22  08:00:00,0.738659231589,0.839634045511,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.816699097724
 05/22  09:00:00,0.69598034222,0.76581669298,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.746297197786
 05/22  10:00:00,0.707665163223,0.684859319334,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.664880757931
 05/22  11:00:00,0.722968308586,0.611697325847,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.591712643561
 05/22  12:00:00,0.708422963045,0.554230002869,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.534581969136
 05/22  13:00:00,0.685831825348,0.520646769224,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.500319317502
 05/22  14:00:00,0.677368686579,0.48657121149,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.465099154688
 05/22  15:00:00,0.70324698375,0.49045935776,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.467793728815
 05/22  16:00:00,0.813251263264,0.531712237818,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.504902771229
 05/22  17:00:00,0.994741141637,0.620695953754,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.588126736467
 05/22  18:00:00,1.07469177456,0.701925236807,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.666564896971
 05/22  19:00:00,1.10486715809,0.71688359036,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.680384766326
 05/22  20:00:00,1.26667031635,0.672130974176,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.634377369172
 05/22  21:00:00,1.36660501528,0.616116740303,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.57924454242
 05/22  22:00:00,1.12396069716,0.523625707457,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.49171754551
 05/22  23:00:00,0.864109003433,0.425980094777,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.398252495771
 05/22  24:00:00,0.599062120673,0.321548741629,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.298613793842
 05/23  01:00:00,0.497156713896,0.27317593743,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.252058891829
 05/23  02:00:00,0.450765172023,0.263215364865,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.242343154576
 05/23  03:00:00,0.439028086899,0.268725617374,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.248147209459
 05/23  04:00:00,0.437583332138,0.305595642336,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.285794586534
 05/23  05:00:00,0.486615417252,0.472673995149,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.450577608304
 05/23  06:00:00,0.615801203994,0.779293138627,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.75376293654
 05/23  07:00:00,0.805820141174,0.860121271798,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.832993519305
 05/23  08:00:00,0.738659231589,0.830264371568,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.807329423781
 05/23  09:00:00,0.69598034222,0.75644275821,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.736923263016
 05/23  10:00:00,0.707665163223,0.676657105828,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.656678544425
 05/23  11:00:00,0.722968308586,0.603904498351,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.583919816065
 05/23  12:00:00,0.708422963045,0.546668629242,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.52702059551
 05/23  13:00:00,0.685831825348,0.514287241102,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.49395978938
 05/23  14:00:00,0.677368686579,0.480672436556,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.459200379754
 05/23  15:00:00,0.70324698375,0.484316204551,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.461650575607
 05/23  16:00:00,0.813251263264,0.525085523612,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.498276057023
 05/23  17:00:00,0.994741141637,0.613522730963,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.580953513676
 05/23  18:00:00,1.09418195343,0.693732625685,0.0,0.0,0.0142217270008,0.00526845186339,0.0194901788642,0.00526845186339,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.658372285849
 05/23  19:00:00,1.11354240852,0.708635074611,0.0,0.0,0.0062637375484,0.00241151288048,0.00867525042888,0.00241151288048,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.672136250577
 05/23  20:00:00,1.26667031635,0.663039628703,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.625286023699
 05/23  21:00:00,1.36660501528,0.605768054084,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.5688958562
 05/23  22:00:00,1.12396069716,0.514805820243,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.482897658296
 05/23  23:00:00,0.864109003433,0.418370358792,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.390642759786
 05/23  24:00:00,0.599062120673,0.313893624441,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.290958676654
 05/24  01:00:00,0.497156713896,0.270619302472,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249502256872
 05/24  02:00:00,0.450765172023,0.261262418697,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.240390208408
 05/24  03:00:00,0.439028086899,0.266255187625,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.24567677971
 05/24  04:00:00,0.437583332138,0.303233089574,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.283432033772
 05/24  05:00:00,0.486615417252,0.467744864595,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.44564847775
 05/24  06:00:00,0.615801203994,0.773244572141,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.747714370054
 05/24  07:00:00,0.805820141174,0.852150965134,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.825023212641
 05/24  08:00:00,0.738659231589,0.82203949354,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.799104545753
 05/24  09:00:00,0.69598034222,0.747963142076,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.728443646882
 05/24  10:00:00,0.707665163223,0.6673711511,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.647392589697
 05/24  11:00:00,0.722968308586,0.595772753441,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.575788071155
 05/24  12:00:00,0.708422963045,0.539126473476,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.519478439743
 05/24  13:00:00,0.685831825348,0.506417528702,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.48609007698
 05/24  14:00:00,0.677368686579,0.472806085036,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.451334028234
 05/24  15:00:00,0.752575137537,0.476710367665,0.0,0.0,0.0368481441648,0.0124800096217,0.0493281537866,0.0124800096217,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.45404473872
 05/24  16:00:00,0.979370374106,0.518683303899,0.0,0.0,0.12483487454,0.0412842363021,0.166119110842,0.0412842363021,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.49187383731
 05/24  17:00:00,1.33433340368,0.60871770477,0.0,0.0,0.255200879855,0.0843913821902,0.339592262045,0.0843913821902,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.576148487483
 05/24  18:00:00,1.44610753636,0.690914729075,0.0,0.0,0.278416592421,0.0929991693716,0.371415761793,0.0929991693716,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.655554389239
 05/24  19:00:00,1.45829079874,0.706146505987,0.0,0.0,0.26182225268,0.0916013879739,0.353423640654,0.0916013879739,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.669647681953
 05/24  20:00:00,1.54855411675,0.660408431015,0.0,0.0,0.206969167711,0.0749146326936,0.281883800405,0.0749146326936,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.622654826011
 05/24  21:00:00,1.40890171941,0.602839378405,0.0,0.0,0.0304476387462,0.0118490653893,0.0422967041355,0.0118490653893,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.565967180521
 05/24  22:00:00,1.12396069716,0.512739271512,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.480831109566
 05/24  23:00:00,0.864109003433,0.41629540017,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.388567801164
 05/24  24:00:00,0.599062120673,0.314125191667,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.29119024388
 05/25  01:00:00,0.497156713896,0.263959527523,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.242842481922
 05/25  02:00:00,0.450765172023,0.249577179951,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.228704969662
 05/25  03:00:00,0.439028086899,0.255239734688,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.234661326772
 05/25  04:00:00,0.437583332138,0.292100513024,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.272299457222
 05/25  05:00:00,0.486615417252,0.456030926235,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.433934539389
 05/25  06:00:00,0.615801203994,0.759036601054,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.733506398967
 05/25  07:00:00,0.805820141174,0.8381478008,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.811020048306
 05/25  08:00:00,0.738659231589,0.808609936758,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.785674988971
 05/25  09:00:00,0.69598034222,0.734852559874,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.71533306468
 05/25  10:00:00,0.707665163223,0.654157595063,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.63417903366
 05/25  11:00:00,0.722968308586,0.583290757306,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.56330607502
 05/25  12:00:00,0.789785895502,0.528477291579,0.0,0.0,0.0611634793466,0.0201994531111,0.0813629324577,0.0201994531111,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.508829257846
 05/25  13:00:00,0.889773922779,0.49852436586,0.0,0.0,0.154248678762,0.0496934186686,0.203942097431,0.0496934186686,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.478196914139
 05/25  14:00:00,0.974759830274,0.46831690451,0.0,0.0,0.224959606057,0.0724315376382,0.297391143695,0.0724315376382,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.446844847709
 05/25  15:00:00,1.15957802115,0.474181648848,0.0,0.0,0.346362249558,0.109968787843,0.456331037401,0.109968787843,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.451516019904
 05/25  16:00:00,1.42122521123,0.516865366268,0.0,0.0,0.464324976734,0.143648971228,0.607973947962,0.143648971228,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.490055899679
 05/25  17:00:00,1.83194095158,0.606663746009,0.0,0.0,0.639409898062,0.197789911882,0.837199809943,0.197789911882,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.574094528722
 05/25  18:00:00,1.88512180394,0.688491785265,0.0,0.0,0.617360229373,0.193069800009,0.810430029381,0.193069800009,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.653131445429
 05/25  19:00:00,1.81341434232,0.703675676257,0.0,0.0,0.531567842367,0.176979341867,0.708547184234,0.176979341867,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.667176852224
 05/25  20:00:00,1.81124814192,0.658158132188,0.0,0.0,0.40125114404,0.143326681526,0.544577825566,0.143326681526,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.620404527184
 05/25  21:00:00,1.77241475192,0.600724071962,0.0,0.0,0.295034059195,0.110775677445,0.40580973664,0.110775677445,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.563851874079
 05/25  22:00:00,1.38040263239,0.508747779394,0.0,0.0,0.184567118497,0.0718748167347,0.256441935231,0.0718748167347,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.476839617448
 05/25  23:00:00,0.990881819872,0.410990533705,0.0,0.0,0.0908570027024,0.0359158137374,0.12677281644,0.0359158137374,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.3832629347
 05/25  24:00:00,0.634555211784,0.305425120202,0.0,0.0,0.0254286854629,0.0100644056481,0.035493091111,0.0100644056481,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.282490172415
 05/26  01:00:00,0.478348267643,0.215050625383,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.065060596304,0.306555794589,0.193933579783
 05/26  02:00:00,0.438221996809,0.216692446089,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0590408903606,0.303001524507,0.1958202358
 05/26  03:00:00,0.432345870409,0.219404953904,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0574298880592,0.298736400408,0.198826545989
 05/26  04:00:00,0.425056323472,0.219672541621,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0614251486328,0.287451592897,0.199871485819
 05/26  05:00:00,0.466566618834,0.224444798888,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0662194570756,0.320772874918,0.202348412042
 05/26  06:00:00,0.564815270618,0.229105886664,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.370621512821,0.203575684577
 05/26  07:00:00,0.705960842938,0.230037926909,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.393813125107,0.202910174416
 05/26  08:00:00,0.583758405754,0.224404673384,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.120317367275,0.332946249949,0.201469725597
 05/26  09:00:00,0.483566643997,0.218451985633,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.124022879752,0.283364182303,0.198932490439
 05/26  10:00:00,0.470335174131,0.21609336269,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.114311242941,0.290028438707,0.196114801287
 05/26  11:00:00,0.480026229379,0.213536195301,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.123913441437,0.290117295459,0.193551513015
 05/26  12:00:00,0.552724781616,0.212139741407,0.0,0.0,0.0486711960346,0.0164894608785,0.0651606569131,0.0164894608785,0.0422538189874,0.00866667349502,0.136338458125,0.285230174096,0.192491707674
 05/26  13:00:00,0.638883656832,0.212816917079,0.0,0.0,0.116850229246,0.0390162919539,0.155866521199,0.0390162919539,0.0422538189874,0.00866667349502,0.121928369576,0.295093273574,0.192489465358
 05/26  14:00:00,0.751283834944,0.21396114594,0.0,0.0,0.191500635515,0.0638275253717,0.255328160887,0.0638275253717,0.0422538189874,0.00866667349502,0.118250695366,0.311709486208,0.192489089138
 05/26  15:00:00,0.905934886447,0.215154673701,0.0,0.0,0.280997456293,0.0935669266882,0.374564382981,0.0935669266882,0.0422538189874,0.00866667349502,0.136338458125,0.329036552859,0.192489044757
 05/26  16:00:00,1.02118482066,0.219298368662,0.0,0.0,0.277281889214,0.0977066152208,0.374988504434,0.0977066152208,0.0450707393666,0.00924445272824,0.187613550132,0.389192574,0.192488902073
 05/26  17:00:00,1.21082137047,0.225058187951,0.0,0.0,0.28204622935,0.100552733862,0.382598963211,0.100552733862,0.0563384208834,0.0115555642054,0.272446644484,0.472806777684,0.192488970664
 05/26  18:00:00,1.2514361336,0.227849420689,0.0,0.0,0.252910547236,0.0919712522162,0.344881799452,0.0919712522162,0.0985922465206,0.0202222322447,0.229339398762,0.513325456621,0.192489080853
 05/26  19:00:00,1.22859674536,0.228988034132,0.0,0.0,0.216248112467,0.0793216470154,0.295569759482,0.0793216470154,0.197184493041,0.0404444781286,0.150470202205,0.529852812503,0.192489210099
 05/26  20:00:00,1.22606444578,0.230243009014,0.0,0.0,0.0938679029279,0.0366738433107,0.130541746239,0.0366738433107,0.346481253189,0.0710667283877,0.114831271295,0.548068446674,0.19248940401
 05/26  21:00:00,1.25468712224,0.229361333707,0.0,0.0,0.0421232375072,0.0164740889723,0.0585973264796,0.0164740889723,0.453524307396,0.0930223037877,0.0991951101981,0.535273074378,0.192489135823
 05/26  22:00:00,1.00759187223,0.224397191402,0.0,0.0,0.0127179531101,0.00497934136943,0.0176972944796,0.00497934136943,0.354932060875,0.0728000579037,0.0838772105124,0.463210248462,0.192489029455
 05/26  23:00:00,0.789435065143,0.221660137693,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.0731054226646,0.402521086808,0.193932538687
 05/26  24:00:00,0.567069393691,0.218262694539,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.066286668852,0.332946249949,0.195327746752
 05/27  01:00:00,0.478348267643,0.218034339941,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.065060596304,0.306555794589,0.19691729434
 05/27  02:00:00,0.438221996809,0.221066930286,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0590408903606,0.303001524507,0.200194719996
 05/27  03:00:00,0.432345870409,0.221336144712,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0574298880592,0.298736400408,0.200757736796
 05/27  04:00:00,0.425056323472,0.221723805764,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0614251486328,0.287451592897,0.201922749962
 05/27  05:00:00,0.466566618834,0.225232168905,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0662194570756,0.320772874918,0.203135782059
 05/27  06:00:00,0.564815270618,0.229426040158,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.370621512821,0.203895838071
 05/27  07:00:00,0.705960842938,0.230809213405,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.393813125107,0.203681460911
 05/27  08:00:00,0.583758405754,0.225849158032,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.120317367275,0.332946249949,0.202914210245
 05/27  09:00:00,0.483566643997,0.219910160389,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.124022879752,0.283364182303,0.200390665195
 05/27  10:00:00,0.470335174131,0.218764640047,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.114311242941,0.290028438707,0.198786078645
 05/27  11:00:00,0.480026229379,0.216530852789,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.123913441437,0.290117295459,0.196546170504
 05/27  12:00:00,0.487564124703,0.213709634825,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.136338458125,0.285230174096,0.194061601092
 05/27  13:00:00,0.550712790874,0.21283284523,0.0,0.0,0.0507794402234,0.016916215018,0.0676956552414,0.016916215018,0.0422538189874,0.00866667349502,0.121928369576,0.295093273574,0.192505393509
 05/27  14:00:00,0.672685361257,0.213960801756,0.0,0.0,0.132929237326,0.0438004498741,0.1767296872,0.0438004498741,0.0422538189874,0.00866667349502,0.118250695366,0.311709486208,0.192488744954
 05/27  15:00:00,0.835391521216,0.215154266212,0.0,0.0,0.228699549691,0.0753214680586,0.304021017749,0.0753214680586,0.0422538189874,0.00866667349502,0.136338458125,0.329036552859,0.192488637267
 05/27  16:00:00,1.0639079202,0.219298051181,0.0,0.0,0.315284792532,0.102426811443,0.417711603975,0.102426811443,0.0450707393666,0.00924445272824,0.187613550132,0.389192574,0.192488584592
 05/27  17:00:00,1.36583931841,0.225057741578,0.0,0.0,0.404508715916,0.133108195233,0.537616911149,0.133108195233,0.0563384208834,0.0115555642054,0.272446644484,0.472806777684,0.192488524291
