Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/27  18:00:00,1.42506650964,0.22784895019,0.0,0.0,0.389128727789,0.129383447708,0.518512175497,0.129383447708,0.0985922465206,0.0202222322447,0.229339398762,0.513325456621,0.192488610354
 05/27  19:00:00,1.39104459142,0.228987508758,0.0,0.0,0.33973679372,0.118280811819,0.458017605539,0.118280811819,0.197184493041,0.0404444781286,0.150470202205,0.529852812503,0.192488684725
 05/27  20:00:00,1.44084627343,0.230242315052,0.0,0.0,0.251871443657,0.0934521302256,0.345323573882,0.0934521302256,0.346481253189,0.0710667283877,0.114831271295,0.548068446674,0.192488710048
 05/27  21:00:00,1.44190347672,0.229361052381,0.0,0.0,0.177556970468,0.0682567104945,0.245813680962,0.0682567104945,0.453524307396,0.0930223037877,0.0991951101981,0.535273074378,0.192488854497
 05/27  22:00:00,1.12053978298,0.224397242208,0.0,0.0,0.0937690937231,0.0368761115017,0.130645205225,0.0368761115017,0.354932060875,0.0728000579037,0.0838772105124,0.463210248462,0.192489080262
 05/27  23:00:00,0.837747252832,0.220216590049,0.0,0.0,0.0346572311199,0.0136549565691,0.048312187689,0.0136549565691,0.247889073166,0.0508444825037,0.0731054226646,0.402521086808,0.192488991043
 05/27  24:00:00,0.567069393691,0.216321787201,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.066286668852,0.332946249949,0.193386839414
 05/28  01:00:00,0.478348267643,0.217221988041,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.065060596304,0.306555794589,0.196104942441
 05/28  02:00:00,0.438221996809,0.21829804826,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0590408903606,0.303001524507,0.197425837971
 05/28  03:00:00,0.432345870409,0.219209769517,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0574298880592,0.298736400408,0.198631361602
 05/28  04:00:00,0.425056323472,0.221643135286,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0614251486328,0.287451592897,0.201842079484
 05/28  05:00:00,0.466566618834,0.225732411737,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0662194570756,0.320772874918,0.203636024891
 05/28  06:00:00,0.564815270618,0.230407854059,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.370621512821,0.204877651972
 05/28  07:00:00,0.705960842938,0.23164334593,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.393813125107,0.204515593437
 05/28  08:00:00,0.583758405754,0.226364648782,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.120317367275,0.332946249949,0.203429700995
 05/28  09:00:00,0.483566643997,0.220956142917,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.124022879752,0.283364182303,0.201436647723
 05/28  10:00:00,0.470335174131,0.219447189413,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.114311242941,0.290028438707,0.19946862801
 05/28  11:00:00,0.480026229379,0.217018859889,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.123913441437,0.290117295459,0.197034177603
 05/28  12:00:00,0.487564124703,0.214115666897,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.136338458125,0.285230174096,0.194467633164
 05/28  13:00:00,0.502907779732,0.212948551073,0.0,0.0,0.0146840984659,0.00520654563376,0.0198906440996,0.00520654563376,0.0422538189874,0.00866667349502,0.121928369576,0.295093273574,0.192621099351
 05/28  14:00:00,0.624359273273,0.213987138992,0.0,0.0,0.095355163529,0.0330484356874,0.128403599216,0.0330484356874,0.0422538189874,0.00866667349502,0.118250695366,0.311709486208,0.19251508219
 05/28  15:00:00,0.812795686172,0.215154088045,0.0,0.0,0.210288148751,0.071137033955,0.281425182706,0.071137033955,0.0422538189874,0.00866667349502,0.136338458125,0.329036552859,0.1924884591
 05/28  16:00:00,1.00582316042,0.219298134505,0.0,0.0,0.267279337569,0.0923475066247,0.359626844194,0.0923475066247,0.0450707393666,0.00924445272824,0.187613550132,0.389192574,0.192488667916
 05/28  17:00:00,1.28211662443,0.225058074869,0.0,0.0,0.33737491216,0.116519305018,0.453894217178,0.116519305018,0.0563384208834,0.0115555642054,0.272446644484,0.472806777684,0.192488857582
 05/28  18:00:00,1.35403862593,0.227849319294,0.0,0.0,0.331757210772,0.115727081008,0.44748429178,0.115727081008,0.0985922465206,0.0202222322447,0.229339398762,0.513325456621,0.192488979458
 05/28  19:00:00,1.31063817535,0.228987767447,0.0,0.0,0.276726615453,0.10088457402,0.377611189473,0.10088457402,0.197184493041,0.0404444781286,0.150470202205,0.529852812503,0.192488943413
 05/28  20:00:00,1.3857491675,0.230242526253,0.0,0.0,0.210498612868,0.0797278550901,0.290226467958,0.0797278550901,0.346481253189,0.0710667283877,0.114831271295,0.548068446674,0.192488921249
 05/28  21:00:00,1.42523454264,0.229361099162,0.0,0.0,0.165760976023,0.0633837708528,0.229144746876,0.0633837708528,0.453524307396,0.0930223037877,0.0991951101981,0.535273074378,0.192488901279
 05/28  22:00:00,1.12780222717,0.224397069755,0.0,0.0,0.0992674494531,0.0386401999664,0.13790764942,0.0386401999664,0.354932060875,0.0728000579037,0.0838772105124,0.463210248462,0.192488907809
 05/28  23:00:00,0.847006825491,0.220216500068,0.0,0.0,0.041348017248,0.0162237431003,0.0575717603483,0.0162237431003,0.247889073166,0.0508444825037,0.0731054226646,0.402521086808,0.192488901062
 05/28  24:00:00,0.567069393691,0.215908987474,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.066286668852,0.332946249949,0.192974039687
 05/29  01:00:00,0.497156713896,0.261785969806,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.240668924206
 05/29  02:00:00,0.450765172023,0.251604185312,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.230731975022
 05/29  03:00:00,0.439028086899,0.257383145844,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.236804737928
 05/29  04:00:00,0.437583332138,0.294216562074,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.274415506271
 05/29  05:00:00,0.486615417252,0.453359621894,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.431263235048
 05/29  06:00:00,0.615801203994,0.749144397336,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.723614195249
 05/29  07:00:00,0.805820141174,0.827310874522,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.800183122029
 05/29  08:00:00,0.738659231589,0.799478096057,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.77654314827
 05/29  09:00:00,0.69598034222,0.728085598787,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.708566103593
 05/29  10:00:00,0.707665163223,0.650386896186,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.630408334783
 05/29  11:00:00,0.722968308586,0.580362643244,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.560377960958
 05/29  12:00:00,0.708422963045,0.523360262492,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.50371222876
 05/29  13:00:00,0.714704216996,0.49230646404,0.0,0.0,0.0213058032393,0.00756658840863,0.0288723916479,0.00756658840863,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.471979012319
 05/29  14:00:00,0.823750731472,0.462753764649,0.0,0.0,0.108669131533,0.0377129133604,0.146382044893,0.0377129133604,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.441281707847
 05/29  15:00:00,0.985784422164,0.468557000822,0.0,0.0,0.209823477211,0.0727139612025,0.282537438414,0.0727139612025,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.445891371877
 05/29  16:00:00,1.22618557744,0.510446647847,0.0,0.0,0.307759961769,0.105174352411,0.41293431418,0.105174352411,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.483637181259
 05/29  17:00:00,1.53173950229,0.598610033105,0.0,0.0,0.400282159847,0.136716200804,0.53699836065,0.136716200804,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.566040815818
 05/29  18:00:00,1.60525275964,0.678989025648,0.0,0.0,0.39199175312,0.138569231959,0.530560985078,0.138569231959,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.643628685812
 05/29  19:00:00,1.37097830105,0.693985690208,0.0,0.0,0.194566538083,0.0715446048774,0.266111142961,0.0715446048774,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.657486866175
 05/29  20:00:00,1.38837075384,0.649472653497,0.0,0.0,0.0883188020332,0.0333816354593,0.121700437493,0.0333816354593,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.611719048493
 05/29  21:00:00,1.4418358306,0.593061869455,0.0,0.0,0.0543412111942,0.020889604133,0.0752308153272,0.020889604133,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.556189671572
 05/29  22:00:00,1.12396069716,0.503559788514,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.471651626567
 05/29  23:00:00,0.864109003433,0.410736969382,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.383009370376
 05/29  24:00:00,0.599062120673,0.309977471347,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.28704252356
 05/30  01:00:00,0.497156713896,0.260974884622,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.239857839022
 05/30  02:00:00,0.450765172023,0.24912983686,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.228257626571
 05/30  03:00:00,0.439028086899,0.252969307112,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.232390899196
 05/30  04:00:00,0.437583332138,0.289439825695,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.269638769893
 05/30  05:00:00,0.486615417252,0.45030080935,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.428204422504
 05/30  06:00:00,0.615801203994,0.745172001835,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.719641799748
 05/30  07:00:00,0.805820141174,0.821953608173,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.794825855679
 05/30  08:00:00,0.738659231589,0.79317375375,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.770238805963
 05/30  09:00:00,0.69598034222,0.720931007991,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.701411512797
 05/30  10:00:00,0.707665163223,0.643132345311,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.623153783908
 05/30  11:00:00,0.722968308586,0.57400538789,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.554020705604
 05/30  12:00:00,0.754471365868,0.519846479906,0.0,0.0,0.0341317557414,0.0119166470822,0.0460484028236,0.0119166470822,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.500198446173
 05/30  13:00:00,0.846158283354,0.490753437158,0.0,0.0,0.119842572953,0.0404838850527,0.160326458005,0.0404838850527,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.470425985437
 05/30  14:00:00,0.9373032431,0.461393415018,0.0,0.0,0.194342355996,0.065592200525,0.259934556521,0.065592200525,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.439921358216
 05/30  15:00:00,1.11291683723,0.467181365413,0.0,0.0,0.307325410128,0.102344443348,0.409669853477,0.102344443348,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.444515736469
 05/30  16:00:00,1.33964645147,0.508876370761,0.0,0.0,0.394934450634,0.131460737569,0.526395188203,0.131460737569,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.482066904172
 05/30  17:00:00,1.65848424752,0.596639789338,0.0,0.0,0.497989860018,0.165753245869,0.663743105887,0.165753245869,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.564070572051
 05/30  18:00:00,1.70610288691,0.676664251021,0.0,0.0,0.46950870638,0.161902405971,0.631411112351,0.161902405971,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.641303911185
 05/30  19:00:00,1.68072163631,0.691614832824,0.0,0.0,0.425705470622,0.150149007601,0.575854478224,0.150149007601,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.65511600879
 05/30  20:00:00,1.74635070431,0.647173500907,0.0,0.0,0.3515183,0.128162087964,0.479680387964,0.128162087964,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.609419895903
 05/30  21:00:00,1.74986504082,0.591070091466,0.0,0.0,0.278664212026,0.104595813521,0.383260025546,0.104595813521,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.554197893582
 05/30  22:00:00,1.37719171735,0.501375708244,0.0,0.0,0.182326848505,0.0709041716862,0.253231020191,0.0709041716862,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.469467546297
 05/30  23:00:00,1.01656856001,0.406109303808,0.0,0.0,0.109542759089,0.0429167974901,0.152459556579,0.0429167974901,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.378381704802
 05/30  24:00:00,0.63267419719,0.303107952044,0.0,0.0,0.0240901483323,0.00952192818549,0.0336120765178,0.00952192818549,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.280173004257
 05/31  01:00:00,0.497156713896,0.260986575862,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.239869530262
 05/31  02:00:00,0.450765172023,0.250973325721,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.230101115432
 05/31  03:00:00,0.439028086899,0.25398192769,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.233403519774
 05/31  04:00:00,0.437583332138,0.290638714569,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.270837658767
 05/31  05:00:00,0.486615417252,0.450430999286,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.42833461244
 05/31  06:00:00,0.615801203994,0.744487294789,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.718957092702
 05/31  07:00:00,0.805820141174,0.821577915753,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.794450163259
 05/31  08:00:00,0.738659231589,0.792185298009,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.769250350222
 05/31  09:00:00,0.69598034222,0.720753411401,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.701233916206
 05/31  10:00:00,0.707665163223,0.64155263793,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.621574076527
 05/31  11:00:00,0.722968308586,0.572046558123,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.552061875837
 05/31  12:00:00,0.766623088534,0.518176433086,0.0,0.0,0.0434757848052,0.014724340684,0.0582001254891,0.014724340684,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.498528399354
 05/31  13:00:00,0.875402634749,0.489240753591,0.0,0.0,0.142539535912,0.0470312734886,0.1895708094,0.0470312734886,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.46891330187
 05/31  14:00:00,1.00750209313,0.460045393357,0.0,0.0,0.249137896648,0.0809955099021,0.33013340655,0.0809955099021,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.438573336555
 05/31  15:00:00,1.20644379502,0.465818439044,0.0,0.0,0.379817537381,0.123379273894,0.503196811274,0.123379273894,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.4431528101
 05/31  16:00:00,1.47102200684,0.507321089546,0.0,0.0,0.497906951957,0.159863791618,0.657770743575,0.159863791618,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.480511622958
 05/31  17:00:00,1.87577250811,0.594688260649,0.0,0.0,0.669105297525,0.211926068951,0.881031366476,0.211926068951,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.562119043362
 05/31  18:00:00,1.94516296126,0.67436144831,0.0,0.0,0.659004119202,0.211467067498,0.8704711867,0.211467067498,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.639001108473
 05/31  19:00:00,1.89503304496,0.68926664109,0.0,0.0,0.593063177102,0.197102709766,0.790165886868,0.197102709766,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.652767817056
 05/31  20:00:00,1.84657531422,0.645034986254,0.0,0.0,0.426561019384,0.153343978485,0.579904997868,0.153343978485,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.60728138125
 05/31  21:00:00,1.64096506257,0.589190924184,0.0,0.0,0.198881547377,0.0754784999136,0.27436004729,0.0754784999136,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.552318726301
 05/31  22:00:00,1.24842252064,0.499940846433,0.0,0.0,0.0900181232185,0.0344437002555,0.124461823474,0.0344437002555,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.468032684487
 05/31  23:00:00,0.868460490182,0.405206145255,0.0,0.0,0.0031418397122,0.00120964703678,0.00435148674899,0.00120964703678,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.377478546249
 05/31  24:00:00,0.678461371247,0.302657258825,0.0,0.0,0.0572226819732,0.0221765686008,0.079399250574,0.0221765686008,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.279722311038
 06/01  01:00:00,0.487841188916,0.253219542175,0.0,0.0,0.0205220134312,0.00799929558585,0.028521309017,0.00799929558585,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.234687406401
 06/01  02:00:00,0.412764666883,0.242112523429,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.223795252997
 06/01  03:00:00,0.401532164598,0.246992061494,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.228932629473
 06/01  04:00:00,0.400969602572,0.281912616563,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.264535382004
 06/01  05:00:00,0.445202039332,0.439919646056,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.420528048913
 06/01  06:00:00,0.56133011615,0.732339233742,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.709934150173
 06/01  07:00:00,0.735592628428,0.807159412994,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.783352333066
 06/01  08:00:00,0.677957256115,0.778213422109,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.758085911169
 06/01  09:00:00,0.709489309773,0.707558050942,0.0,0.0,0.0435735014878,0.0148186485706,0.0583921500584,0.0148186485706,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.690427911527
 06/01  10:00:00,0.918631835052,0.632130392938,0.0,0.0,0.190337259008,0.0617079279292,0.252045186937,0.0617079279292,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.614597381006
 06/01  11:00:00,0.991646490681,0.565941938568,0.0,0.0,0.239267385201,0.0746422962401,0.313909681441,0.0746422962401,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.548403555003
 06/01  12:00:00,1.09159992504,0.514041325821,0.0,0.0,0.328765721401,0.0999931266758,0.428758848077,0.0999931266758,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.496798382101
 06/01  13:00:00,1.23480359719,0.485253983611,0.0,0.0,0.459597687521,0.134693677857,0.594291365378,0.134693677857,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.467414788566
 06/01  14:00:00,1.40213529006,0.456082047972,0.0,0.0,0.596901906228,0.174933287513,0.771835193741,0.174933287513,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.437238357452
 06/01  15:00:00,1.69538591611,0.461694192097,0.0,0.0,0.808889153869,0.231031124506,1.03992027838,0.231031124506,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.441803033033
 06/01  16:00:00,1.93987228722,0.502498941136,0.0,0.0,0.925629066255,0.264394117507,1.19002318376,0.264394117507,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.478971186154
 06/01  17:00:00,2.42977099129,0.588768588931,0.0,0.0,1.18044900862,0.337111987655,1.51756099627,0.337111987655,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.560186126771
 06/01  18:00:00,2.41521136102,0.667752449925,0.0,0.0,1.11440031937,0.321952112484,1.43635243186,0.321952112484,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.636720522862
 06/01  19:00:00,2.35545018398,0.68247330215,0.0,0.0,1.05535417474,0.309199565462,1.3645537402,0.309199565462,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.650442251245
 06/01  20:00:00,2.06365140222,0.638295984704,0.0,0.0,0.6959685997,0.238747551671,0.934716151371,0.238747551671,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.605163748921
 06/01  21:00:00,1.96198319138,0.582817702556,0.0,0.0,0.514733733622,0.186214558015,0.700948291637,0.186214558015,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.550458982005
 06/01  22:00:00,1.59611062943,0.49461571274,0.0,0.0,0.38803149633,0.143042619231,0.53107411556,0.143042619231,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.466613387004
 06/01  23:00:00,1.18885984583,0.400825823028,0.0,0.0,0.274296299627,0.10198534798,0.376281647608,0.10198534798,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.376492323012
 06/01  24:00:00,0.766978580393,0.299404450195,0.0,0.0,0.151703852938,0.0582775631259,0.209981416064,0.0582775631259,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.279276939255
 06/02  01:00:00,0.556354331326,0.25299630926,0.0,0.0,0.0698473384904,0.0271871129369,0.0970344514273,0.0271871129369,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.234464173487
 06/02  02:00:00,0.454628088801,0.241289446148,0.0,0.0,0.0301285257752,0.011734896143,0.0418634219182,0.011734896143,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222972175717
 06/02  03:00:00,0.401532164598,0.245228521354,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.227169089333
 06/02  04:00:00,0.400969602572,0.280284548084,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.262907313525
 06/02  05:00:00,0.445202039332,0.43804301238,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.418651415237
 06/02  06:00:00,0.56133011615,0.72890125407,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.706496170501
 06/02  07:00:00,0.735592628428,0.805183145972,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.781376066044
 06/02  08:00:00,0.677957256115,0.774267668812,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.754140157872
 06/02  09:00:00,0.771896794386,0.704754819246,0.0,0.0,0.0912336556818,0.0295659789898,0.120799634672,0.0295659789898,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.68762467983
 06/02  10:00:00,1.10020754069,0.629859747357,0.0,0.0,0.332523124941,0.101097767637,0.433620892578,0.101097767637,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.612326735425
 06/02  11:00:00,1.17604823001,0.564017904542,0.0,0.0,0.38544338428,0.112868036487,0.498311420767,0.112868036487,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.546479520976
 06/02  12:00:00,1.37194473258,0.512387391564,0.0,0.0,0.553386156269,0.155717499346,0.709103655616,0.155717499346,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.495144447844
 06/02  13:00:00,1.57208402035,0.483771706527,0.0,0.0,0.729263262601,0.202308525939,0.93157178854,0.202308525939,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.465932511482
 06/02  14:00:00,1.8147349481,0.454761130876,0.0,0.0,0.929578917786,0.254855933989,1.18443485177,0.254855933989,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.435917440355
 06/02  15:00:00,2.15244581886,0.460358482274,0.0,0.0,1.17839362851,0.318586552609,1.49698018112,0.318586552609,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.44046732321
 06/02  16:00:00,2.48494312299,0.500974471946,0.0,0.0,1.36917469162,0.365919327919,1.73509401953,0.365919327919,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.477446716963
 06/02  17:00:00,2.92285929461,0.586855914076,0.0,0.0,1.57803714971,0.43261214989,2.0106492996,0.43261214989,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.558273451915
 06/02  18:00:00,2.80510327939,0.665492426156,0.0,0.0,1.4253835546,0.400860795625,1.82624435023,0.400860795625,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.634460499093
 06/02  19:00:00,2.53686218383,0.680163679373,0.0,0.0,1.18922888989,0.356736850152,1.54596574004,0.356736850152,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.648132628469
 06/02  20:00:00,2.30434103737,0.636202325849,0.0,0.0,0.8857471583,0.289658628222,1.17540578652,0.289658628222,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.603070090065
 06/02  21:00:00,2.1713797242,0.580978053498,0.0,0.0,0.676570743525,0.233774080934,0.910344824459,0.233774080934,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.548619332947
 06/02  22:00:00,1.77897779065,0.49321102923,0.0,0.0,0.528972450555,0.184968826228,0.713941276783,0.184968826228,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.465208703494
 06/02  23:00:00,1.25676959926,0.39989588546,0.0,0.0,0.326498196275,0.117693204763,0.444191401037,0.117693204763,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.375562385444
 06/02  24:00:00,0.883542767011,0.298963268336,0.0,0.0,0.240678439731,0.0858671629499,0.326545602681,0.0858671629499,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.278835757396
 06/03  01:00:00,0.707113645608,0.256974421966,0.0,0.0,0.178383023896,0.0654637177378,0.243846741634,0.0654637177378,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.238442286193
 06/03  02:00:00,0.589528175587,0.244287251075,0.0,0.0,0.127130667136,0.0470216031413,0.174152270277,0.0470216031413,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.225969980643
 06/03  03:00:00,0.506167350342,0.247568055263,0.0,0.0,0.0748961157515,0.0283736658213,0.103269781573,0.0283736658213,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.229508623242
 06/03  04:00:00,0.463480803019,0.284748403581,0.0,0.0,0.0433068925941,0.0165331522377,0.0598400448318,0.0165331522377,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.267371169022
 06/03  05:00:00,0.475092273292,0.453512071602,0.0,0.0,0.0186037864034,0.00718975495625,0.0257935413596,0.00718975495625,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.434120474459
 06/03  06:00:00,0.627057723968,0.768169349586,0.0,0.0,0.0398735136966,0.0152285819036,0.0551020956002,0.0152285819036,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.745764266018
 06/03  07:00:00,0.856638979833,0.853448120116,0.0,0.0,0.0730702588342,0.0268147306518,0.099884989486,0.0268147306518,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.829641040189
 06/03  08:00:00,0.877674853158,0.828088893577,0.0,0.0,0.124628567475,0.0426517286753,0.16728029615,0.0426517286753,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.807961382637
 06/03  09:00:00,0.984410560401,0.754718086281,0.0,0.0,0.217229721172,0.0710526210481,0.28828234222,0.0710526210481,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.737587946866
 06/03  10:00:00,1.29291243497,0.672352103688,0.0,0.0,0.440059183768,0.135350373798,0.575409557565,0.135350373798,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.654819091756
 06/03  11:00:00,1.41449302286,0.599058247111,0.0,0.0,0.529448288631,0.154819165466,0.684267454097,0.154819165466,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.581519863546
 06/03  12:00:00,1.62029686894,0.542680719469,0.0,0.0,0.710061498487,0.199583787392,0.909645285879,0.199583787392,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.525437775749
 06/03  13:00:00,1.87531636281,0.510003891336,0.0,0.0,0.935068335504,0.256147762978,1.19121609848,0.256147762978,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.492164696291
 06/03  14:00:00,2.1894824501,0.478579534614,0.0,0.0,1.19973861673,0.320318164873,1.5200567816,0.320318164873,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.459735844094
 06/03  15:00:00,2.48691027551,0.484167446933,0.0,0.0,1.41624898898,0.378136675937,1.79438566492,0.378136675937,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.46427628787
 06/03  16:00:00,2.77957349527,0.53061990872,0.0,0.0,1.5736753196,0.420131152959,1.99380647256,0.420131152959,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.507092153738
 06/03  17:00:00,3.30560559102,0.622979426405,0.0,0.0,1.8611128023,0.496930863484,2.35804366579,0.496930863484,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.594396964245
 06/03  18:00:00,3.15860400475,0.713244779915,0.0,0.0,1.68413284107,0.461301918978,2.14543476005,0.461301918978,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.682212852852
 06/03  19:00:00,2.88983369197,0.734102475458,0.0,0.0,1.44742350976,0.417268984235,1.86469249399,0.417268984235,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.702071424554
 06/03  20:00:00,2.59994155847,0.687469773369,0.0,0.0,1.092190171,0.343960766294,1.4361509373,0.343960766294,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.654337537586
 06/03  21:00:00,2.59954738017,0.623611121432,0.0,0.0,0.996528069699,0.306377553266,1.30290562296,0.306377553266,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.591252400881
 06/03  22:00:00,2.14858727166,0.526927303609,0.0,0.0,0.79986674257,0.255390803299,1.05525754587,0.255390803299,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.498924977873
 06/03  23:00:00,1.49023665448,0.42099958948,0.0,0.0,0.486891796269,0.175231814651,0.662123610921,0.175231814651,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.396666089464
 06/03  24:00:00,1.00150934598,0.306671010208,0.0,0.0,0.319800357505,0.118138141073,0.437938498579,0.118138141073,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.286543499267
 06/04  01:00:00,0.764432513481,0.256731605855,0.0,0.0,0.219374905929,0.0817907035785,0.301165609507,0.0817907035785,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.238199470081
 06/04  02:00:00,0.608594904713,0.244115598784,0.0,0.0,0.14016539641,0.0530536029928,0.193218999403,0.0530536029928,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.225798328352
 06/04  03:00:00,0.535984974082,0.24737743084,0.0,0.0,0.0965353871598,0.0365520181526,0.133087405312,0.0365520181526,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.229317998819
 06/04  04:00:00,0.489384217818,0.284359508013,0.0,0.0,0.0620627702389,0.0236806893922,0.0857434596311,0.0236806893922,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.266982273454
 06/04  05:00:00,0.524469071111,0.452296817287,0.0,0.0,0.0545199233519,0.0206504158261,0.075170339178,0.0206504158261,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.432905220144
 06/04  06:00:00,0.646471184637,0.765391945867,0.0,0.0,0.0543955919116,0.0201199643579,0.0745155562694,0.0201199643579,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.742986862299
 06/04  07:00:00,0.939123353724,0.850184111187,0.0,0.0,0.135131368801,0.0472379945755,0.182369363377,0.0472379945755,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.82637703126
 06/04  08:00:00,0.965450448529,0.824884033947,0.0,0.0,0.191684706966,0.0633711845559,0.255055891522,0.0633711845559,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.804756523007
 06/04  09:00:00,1.08362125817,0.751824977489,0.0,0.0,0.2936854949,0.0938075450944,0.387493039994,0.0938075450944,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.734694838074
 06/04  10:00:00,1.41780764817,0.669864308386,0.0,0.0,0.537281706054,0.163023064715,0.700304770769,0.163023064715,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.652331296454
 06/04  11:00:00,1.49632148125,0.59695265466,0.0,0.0,0.591217755159,0.174878157333,0.766095912492,0.174878157333,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.579414271094
 06/04  12:00:00,1.67261243482,0.540868317541,0.0,0.0,0.74859155071,0.213369301053,0.961960851763,0.213369301053,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.523625373821
 06/04  13:00:00,1.87525094262,0.508384617153,0.0,0.0,0.93265066377,0.25850001452,1.19115067829,0.25850001452,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.490545422109
 06/04  14:00:00,2.08578410121,0.477135019155,0.0,0.0,1.111788991,0.304569441713,1.41635843271,0.304569441713,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.458291328635
 06/04  15:00:00,2.40037695917,0.482705633757,0.0,0.0,1.34460997815,0.363242370424,1.70785234858,0.363242370424,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.462814474693
 06/04  16:00:00,2.6336071875,0.528945444714,0.0,0.0,1.45481822334,0.393021941448,1.84784016479,0.393021941448,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.505417689732
 06/04  17:00:00,3.14807389732,0.620892043506,0.0,0.0,1.73246156572,0.468050406363,2.20051197209,0.468050406363,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.592309581346
 06/04  18:00:00,3.01624268969,0.710766708798,0.0,0.0,1.56839144635,0.434681998645,2.00307344499,0.434681998645,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.679734781735
 06/04  19:00:00,2.82314183402,0.731552200959,0.0,0.0,1.39562229665,0.402378339396,1.79800063604,0.402378339396,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.699521150055
 06/04  20:00:00,2.5411079746,0.68513317756,0.0,0.0,1.04411672431,0.333200629112,1.37731735343,0.333200629112,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.652000941776
 06/04  21:00:00,2.369763037,0.62156678202,0.0,0.0,0.802138847515,0.270982432278,1.07312127979,0.270982432278,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.589208061468
 06/04  22:00:00,1.9704024303,0.525361937465,0.0,0.0,0.655473232705,0.221599471805,0.87707270451,0.221599471805,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.49735961173
 06/04  23:00:00,1.51184084252,0.419970915885,0.0,0.0,0.509366232275,0.174361566687,0.683727798962,0.174361566687,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.395637415869
 06/04  24:00:00,1.06098324582,0.306193067685,0.0,0.0,0.368523068555,0.128889329858,0.497412398414,0.128889329858,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.286065556744
 06/05  01:00:00,0.826756698565,0.252340554257,0.0,0.0,0.271390160492,0.0960466581735,0.367436818666,0.0960466581735,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233808418483
 06/05  02:00:00,0.641172034466,0.240827640989,0.0,0.0,0.168263510134,0.0601438574494,0.228407367583,0.0601438574494,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222510370557
 06/05  03:00:00,0.497875758667,0.243836819364,0.0,0.0,0.0707422299881,0.0256013640813,0.0963435940694,0.0256013640813,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.225777387343
 06/05  04:00:00,0.400969602572,0.278262742772,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.260885508213
 06/05  05:00:00,0.445202039332,0.433277638155,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.413886041012
 06/05  06:00:00,0.56133011615,0.717238442707,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.694833359138
 06/05  07:00:00,0.908640502538,0.791606982319,0.0,0.0,0.127489590832,0.0455582832777,0.17304787411,0.0455582832777,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.767799902392
 06/05  08:00:00,0.932684596375,0.764485327708,0.0,0.0,0.190982104547,0.0637452357129,0.25472734026,0.0637452357129,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.744357816768
 06/05  09:00:00,1.04631126116,0.69698501024,0.0,0.0,0.298970036395,0.0962440650458,0.395214101441,0.0962440650458,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.679854870825
 06/05  10:00:00,1.35574971669,0.623190196967,0.0,0.0,0.528044818408,0.161118250168,0.689163068576,0.161118250168,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.605657185035
 06/05  11:00:00,1.45066720943,0.558365489384,0.0,0.0,0.597483330977,0.175447069211,0.772930400187,0.175447069211,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.540827105818
 06/05  12:00:00,1.64225305234,0.507529445196,0.0,0.0,0.763979711749,0.21543226362,0.979411975369,0.21543226362,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.490286501476
 06/05  13:00:00,1.80786199554,0.479417316096,0.0,0.0,0.913457383205,0.253892380517,1.16734976372,0.253892380517,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.461578121051
 06/05  14:00:00,2.09766880976,0.450881950952,0.0,0.0,1.15759586836,0.309772845077,1.46736871344,0.309772845077,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.432038260432
 06/05  15:00:00,2.45463773803,0.456436423087,0.0,0.0,1.42361833741,0.375553762875,1.79917210029,0.375553762875,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.436545264023
 06/05  16:00:00,2.75465326317,0.496498689552,0.0,0.0,1.59021343804,0.414590721673,2.00480415971,0.414590721673,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.472970934569
 06/05  17:00:00,3.31184653107,0.581231548591,0.0,0.0,1.89877089963,0.500865636427,2.39963653605,0.500865636427,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.552649086431
 06/05  18:00:00,3.28880675812,0.658859746811,0.0,0.0,1.82783690466,0.482110924307,2.30994782896,0.482110924307,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.627827819749
 06/05  19:00:00,2.77179719642,0.673414294894,0.0,0.0,1.3690734029,0.411827349736,1.78090075264,0.411827349736,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.64138324399
 06/05  20:00:00,2.42139080948,0.630045658754,0.0,0.0,0.972741980843,0.319713577784,1.29245555863,0.319713577784,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.596913422971
 06/05  21:00:00,2.26430340869,0.575565206159,0.0,0.0,0.746139117719,0.257129391234,1.00326850895,0.257129391234,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.543206485608
 06/05  22:00:00,1.82195109417,0.48907636143,0.0,0.0,0.559560470348,0.197354109958,0.756914580306,0.197354109958,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.461074035694
 06/05  23:00:00,1.35754745524,0.397158093266,0.0,0.0,0.398609836985,0.146359420031,0.544969257016,0.146359420031,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.37282459325
 06/05  24:00:00,0.944164176453,0.297663402037,0.0,0.0,0.282436628298,0.104730383826,0.387167012124,0.104730383826,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.277535891097
 06/06  01:00:00,0.714884773831,0.252124355259,0.0,0.0,0.185184029867,0.0703808640643,0.255564893932,0.0703808640643,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233592219485
 06/06  02:00:00,0.593371136692,0.2406757527,0.0,0.0,0.130858209767,0.0497482600426,0.18060646981,0.0497482600426,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222358482269
 06/06  03:00:00,0.506387316488,0.243669163881,0.0,0.0,0.0754943419902,0.0293608098999,0.10485515189,0.0293608098999,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.22560973186
 06/06  04:00:00,0.463633883183,0.276789444897,0.0,0.0,0.0450297098942,0.0176345707171,0.0626642806112,0.0176345707171,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.259412210338
 06/06  05:00:00,0.508781212431,0.429831040546,0.0,0.0,0.0459539226198,0.0176252504784,0.0635791730981,0.0176252504784,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.410439443403
 06/06  06:00:00,0.705245399879,0.713762812078,0.0,0.0,0.106096669727,0.0378186140019,0.143915283729,0.0378186140019,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.691357728509
 06/06  07:00:00,0.946853124789,0.788511092939,0.0,0.0,0.157610349667,0.053650146694,0.211260496361,0.053650146694,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.764704013012
 06/06  08:00:00,0.96391243949,0.76167072554,0.0,0.0,0.216464677233,0.0694905061412,0.285955183374,0.0694905061412,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.741543214599
 06/06  09:00:00,1.14137617656,0.694456876406,0.0,0.0,0.378047625432,0.112231391417,0.490279016849,0.112231391417,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.677326736991
 06/06  10:00:00,1.53294491058,0.621019160878,0.0,0.0,0.673761321075,0.192596941394,0.866358262468,0.192596941394,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.603486148946
 06/06  11:00:00,1.66912657048,0.556525451429,0.0,0.0,0.777843787623,0.213545973622,0.991389761245,0.213545973622,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.538987067863
 06/06  12:00:00,1.89551663466,0.505947823696,0.0,0.0,0.972530907242,0.260144650447,1.23267555769,0.260144650447,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.488704879976
 06/06  13:00:00,2.19225778618,0.477999532268,0.0,0.0,1.23447147629,0.317274078075,1.55174555437,0.317274078075,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.460160337223
 06/06  14:00:00,2.56269014968,0.449618776869,0.0,0.0,1.54523934519,0.387150708167,1.93239005336,0.387150708167,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.430775086349
 06/06  15:00:00,2.9989705514,0.455159222316,0.0,0.0,1.87914197923,0.464362934434,2.34350491366,0.464362934434,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.435268063252
 06/06  16:00:00,3.35439997607,0.495041111725,0.0,0.0,2.09324164116,0.511309231444,2.60455087261,0.511309231444,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.471513356743
 06/06  17:00:00,4.01608542094,0.579259242883,0.0,0.0,2.48895191583,0.614923510087,3.10387542592,0.614923510087,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.550676780723
 06/06  18:00:00,3.84616077062,0.656613700735,0.0,0.0,2.28656932758,0.580732513875,2.86730184146,0.580732513875,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.625581773673
 06/06  19:00:00,3.32939175944,0.671204928403,0.0,0.0,1.83055535986,0.5079399558,2.33849531566,0.5079399558,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.639173877499
 06/06  20:00:00,2.8615787501,0.628038923803,0.0,0.0,1.32901111274,0.403632386508,1.73264349925,0.403632386508,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.594906688019
 06/06  21:00:00,2.66840270492,0.573805973312,0.0,0.0,1.06981563598,0.337552169205,1.40736780518,0.337552169205,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.541447252761
 06/06  22:00:00,2.1287454639,0.487735646044,0.0,0.0,0.796784951967,0.266923998062,1.06370895003,0.266923998062,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.459733320308
 06/06  23:00:00,1.58957037873,0.396271666185,0.0,0.0,0.575625227217,0.201366953292,0.776992180509,0.201366953292,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.371938166169
 06/06  24:00:00,1.15149330644,0.297243776953,0.0,0.0,0.440398161899,0.154097980214,0.594496142113,0.154097980214,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.277116266012
 06/07  01:00:00,0.912857666966,0.251915895008,0.0,0.0,0.335008213594,0.118529573472,0.453537787067,0.118529573472,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233383759234
 06/07  02:00:00,0.740116865439,0.240529715577,0.0,0.0,0.240044531462,0.087307667094,0.327352198556,0.087307667094,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222212445146
 06/07  03:00:00,0.648552325852,0.243505297071,0.0,0.0,0.180675253437,0.0663449078172,0.247020161255,0.0663449078172,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.22544586505
 06/07  04:00:00,0.57101997587,0.276452586496,0.0,0.0,0.123591546804,0.046458826494,0.170050373298,0.046458826494,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.259075351937
 06/07  05:00:00,0.609417946652,0.428762050425,0.0,0.0,0.119864950249,0.0443509570706,0.16421590732,0.0443509570706,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.409370453281
 06/07  06:00:00,0.720994404981,0.711320277828,0.0,0.0,0.116791603591,0.0428726852402,0.159664288831,0.0428726852402,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.68891519426
 06/07  07:00:00,0.997671537879,0.785655353403,0.0,0.0,0.194766791839,0.067312117612,0.262078909451,0.067312117612,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.761848273476
 06/07  08:00:00,1.02688916543,0.758892058141,0.0,0.0,0.26375491867,0.0851769906465,0.348931909316,0.0851769906465,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.7387645472
 06/07  09:00:00,1.19045199385,0.691962487846,0.0,0.0,0.412485680381,0.126869153755,0.539354834135,0.126869153755,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.674832348431
 06/07  10:00:00,1.57272230197,0.618879287135,0.0,0.0,0.699261873766,0.206873780089,0.906135653855,0.206873780089,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.601346275203
 06/07  11:00:00,1.72874926148,0.554712216419,0.0,0.0,0.82041360419,0.23059884805,1.05101245224,0.23059884805,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.537173832853
 06/07  12:00:00,1.94873589787,0.504389021925,0.0,0.0,1.0093958846,0.276498936303,1.2858948209,0.276498936303,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.487146078205
 06/07  13:00:00,2.20991710048,0.47660215553,0.0,0.0,1.23870657807,0.330698290599,1.56940486867,0.330698290599,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.458762960486
 06/07  14:00:00,2.49359698998,0.448367098799,0.0,0.0,1.47498977558,0.388307118077,1.86329689366,0.388307118077,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.429523408278
 06/07  15:00:00,2.78430135042,0.453889103649,0.0,0.0,1.68519846688,0.443637245804,2.12883571268,0.443637245804,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.433997944585
 06/07  16:00:00,3.11601896479,0.493592721986,0.0,0.0,1.88294641887,0.483223442461,2.36616986133,0.483223442461,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.470064967004
 06/07  17:00:00,3.59613084236,0.577603076465,0.0,0.0,2.12460566341,0.55931518393,2.68392084734,0.55931518393,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.549020614305
 06/07  18:00:00,3.43169782651,0.654578913114,0.0,0.0,1.93131509439,0.521523802962,2.45283889735,0.521523802962,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.623546986051
