Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/07  19:00:00,3.0760019842,0.669039098768,0.0,0.0,1.61868018333,0.466425357086,2.08510554042,0.466425357086,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.637008047864
 06/07  20:00:00,2.78814833323,0.626059769527,0.0,0.0,1.26934115559,0.38987192679,1.65921308238,0.38987192679,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.592927533743
 06/07  21:00:00,2.63480249605,0.572071438262,0.0,0.0,1.04160028724,0.332167309081,1.37376759632,0.332167309081,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.539712717711
 06/07  22:00:00,2.2224879131,0.486410426091,0.0,0.0,0.877534910989,0.279916488249,1.15745139924,0.279916488249,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.458408100355
 06/07  23:00:00,1.68567282021,0.395394143628,0.0,0.0,0.654428695336,0.218665926652,0.873094621988,0.218665926652,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.371060643612
 06/07  24:00:00,1.15686449595,0.296827714349,0.0,0.0,0.443470579565,0.156396752055,0.59986733162,0.156396752055,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.276700203408
 06/08  01:00:00,0.859664718072,0.251706681166,0.0,0.0,0.292461977449,0.107882860725,0.400344838173,0.107882860725,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233174545392
 06/08  02:00:00,0.689850294659,0.240382450788,0.0,0.0,0.201540904024,0.0755447237518,0.277085627776,0.0755447237518,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222065180357
 06/08  03:00:00,0.582674967931,0.243340602061,0.0,0.0,0.131199276407,0.049943526927,0.181142803334,0.049943526927,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.22528117004
 06/08  04:00:00,0.538316753409,0.276117496691,0.0,0.0,0.0996724224221,0.0376747284153,0.137347150837,0.0376747284153,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.258740262132
 06/08  05:00:00,0.557704462838,0.427704150075,0.0,0.0,0.0814755213339,0.0310269021716,0.112502423505,0.0310269021716,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.408312552932
 06/08  06:00:00,0.643812110537,0.708902221916,0.0,0.0,0.0599806096024,0.0225013847845,0.082481994387,0.0225013847845,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.686497138348
 06/08  07:00:00,0.922979043121,0.782833150935,0.0,0.0,0.137794641165,0.0495917735286,0.187386414694,0.0495917735286,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.759026071008
 06/08  08:00:00,0.920682127307,0.756145880194,0.0,0.0,0.180881676967,0.0618431942244,0.242724871192,0.0618431942244,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.736018369254
 06/08  09:00:00,1.02276371644,0.689496139163,0.0,0.0,0.280110827728,0.0915557290016,0.371666556729,0.0915557290016,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.672365999748
 06/08  10:00:00,1.28989789273,0.616761601338,0.0,0.0,0.473985680514,0.149325564101,0.623311244615,0.149325564101,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.599228589406
 06/08  11:00:00,1.41839294674,0.552917701998,0.0,0.0,0.569811615842,0.170844521654,0.740656137496,0.170844521654,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.535379318432
 06/08  12:00:00,1.63770707671,0.502846613148,0.0,0.0,0.758641072493,0.216224927249,0.974865999742,0.216224927249,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.485603669429
 06/08  13:00:00,1.87472083807,0.475219299226,0.0,0.0,0.966360784215,0.267847822037,1.23420860625,0.267847822037,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.457380104181
 06/08  14:00:00,2.15830192295,0.447141044687,0.0,0.0,1.20299258812,0.325009238509,1.52800182663,0.325009238509,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.428297354167
 06/08  15:00:00,2.51365574331,0.452647051268,0.0,0.0,1.46655752024,0.391632585325,1.85819010557,0.391632585325,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.432755892204
 06/08  16:00:00,2.78267823078,0.492169982357,0.0,0.0,1.60438297546,0.428446151857,2.03282912732,0.428446151857,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.468642227375
 06/08  17:00:00,3.29898136846,0.575815515542,0.0,0.0,1.87906615689,0.507705216561,2.38677137345,0.507705216561,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.547233053382
 06/08  18:00:00,3.1163778438,0.652468727222,0.0,0.0,1.6685058659,0.469013048747,2.13751891464,0.469013048747,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.621436800159
 06/08  19:00:00,2.81598412034,0.666887217284,0.0,0.0,1.4084306794,0.416656997167,1.82508767656,0.416656997167,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.63485616638
 06/08  20:00:00,2.58232959772,0.624103848332,0.0,0.0,1.10504198033,0.34835236654,1.45339434687,0.34835236654,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.590971612549
 06/08  21:00:00,2.42879182014,0.570349045573,0.0,0.0,0.879787045718,0.287969874687,1.1677569204,0.287969874687,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.537990325022
 06/08  22:00:00,2.01885240586,0.485093811077,0.0,0.0,0.716588863075,0.237227028915,0.953815891989,0.237227028915,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.457091485341
 06/08  23:00:00,1.54654753447,0.394521099841,0.0,0.0,0.548181064217,0.18578827203,0.733969336247,0.18578827203,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.370187599825
 06/08  24:00:00,0.992550429745,0.296412381805,0.0,0.0,0.316889192518,0.118664072898,0.435553265415,0.118664072898,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.276284870865
 06/09  01:00:00,0.569105122075,0.251497037056,0.0,0.0,0.0793408063417,0.0304444358343,0.109785242176,0.0304444358343,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.232964901282
 06/09  02:00:00,0.412764666883,0.241383179861,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.223065909429
 06/09  03:00:00,0.401532164598,0.246050825621,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.2279913936
 06/09  04:00:00,0.400969602572,0.279599631647,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.262222397088
 06/09  05:00:00,0.445202039332,0.429482367996,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.410090770853
 06/09  06:00:00,0.56133011615,0.711388082943,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.688982999374
 06/09  07:00:00,0.735592628428,0.78434604905,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.760538969123
 06/09  08:00:00,0.729796274897,0.753734581755,0.0,0.0,0.0382451637535,0.0135938550283,0.0518390187818,0.0135938550283,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.733607070815
 06/09  09:00:00,0.84526443717,0.687060862731,0.0,0.0,0.145323093141,0.0488441843147,0.194167277456,0.0488441843147,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.669930723316
 06/09  10:00:00,1.08704382097,0.614668465225,0.0,0.0,0.31841543157,0.102041741287,0.420457172857,0.102041741287,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.597135453293
 06/09  11:00:00,1.17934556583,0.551142949163,0.0,0.0,0.382361949295,0.119246807292,0.501608756586,0.119246807292,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.533604565597
 06/09  12:00:00,1.34188401712,0.501320576885,0.0,0.0,0.522076218575,0.156966721576,0.679042940151,0.156966721576,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.484077633165
 06/09  13:00:00,1.5100781061,0.4738512932,0.0,0.0,0.670682000973,0.198883873309,0.869565874282,0.198883873309,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.456012098155
 06/09  14:00:00,1.71964672987,0.445922722047,0.0,0.0,0.842453271314,0.246893362234,1.08934663355,0.246893362234,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.427079031527
 06/09  15:00:00,2.00584699079,0.451422398827,0.0,0.0,1.04762488569,0.30275646736,1.35038135305,0.30275646736,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.431531239763
 06/09  16:00:00,2.27408044135,0.490776499281,0.0,0.0,1.18252926422,0.341702073664,1.52423133789,0.341702073664,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.467248744299
 06/09  17:00:00,2.59341902099,0.574060364599,0.0,0.0,1.296730208,0.384478817976,1.68120902597,0.384478817976,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.545477902439
 06/09  18:00:00,2.50328894443,0.650396982546,0.0,0.0,1.16896239665,0.35546761862,1.52443001527,0.35546761862,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.619365055484
 06/09  19:00:00,2.30128193772,0.664775737392,0.0,0.0,0.995578529394,0.314806964547,1.31038549394,0.314806964547,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.632744686488
 06/09  20:00:00,2.16294912101,0.622177199708,0.0,0.0,0.773772357667,0.260241512491,1.03401387016,0.260241512491,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.589044963925
 06/09  21:00:00,2.0916638714,0.568650088612,0.0,0.0,0.616258377874,0.214370593787,0.830628971661,0.214370593787,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.536291368061
 06/09  22:00:00,1.65360847851,0.483796194974,0.0,0.0,0.431630545412,0.156941419227,0.588571964639,0.156941419227,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.455793869238
 06/09  23:00:00,1.07767958425,0.39366099156,0.0,0.0,0.192024480953,0.0730769050771,0.26510138603,0.0730769050771,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.369327491544
 06/09  24:00:00,0.644712096621,0.296002391635,0.0,0.0,0.0631918680794,0.0245230642118,0.0877149322912,0.0245230642118,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.275874880695
 06/10  01:00:00,0.630112892058,0.255324245949,0.0,0.0,0.120732002404,0.0461139856794,0.166845988083,0.0461139856794,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.236792110175
 06/10  02:00:00,0.5356658029,0.243124688671,0.0,0.0,0.0868114223775,0.0334784752125,0.12028989759,0.0334784752125,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.224807418239
 06/10  03:00:00,0.496736005434,0.246277238688,0.0,0.0,0.0678783100669,0.0259601265978,0.0938384366647,0.0259601265978,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.228217806668
 06/10  04:00:00,0.465992554731,0.282117654639,0.0,0.0,0.0449846692319,0.0173671273114,0.0623517965433,0.0173671273114,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.26474042008
 06/10  05:00:00,0.496170173348,0.445298790251,0.0,0.0,0.0337356534357,0.0131357879798,0.0468714414155,0.0131357879798,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.425907193108
 06/10  06:00:00,0.58714342334,0.749412015839,0.0,0.0,0.0109548419974,0.00423295297494,0.0151877949723,0.00423295297494,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.72700693227
 06/10  07:00:00,0.86801220572,0.83140828784,0.0,0.0,0.0810409764656,0.0302172389072,0.111258215373,0.0302172389072,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.807601207913
 06/10  08:00:00,0.880038996393,0.806443827507,0.0,0.0,0.125304205295,0.0443402340916,0.169644439386,0.0443402340916,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.786316316566
 06/10  09:00:00,0.961850653805,0.735182288772,0.0,0.0,0.198065127432,0.0676573081926,0.265722435624,0.0676573081926,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.718052149357
 06/10  10:00:00,1.1354292939,0.655550496749,0.0,0.0,0.313421804317,0.104504612174,0.417926416491,0.104504612174,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.638017484817
 06/10  11:00:00,1.25030854315,0.584837090809,0.0,0.0,0.394852455621,0.125230518767,0.520082974387,0.125230518767,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.567298707244
 06/10  12:00:00,1.35551507952,0.530439295202,0.0,0.0,0.491265502245,0.153597994218,0.644863496463,0.153597994218,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.513196351482
 06/10  13:00:00,1.5644130976,0.499067713694,0.0,0.0,0.680568931812,0.199743901459,0.880312833271,0.199743901459,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.48122851865
 06/10  14:00:00,1.72059459484,0.468823170207,0.0,0.0,0.810547053177,0.240621873163,1.05116892634,0.240621873163,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.449979479687
 06/10  15:00:00,2.02492848088,0.474328594672,0.0,0.0,1.03345636121,0.298947509078,1.33240387029,0.298947509078,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.454437435608
 06/10  16:00:00,2.30770084617,0.519337214937,0.0,0.0,1.18049537307,0.341438450397,1.52193382347,0.341438450397,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.495809459955
 06/10  17:00:00,2.72083283698,0.608911916039,0.0,0.0,1.37541344729,0.397857464458,1.77327091175,0.397857464458,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.580329453879
 06/10  18:00:00,2.63658487274,0.696523137416,0.0,0.0,1.25188308632,0.371532541718,1.62341562804,0.371532541718,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.665491210354
 06/10  19:00:00,2.42636660162,0.716891882686,0.0,0.0,1.06777633728,0.33344906636,1.40122540364,0.33344906636,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.684860831781
 06/10  20:00:00,2.23677536373,0.67169173307,0.0,0.0,0.802649856932,0.270334885625,1.07298474256,0.270334885625,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.638559497286
 06/10  21:00:00,2.13682928368,0.609801769346,0.0,0.0,0.621131106532,0.219056419937,0.840187526468,0.219056419937,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.577443048795
 06/10  22:00:00,1.74761776785,0.516354050755,0.0,0.0,0.482019279958,0.172268762103,0.654288042061,0.172268762103,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.488351725019
 06/10  23:00:00,1.28049615986,0.414054856628,0.0,0.0,0.329010778059,0.123372338238,0.452383116298,0.123372338238,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.389721356612
 06/10  24:00:00,0.842917484862,0.303444891735,0.0,0.0,0.201271491501,0.0780751459546,0.279346637456,0.0780751459546,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.283317380795
 06/11  01:00:00,0.666288345482,0.255101328007,0.0,0.0,0.146928407773,0.0560930337349,0.203021441508,0.0560930337349,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.236569192233
 06/11  02:00:00,0.559552885631,0.242967709069,0.0,0.0,0.104329721819,0.0398472585021,0.144176980321,0.0398472585021,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.224650438638
 06/11  03:00:00,0.486207350852,0.246102655784,0.0,0.0,0.05988847169,0.0234213103926,0.0833097820826,0.0234213103926,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.228043223763
 06/11  04:00:00,0.469405564395,0.281761350426,0.0,0.0,0.0474656500947,0.018299156113,0.0657648062078,0.018299156113,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.264384115867
 06/11  05:00:00,0.506901438853,0.444186642577,0.0,0.0,0.0415743984722,0.0160283084478,0.05760270692,0.0160283084478,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.424795045434
 06/11  06:00:00,0.606820625497,0.746871779032,0.0,0.0,0.0252228735817,0.00964212354783,0.0348649971295,0.00964212354783,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.724466695463
 06/11  07:00:00,0.898079791962,0.828423493914,0.0,0.0,0.103827100723,0.0374987008919,0.141325801615,0.0374987008919,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.804616413987
 06/11  08:00:00,0.890856325954,0.803512733383,0.0,0.0,0.133342607596,0.0471191613507,0.180461768947,0.0471191613507,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.783385222442
 06/11  09:00:00,0.986219645854,0.732537120951,0.0,0.0,0.216875361451,0.0732160662224,0.290091427673,0.0732160662224,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.715406981535
 06/11  10:00:00,1.16972465399,0.653275626742,0.0,0.0,0.340138357909,0.112083418679,0.452221776588,0.112083418679,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.635742614809
 06/11  11:00:00,1.26723570405,0.5829117264,0.0,0.0,0.407746856252,0.129263279043,0.537010135295,0.129263279043,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.565373342835
 06/11  12:00:00,1.40204743339,0.528781906699,0.0,0.0,0.529914606359,0.161481243974,0.691395850334,0.161481243974,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.511538962979
 06/11  13:00:00,1.58174837423,0.497587083149,0.0,0.0,0.694008921675,0.203639188225,0.8976481099,0.203639188225,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.479747888104
 06/11  14:00:00,1.80215821584,0.467502267061,0.0,0.0,0.880898053847,0.25183449349,1.13273254734,0.25183449349,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.44865857654
 06/11  15:00:00,2.06825683216,0.472996248186,0.0,0.0,1.07328570864,0.302446512933,1.37573222157,0.302446512933,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.453105089122
 06/11  16:00:00,2.34885374606,0.517807993129,0.0,0.0,1.22322887765,0.339857845699,1.56308672335,0.339857845699,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.494280238147
 06/11  17:00:00,2.85506877008,0.607005710279,0.0,0.0,1.49277148785,0.414735357004,1.90750684485,0.414735357004,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.578423248119
 06/11  18:00:00,2.81116779781,0.694257684851,0.0,0.0,1.40276623207,0.395232321033,1.79799855311,0.395232321033,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.663225757788
 06/11  19:00:00,2.65123235069,0.714559909135,0.0,0.0,1.25737111928,0.36872003344,1.62609115272,0.36872003344,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.682528858231
 06/11  20:00:00,2.39804996047,0.669555274872,0.0,0.0,0.931958087592,0.302301251699,1.23425933929,0.302301251699,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.636423039088
 06/11  21:00:00,2.24496070219,0.607932175015,0.0,0.0,0.705244495402,0.243074449583,0.948318944986,0.243074449583,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.575573454464
 06/11  22:00:00,1.85001977007,0.514922766885,0.0,0.0,0.561107081873,0.195582962409,0.756690044283,0.195582962409,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.486920441149
 06/11  23:00:00,1.34396092525,0.413115248084,0.0,0.0,0.376202495965,0.139645385729,0.515847881694,0.139645385729,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.388781748068
 06/11  24:00:00,0.904904404302,0.303008652335,0.0,0.0,0.24719631302,0.0941372438752,0.341333556895,0.0941372438752,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.282881141394
 06/12  01:00:00,0.541780021608,0.250893872077,0.0,0.0,0.0593127398391,0.0231474018694,0.0824601417086,0.0231474018694,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.232361736304
 06/12  02:00:00,0.412764666883,0.241522874047,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.223205603616
 06/12  03:00:00,0.401532164598,0.245546809112,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.227487377091
 06/12  04:00:00,0.400969602572,0.278484703928,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261107469369
 06/12  05:00:00,0.445202039332,0.428383688859,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.408992091716
 06/12  06:00:00,0.56133011615,0.705121751691,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.682716668122
 06/12  07:00:00,0.735592628428,0.775658477087,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.751851397159
 06/12  08:00:00,0.761232256736,0.745725796441,0.0,0.0,0.0618815567547,0.0213934438658,0.0832750006204,0.0213934438658,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.725598285501
 06/12  09:00:00,0.892143051319,0.679959742117,0.0,0.0,0.182389584985,0.0586563066195,0.241045891604,0.0586563066195,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.662829602701
 06/12  10:00:00,1.14681265949,0.608570845136,0.0,0.0,0.365799920643,0.114426090736,0.480226011379,0.114426090736,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.591037833204
 06/12  11:00:00,1.27363911475,0.545975478184,0.0,0.0,0.459433631613,0.136468673895,0.595902305507,0.136468673895,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.528437094618
 06/12  12:00:00,1.48219657571,0.496879585867,0.0,0.0,0.637175433283,0.18218006546,0.819355498743,0.18218006546,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.479636642147
 06/12  13:00:00,1.75028011672,0.469870740113,0.0,0.0,0.870693936108,0.239073948801,1.10976788491,0.239073948801,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.452031545068
 06/12  14:00:00,1.9959802966,0.442376262892,0.0,0.0,1.07151790693,0.294162293352,1.36568020028,0.294162293352,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.423532572372
 06/12  15:00:00,2.28158991589,0.44783654459,0.0,0.0,1.27586649494,0.350257783208,1.62612427815,0.350257783208,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.427945385526
 06/12  16:00:00,2.60638647126,0.48668434375,0.0,0.0,1.45669110672,0.39984626108,1.8565373678,0.39984626108,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.463156588767
 06/12  17:00:00,2.97630461673,0.568925990618,0.0,0.0,1.61042939617,0.453665225548,2.06409462172,0.453665225548,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.540343528457
 06/12  18:00:00,2.83330688612,0.644339231288,0.0,0.0,1.43864222165,0.415805735309,1.85444795696,0.415805735309,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.613307304226
 06/12  19:00:00,2.4839975751,0.658598451288,0.0,0.0,1.13805851766,0.355042613667,1.49310113132,0.355042613667,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.626567400384
 06/12  20:00:00,2.27854831465,0.616551226767,0.0,0.0,0.863064235832,0.286548827971,1.1496130638,0.286548827971,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.583418990984
 06/12  21:00:00,2.17791460208,0.563705770204,0.0,0.0,0.682189368991,0.234690333347,0.916879702338,0.234690333347,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.531347049653
 06/12  22:00:00,1.77603304479,0.480021451768,0.0,0.0,0.524540639083,0.186455891845,0.710996530928,0.186455891845,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.452019126032
 06/12  23:00:00,1.24624533436,0.391163235102,0.0,0.0,0.317687191679,0.11597994446,0.433667136138,0.11597994446,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.366829735086
 06/12  24:00:00,0.791249477797,0.294817605333,0.0,0.0,0.170865453491,0.0633868599767,0.234252313468,0.0633868599767,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.274690094393
 06/13  01:00:00,0.703664021654,0.250700917427,0.0,0.0,0.177822314124,0.0665218276308,0.244344141755,0.0665218276308,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.232168781653
 06/13  02:00:00,0.571490130696,0.239673709695,0.0,0.0,0.114793798801,0.0439316650124,0.158725463814,0.0439316650124,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.221356439263
 06/13  03:00:00,0.503251925967,0.242551111187,0.0,0.0,0.0734399455361,0.0282798158335,0.10171976137,0.0282798158335,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.224491679166
 06/13  04:00:00,0.462452520162,0.274509567447,0.0,0.0,0.0443081158804,0.0171748017093,0.0614829175897,0.0171748017093,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.257132332888
 06/13  05:00:00,0.483532834159,0.422627512734,0.0,0.0,0.0276220566898,0.010708738137,0.0383307948268,0.010708738137,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.403235915591
 06/13  06:00:00,0.572586614996,0.697311578109,0.0,0.0,0.00815493193441,0.0031015669112,0.0112564988456,0.0031015669112,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.67490649454
 06/13  07:00:00,0.844232532838,0.769296578613,0.0,0.0,0.0792638584959,0.0293760459139,0.10863990441,0.0293760459139,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.745489498685
 06/13  08:00:00,0.817935075137,0.742971270662,0.0,0.0,0.102634914878,0.0373429041438,0.139977819021,0.0373429041438,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.722843759721
 06/13  09:00:00,0.906822493441,0.677664574524,0.0,0.0,0.190019866388,0.0657054673384,0.255725333727,0.0657054673384,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.660534435109
 06/13  10:00:00,1.11361742491,0.606602309551,0.0,0.0,0.335949339333,0.111081437457,0.44703077679,0.111081437457,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.589069297619
 06/13  11:00:00,1.22274802503,0.544307964484,0.0,0.0,0.41308223434,0.131928981446,0.545011215786,0.131928981446,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.526769580919
 06/13  12:00:00,1.36336020361,0.495446531239,0.0,0.0,0.534349873805,0.16616925284,0.700519126646,0.16616925284,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.478203587519
 06/13  13:00:00,1.52807130007,0.468586551347,0.0,0.0,0.680995155238,0.206563913015,0.887559068253,0.206563913015,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.450747356302
 06/13  14:00:00,1.72878080706,0.441232378785,0.0,0.0,0.847729532187,0.250751178549,1.09848071074,0.250751178549,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.422388688265
 06/13  15:00:00,2.03811924623,0.446680261571,0.0,0.0,1.07317149913,0.30948210937,1.3826536085,0.30948210937,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.426789102507
 06/13  16:00:00,2.29873150316,0.485364183048,0.0,0.0,1.20221338154,0.346669018159,1.5488823997,0.346669018159,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.461836428065
 06/13  17:00:00,2.68221683131,0.567261386144,0.0,0.0,1.36953340197,0.400473434324,1.7700068363,0.400473434324,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.538678923984
 06/13  18:00:00,2.57706460908,0.642372539106,0.0,0.0,1.2294995564,0.368706123513,1.59820567991,0.368706123513,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.611340612043
 06/13  19:00:00,2.37412813358,0.656602746334,0.0,0.0,1.05181581562,0.331415874182,1.3832316898,0.331415874182,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.62457169543
 06/13  20:00:00,2.21266839114,0.614735226971,0.0,0.0,0.810012735869,0.273720404426,1.08373314029,0.273720404426,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.581602991188
 06/13  21:00:00,2.13712952852,0.562110172412,0.0,0.0,0.649202701431,0.226891927347,0.876094628778,0.226891927347,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.529751451861
 06/13  22:00:00,1.72872191118,0.478802639883,0.0,0.0,0.487814402881,0.175870994434,0.663685397315,0.175870994434,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.450800314147
 06/13  23:00:00,1.28535213236,0.39035573565,0.0,0.0,0.345046554956,0.12772737918,0.472773934135,0.12772737918,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.366022235634
 06/13  24:00:00,0.869850398799,0.294434855932,0.0,0.0,0.22730826258,0.0855449718898,0.31285323447,0.0855449718898,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.274307344992
 06/14  01:00:00,0.487789665159,0.250507480931,0.0,0.0,0.0205503092159,0.00791947604418,0.0284697852601,0.00791947604418,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231975345157
 06/14  02:00:00,0.412764666883,0.240842752922,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222525482491
 06/14  03:00:00,0.401532164598,0.244431194535,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.226371762515
 06/14  04:00:00,0.400969602572,0.277010380034,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.259633145475
 06/14  05:00:00,0.445202039332,0.423835151694,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.404443554551
 06/14  06:00:00,0.56133011615,0.698380536802,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.675975453233
 06/14  07:00:00,0.735592628428,0.768794039436,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.744986959508
 06/14  08:00:00,0.774156382043,0.740458645109,0.0,0.0,0.0710315382352,0.0251675876928,0.0961991259281,0.0251675876928,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.720331134168
 06/14  09:00:00,0.909389088735,0.675403181722,0.0,0.0,0.194063843571,0.0642280854494,0.25829192902,0.0642280854494,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.658273042306
 06/14  10:00:00,1.12898916342,0.604660294328,0.0,0.0,0.34945990844,0.11294260686,0.4624025153,0.11294260686,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.587127282396
 06/14  11:00:00,1.24424602135,0.542661434864,0.0,0.0,0.433177643053,0.133331569053,0.566509212106,0.133331569053,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.525123051298
 06/14  12:00:00,1.39804045428,0.494030906377,0.0,0.0,0.565470875103,0.169728502207,0.73519937731,0.169728502207,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.476787962657
 06/14  13:00:00,1.6116456839,0.467316917535,0.0,0.0,0.753638556952,0.217494895133,0.971133452085,0.217494895133,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.44947772249
 06/14  14:00:00,1.83418528341,0.440100657919,0.0,0.0,0.936711366556,0.267173820534,1.20388518709,0.267173820534,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.421256967399
 06/14  15:00:00,2.12023809727,0.445535315465,0.0,0.0,1.14321374305,0.321558716478,1.46477245953,0.321558716478,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.425644156401
 06/14  16:00:00,2.4014946158,0.484050000659,0.0,0.0,1.28908017362,0.362565338723,1.65164551234,0.362565338723,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.460522245677
 06/14  17:00:00,2.80232873255,0.565621523788,0.0,0.0,1.47062756546,0.41949117208,1.89011873753,0.41949117208,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.537039061627
 06/14  18:00:00,2.66216659516,0.640440598992,0.0,0.0,1.29886282719,0.38444483881,1.68330766599,0.38444483881,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.609408671929
 06/14  19:00:00,2.4399421359,0.654632974542,0.0,0.0,1.10514698134,0.343898710783,1.44904569212,0.343898710783,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.622601923638
 06/14  20:00:00,2.26473748077,0.612941825449,0.0,0.0,0.850894162908,0.284908067018,1.13580222993,0.284908067018,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.579809589665
 06/14  21:00:00,2.18180826388,0.560534308157,0.0,0.0,0.684138419173,0.236634944969,0.920773364142,0.236634944969,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.528175587606
 06/14  22:00:00,1.7198007648,0.477599145106,0.0,0.0,0.481136769027,0.173627481902,0.654764250929,0.173627481902,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.44959681937
 06/14  23:00:00,1.17460954243,0.389557987028,0.0,0.0,0.264172519272,0.0978588249323,0.362031344204,0.0978588249323,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.365224487012
 06/14  24:00:00,0.705033027957,0.294054795133,0.0,0.0,0.108008592331,0.0400272712971,0.148035863628,0.0400272712971,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.273927284192
 06/15  01:00:00,0.648632258002,0.250747581296,0.0,0.0,0.136941189789,0.0523711883141,0.189312378103,0.0523711883141,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.232215445522
 06/15  02:00:00,0.573501076343,0.239406186149,0.0,0.0,0.116978191389,0.043758218072,0.160736409461,0.043758218072,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.221088915717
 06/15  03:00:00,0.484160262497,0.242252099435,0.0,0.0,0.0595500778897,0.0230780200092,0.082628097899,0.0230780200092,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.224192667414
 06/15  04:00:00,0.433920189582,0.273900076823,0.0,0.0,0.0237427329771,0.00920785403277,0.0329505870099,0.00920785403277,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.256522842264
 06/15  05:00:00,0.452423553841,0.420702848426,0.0,0.0,0.00520262366004,0.00201889084886,0.0072215145089,0.00201889084886,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.401311251283
 06/15  06:00:00,0.56133011615,0.693652046885,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.671246963316
 06/15  07:00:00,0.828714201725,0.764380970708,0.0,0.0,0.0679291087776,0.0251924645198,0.0931215732975,0.0251924645198,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.740573890781
 06/15  08:00:00,0.796067227898,0.737976184255,0.0,0.0,0.0867778717154,0.0313321000678,0.118109971783,0.0313321000678,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.717848673315
 06/15  09:00:00,0.893960197992,0.673178624706,0.0,0.0,0.18088653468,0.0619765035979,0.242863038278,0.0619765035979,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.656048485291
 06/15  10:00:00,1.11416679009,0.60275042086,0.0,0.0,0.3371909575,0.110389184475,0.447580141975,0.110389184475,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.585217408928
 06/15  11:00:00,1.22171952723,0.541043220319,0.0,0.0,0.413555348395,0.130427369594,0.543982717989,0.130427369594,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.523504836753
 06/15  12:00:00,1.35068867823,0.492640222839,0.0,0.0,0.524627262462,0.163220338797,0.687847601259,0.163220338797,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.475397279119
 06/15  13:00:00,1.51184841145,0.466070687095,0.0,0.0,0.668471673396,0.202864506236,0.871336179632,0.202864506236,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.44823149205
 06/15  14:00:00,1.73589873337,0.438990508394,0.0,0.0,0.85536663434,0.250232002712,1.10559863705,0.250232002712,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.420146817874
 06/15  15:00:00,2.0156797439,0.444413270206,0.0,0.0,1.05565319626,0.304560909899,1.36021410616,0.304560909899,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.424522111142
 06/15  16:00:00,2.30614392385,0.482777499115,0.0,0.0,1.21097105012,0.345323770265,1.55629482039,0.345323770265,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.459249744133
 06/15  17:00:00,2.7068093981,0.56401562378,0.0,0.0,1.39276171281,0.401837690271,1.79459940308,0.401837690271,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.53543316162
 06/15  18:00:00,2.60830615535,0.638541953516,0.0,0.0,1.2573213288,0.372125897385,1.62944722619,0.372125897385,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.607510026454
 06/15  19:00:00,2.401129846,0.652696999019,0.0,0.0,1.07553790544,0.334695496782,1.41023340222,0.334695496782,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.620665948115
 06/15  20:00:00,2.22390155691,0.61117879884,0.0,0.0,0.818200700235,0.276765605828,1.09496630606,0.276765605828,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.578046563056
 06/15  21:00:00,2.12623517471,0.558985066565,0.0,0.0,0.639103257837,0.226097017131,0.865200274968,0.226097017131,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.526626346014
 06/15  22:00:00,1.73515581046,0.476416305544,0.0,0.0,0.492404015336,0.177715281255,0.670119296591,0.177715281255,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.448413979808
 06/15  23:00:00,1.29134229199,0.388775728732,0.0,0.0,0.349328233001,0.129435860765,0.478764093766,0.129435860765,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.364442228716
 06/15  24:00:00,0.863182747372,0.293684807565,0.0,0.0,0.221928848455,0.0842567345879,0.306185583043,0.0842567345879,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.273557296624
 06/16  01:00:00,0.488616639136,0.250132831989,0.0,0.0,0.0211780766093,0.00811868262761,0.0292967592369,0.00811868262761,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231600696215
 06/16  02:00:00,0.412764666883,0.240221240141,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.22190396971
 06/16  03:00:00,0.442797096872,0.242380544583,0.0,0.0,0.0297326243428,0.0115323079314,0.0412649322742,0.0115323079314,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.224321112563
 06/16  04:00:00,0.400969602572,0.27371020477,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.256332970211
 06/16  05:00:00,0.445202039332,0.420285303382,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.400893706239
 06/16  06:00:00,0.56133011615,0.692205221557,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.669800137988
 06/16  07:00:00,0.735592628428,0.764029516627,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.7402224367
 06/16  08:00:00,0.677957256115,0.737742196438,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.717614685497
 06/16  09:00:00,0.776967845416,0.671101816786,0.0,0.0,0.0929570404852,0.0329136452158,0.125870685701,0.0329136452158,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.65397167737
 06/16  10:00:00,0.964987863363,0.600873280605,0.0,0.0,0.22297942894,0.0754217863079,0.298401215248,0.0754217863079,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.583340268673
 06/16  11:00:00,1.07533071468,0.539451924248,0.0,0.0,0.299608904739,0.0979850006973,0.397593905436,0.0979850006973,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.521913540683
 06/16  12:00:00,1.1918006842,0.49127282779,0.0,0.0,0.399883871554,0.129075735679,0.528959607233,0.129075735679,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.47402988407
 06/16  13:00:00,1.32756164929,0.464845391263,0.0,0.0,0.522430386383,0.164619031098,0.68704941748,0.164619031098,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.447006196218
 06/16  14:00:00,1.50343696069,0.437899944396,0.0,0.0,0.666052249815,0.207084614552,0.873136864367,0.207084614552,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.419056253876
 06/16  15:00:00,1.72739519131,0.443310864297,0.0,0.0,0.819848587005,0.252080966563,1.07192955357,0.252080966563,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.423419705233
 06/16  16:00:00,1.92442930688,0.481519276845,0.0,0.0,0.898373214865,0.276206988554,1.17458020342,0.276206988554,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.457991521863
 06/16  17:00:00,2.23919319884,0.562442870491,0.0,0.0,1.01222930237,0.314753901455,1.32698320382,0.314753901455,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.533860408331
 06/16  18:00:00,2.13794074388,0.636689169314,0.0,0.0,0.873542635482,0.285539179234,1.15908181472,0.285539179234,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.605657242252
 06/16  19:00:00,1.97503568818,0.650797624243,0.0,0.0,0.735578884667,0.24856035973,0.984139244397,0.24856035973,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.618766573339
 06/16  20:00:00,1.97569585613,0.609446911455,0.0,0.0,0.630925944097,0.215834661184,0.846760605281,0.215834661184,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.576314675671
 06/16  21:00:00,1.83970121077,0.557460446653,0.0,0.0,0.42651058494,0.152155726089,0.578666311029,0.152155726089,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.525101726102
 06/16  22:00:00,1.27862479736,0.475248687792,0.0,0.0,0.156138546405,0.0574497370886,0.213588283494,0.0574497370886,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.447246362056
 06/16  23:00:00,0.904763976686,0.388001511785,0.0,0.0,0.0670587533665,0.0251270250979,0.0921857784644,0.0251270250979,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.363668011769
 06/16  24:00:00,0.556997164329,0.294239801745,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.274112290805
 06/17  01:00:00,0.5611544143,0.253954629622,0.0,0.0,0.0704930913988,0.0273944189271,0.0978875103259,0.0273944189271,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.235422493848
 06/17  02:00:00,0.471426515097,0.242073913297,0.0,0.0,0.0403524314213,0.0156981783657,0.0560506097869,0.0156981783657,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.223756642866
 06/17  03:00:00,0.40919333599,0.245109260943,0.0,0.0,0.00453094977681,0.00176481744396,0.00629576722077,0.00176481744396,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.227049828922
 06/17  04:00:00,0.403640758187,0.280451774689,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.263074540131
 06/17  05:00:00,0.449298731933,0.439897169205,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.420505572062
 06/17  06:00:00,0.571955628368,0.735201449615,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.712796366046
 06/17  07:00:00,0.756753990347,0.812760518294,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.788953438367
 06/17  08:00:00,0.710394557007,0.787506094999,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.767378584058
 06/17  09:00:00,0.784684730497,0.717506714633,0.0,0.0,0.0646848589778,0.023871653339,0.0885565123168,0.023871653339,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.700376575218
 06/17  10:00:00,0.917046082099,0.640347752565,0.0,0.0,0.147711955426,0.0518312492684,0.199543204695,0.0518312492684,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.622814740633
 06/17  11:00:00,1.02062072116,0.571969898662,0.0,0.0,0.216180656456,0.0742144959493,0.290395152405,0.0742144959493,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.554431515096
 06/17  12:00:00,1.12561255677,0.519363307688,0.0,0.0,0.311665339459,0.103295634249,0.414960973707,0.103295634249,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.502120363968
 06/17  13:00:00,1.2257229335,0.489172870513,0.0,0.0,0.407892149988,0.133730519186,0.541622669174,0.133730519186,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.471333675468
 06/17  14:00:00,1.33000620925,0.459995921126,0.0,0.0,0.497490770114,0.163089770639,0.660580540753,0.163089770639,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.441152230606
 06/17  15:00:00,1.55757669477,0.465426032347,0.0,0.0,0.657385745515,0.207666338656,0.865052084172,0.207666338656,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.445534873283
 06/17  16:00:00,1.73290619828,0.509118351905,0.0,0.0,0.717474058032,0.229665117544,0.947139175575,0.229665117544,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.485590596923
 06/17  17:00:00,2.04667255069,0.596174964539,0.0,0.0,0.832516173216,0.266594452243,1.09911062546,0.266594452243,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.567592502379
 06/17  18:00:00,1.96873628926,0.68138255967,0.0,0.0,0.715344117465,0.240222927092,0.955567044557,0.240222927092,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.650350632608
 06/17  19:00:00,1.83825194088,0.701308146937,0.0,0.0,0.601800946462,0.211309796443,0.813110742905,0.211309796443,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.669277096033
 06/17  20:00:00,1.83026984209,0.657414599585,0.0,0.0,0.489120634255,0.177358586663,0.666479220918,0.177358586663,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.624282363802
 06/17  21:00:00,1.85068120919,0.597307701295,0.0,0.0,0.404418879116,0.149620572864,0.554039451981,0.149620572864,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.564948980744
 06/17  22:00:00,1.49076489145,0.506789743872,0.0,0.0,0.287396814895,0.110038350764,0.397435165659,0.110038350764,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.478787418136
 06/17  23:00:00,1.11806394078,0.407774108857,0.0,0.0,0.210062870398,0.0798880268243,0.289950897222,0.0798880268243,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.383440608841
 06/17  24:00:00,0.735525319079,0.300528347748,0.0,0.0,0.123970308566,0.0479841631067,0.171954471673,0.0479841631067,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.280400836807
 06/18  01:00:00,0.552958818079,0.253631846503,0.0,0.0,0.0644037183025,0.0252881958019,0.0896919141044,0.0252881958019,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.235099710729
 06/18  02:00:00,0.448738426498,0.241933074062,0.0,0.0,0.0239446697775,0.00941785141097,0.0333625211885,0.00941785141097,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.223615803631
 06/18  03:00:00,0.40289756877,0.244983680409,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.226924248388
 06/18  04:00:00,0.403640758187,0.280414789714,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.263037555155
 06/18  05:00:00,0.449298731933,0.438884058179,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.419492461036
 06/18  06:00:00,0.571955628368,0.732791710303,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.710386626734
 06/18  07:00:00,0.756753990347,0.810914316023,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.787107236096
 06/18  08:00:00,0.710394557007,0.785331290472,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.765203779531
 06/18  09:00:00,0.768057671516,0.715156613229,0.0,0.0,0.0524064646292,0.0195229887059,0.0719294533351,0.0195229887059,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.698026473813
 06/18  10:00:00,0.836318023361,0.638317186375,0.0,0.0,0.0870197598451,0.0317953861113,0.118815145956,0.0317953861113,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.620784174443
 06/18  11:00:00,0.926705229974,0.570250861329,0.0,0.0,0.145134907296,0.0513447539184,0.196479661215,0.0513447539184,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.552712477763
 06/18  12:00:00,1.00818060469,0.517883506006,0.0,0.0,0.221802665851,0.0757263557767,0.297529021628,0.0757263557767,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.500640562286
