Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/18  13:00:00,1.11061640768,0.487850875741,0.0,0.0,0.320781151237,0.105734992118,0.426516143355,0.105734992118,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.470011680696
 06/18  14:00:00,1.24586464729,0.458816240547,0.0,0.0,0.436190803189,0.140248175602,0.576438978792,0.140248175602,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.439972550027
 06/18  15:00:00,1.44425726879,0.464236451663,0.0,0.0,0.570755062357,0.180977595837,0.751732658194,0.180977595837,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.4443452926
 06/18  16:00:00,1.68392993162,0.50775339431,0.0,0.0,0.684213083905,0.213949825007,0.898162908912,0.213949825007,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.484225639328
 06/18  17:00:00,1.94182703687,0.594474795801,0.0,0.0,0.759506461103,0.234758650533,0.994265111637,0.234758650533,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.565892333641
 06/18  18:00:00,2.00707841403,0.679362347787,0.0,0.0,0.752270129001,0.241639040323,0.993909169325,0.241639040323,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.648330420724
 06/18  19:00:00,1.95830489421,0.69922808344,0.0,0.0,0.702026913783,0.231136782448,0.933163696231,0.231136782448,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.667197032536
 06/18  20:00:00,1.94591235936,0.655508167206,0.0,0.0,0.581371322984,0.2007504152,0.782121738184,0.2007504152,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.622375931422
 06/18  21:00:00,1.90470986875,0.59563885831,0.0,0.0,0.445407424725,0.16266068682,0.608068111545,0.16266068682,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.563280137759
 06/18  22:00:00,1.58300546495,0.505511622468,0.0,0.0,0.358506417906,0.131169321249,0.489675739155,0.131169321249,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.477509296732
 06/18  23:00:00,1.19364659929,0.406934599858,0.0,0.0,0.266881010504,0.098652545232,0.365533555736,0.098652545232,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.382601099842
 06/18  24:00:00,0.815450514279,0.300138063153,0.0,0.0,0.183313207418,0.068566459455,0.251879666873,0.068566459455,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.280010552213
 06/19  01:00:00,0.459319879899,0.250328756213,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231796620439
 06/19  02:00:00,0.412764666883,0.240772063809,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222454793378
 06/19  03:00:00,0.401532164598,0.245670134778,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.227610702757
 06/19  04:00:00,0.400969602572,0.277900691327,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.260523456768
 06/19  05:00:00,0.445202039332,0.422159457938,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.402767860795
 06/19  06:00:00,0.56133011615,0.689681830275,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.667276746706
 06/19  07:00:00,0.735592628428,0.759589501123,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.735782421196
 06/19  08:00:00,0.724660459274,0.729255355349,0.0,0.0,0.0342226517731,0.0124805513853,0.0467032031584,0.0124805513853,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.709127844409
 06/19  09:00:00,0.819194503073,0.664657217592,0.0,0.0,0.124566594063,0.0435307492951,0.168097343359,0.0435307492951,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.647527078177
 06/19  10:00:00,0.966952047285,0.595432378625,0.0,0.0,0.223996536714,0.0763688624558,0.30036539917,0.0763688624558,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.577899366692
 06/19  11:00:00,1.06846767669,0.534840784072,0.0,0.0,0.295166068984,0.0955647984613,0.390730867446,0.0955647984613,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.517302400506
 06/19  12:00:00,1.19140093685,0.487308725967,0.0,0.0,0.402108626263,0.126451233622,0.528559859886,0.126451233622,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.470065782247
 06/19  13:00:00,1.36783309196,0.461291503139,0.0,0.0,0.558411540574,0.168909319567,0.727320860141,0.168909319567,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.443452308094
 06/19  14:00:00,1.51135942927,0.434732528759,0.0,0.0,0.676515959418,0.204543373533,0.881059332951,0.204543373533,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.415888838239
 06/19  15:00:00,1.70331121477,0.440107983936,0.0,0.0,0.804603343527,0.243242233498,1.04784557703,0.243242233498,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.420216824872
 06/19  16:00:00,1.90026292598,0.477864364577,0.0,0.0,0.880965497398,0.26944832512,1.15041382252,0.26944832512,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.454336609595
 06/19  17:00:00,2.15808332717,0.557859303534,0.0,0.0,0.94498035086,0.30089298129,1.24587333215,0.30089298129,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.529276841374
 06/19  18:00:00,2.12379692606,0.631281019026,0.0,0.0,0.865522576076,0.279415420821,1.1449379969,0.279415420821,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.600249091963
 06/19  19:00:00,2.00463249138,0.645282558401,0.0,0.0,0.761525913125,0.252210134473,1.0137360476,0.252210134473,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.613251507497
 06/19  20:00:00,2.02591123078,0.604423516536,0.0,0.0,0.671819594423,0.225156385508,0.896975979931,0.225156385508,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.571291280752
 06/19  21:00:00,1.97641296773,0.5530467264,0.0,0.0,0.527505157594,0.187872910396,0.71537806799,0.187872910396,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.520688005849
 06/19  22:00:00,1.5838108689,0.471880522062,0.0,0.0,0.380169249124,0.138605105911,0.518774355035,0.138605105911,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.443878196326
 06/19  23:00:00,1.13640005613,0.38577140139,0.0,0.0,0.236576949903,0.0872449080038,0.323821857906,0.0872449080038,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.361437901374
 06/19  24:00:00,0.725053024413,0.292257446046,0.0,0.0,0.122477466984,0.0455783931004,0.168055860084,0.0455783931004,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.272129935106
 06/20  01:00:00,0.662733783182,0.249495777229,0.0,0.0,0.147505038493,0.0559088647896,0.203413903283,0.0559088647896,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.230963641456
 06/20  02:00:00,0.544110129291,0.238773293561,0.0,0.0,0.0943001802701,0.0370452821382,0.131345462408,0.0370452821382,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.220456023129
 06/20  03:00:00,0.497848455993,0.241547309112,0.0,0.0,0.069306498172,0.027009793223,0.096316291395,0.027009793223,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.223487877092
 06/20  04:00:00,0.453991260279,0.272466423612,0.0,0.0,0.0378929731544,0.0151286845529,0.0530216577073,0.0151286845529,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.255089189053
 06/20  05:00:00,0.472453085595,0.416176961965,0.0,0.0,0.0194692955998,0.00778175066326,0.027251046263,0.00778175066326,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.396785364822
 06/20  06:00:00,0.607322283675,0.68258180957,0.0,0.0,0.0328583039534,0.0131338635715,0.0459921675249,0.0131338635715,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.660176726001
 06/20  07:00:00,0.794678877781,0.752092443493,0.0,0.0,0.0423196152365,0.0167666341165,0.0590862493531,0.0167666341165,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.728285363565
 06/20  08:00:00,0.734823547251,0.726226524666,0.0,0.0,0.0408150179622,0.016051273174,0.0568662911362,0.016051273174,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.706099013725
 06/20  09:00:00,0.782509235186,0.662625059831,0.0,0.0,0.095321807067,0.0360902684046,0.131412075472,0.0360902684046,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.645494920415
 06/20  10:00:00,0.864198653415,0.593687918063,0.0,0.0,0.144981209623,0.0526307956768,0.197612005299,0.0526307956768,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.576154906131
 06/20  11:00:00,0.964837870244,0.533362361508,0.0,0.0,0.212603903481,0.0744971575234,0.287101061004,0.0744971575234,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.515823977943
 06/20  12:00:00,1.07835525378,0.486037906526,0.0,0.0,0.311486225594,0.104027951219,0.415514176813,0.104027951219,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.468794962806
 06/20  13:00:00,1.19300574201,0.460152310821,0.0,0.0,0.416792021591,0.135701488603,0.552493510195,0.135701488603,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.442313115776
 06/20  14:00:00,1.37139094397,0.43371752371,0.0,0.0,0.564383219918,0.176707627727,0.741090847644,0.176707627727,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.41487383319
 06/20  15:00:00,1.53369760321,0.439081708159,0.0,0.0,0.666622582299,0.211609383168,0.878231965466,0.211609383168,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.419190549096
 06/20  16:00:00,1.74205573731,0.476693152562,0.0,0.0,0.753214249686,0.238992384164,0.99220663385,0.238992384164,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.453165397579
 06/20  17:00:00,2.00977473996,0.556389691282,0.0,0.0,0.830408408088,0.267156336852,1.09756474494,0.267156336852,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.527807229122
 06/20  18:00:00,1.92490184246,0.629546709165,0.0,0.0,0.707228239133,0.238814674161,0.946042913294,0.238814674161,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.598514782102
 06/20  19:00:00,1.82194537962,0.643514136093,0.0,0.0,0.617470920454,0.213578015385,0.831048935839,0.213578015385,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.611483085189
 06/20  20:00:00,1.83890218098,0.602812920058,0.0,0.0,0.524335451972,0.185631478164,0.709966930136,0.185631478164,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.569680684274
 06/20  21:00:00,1.83187311139,0.551631247783,0.0,0.0,0.416817265032,0.154020946624,0.570838211656,0.154020946624,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.519272527232
 06/20  22:00:00,1.51424538818,0.470799367245,0.0,0.0,0.326925222211,0.122283652101,0.449208874312,0.122283652101,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.442797041509
 06/20  23:00:00,1.14438149519,0.385055235758,0.0,0.0,0.240838706435,0.0909645905333,0.331803296968,0.0909645905333,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.360721735742
 06/20  24:00:00,0.781169248858,0.291917298859,0.0,0.0,0.162219096648,0.0619529878802,0.224172084528,0.0619529878802,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271789787918
 06/21  01:00:00,0.459319879899,0.250074427947,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231542292174
 06/21  02:00:00,0.412764666883,0.24069649648,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222379226049
 06/21  03:00:00,0.401532164598,0.244497730723,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.226438298702
 06/21  04:00:00,0.400969602572,0.276934212554,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.259556977995
 06/21  05:00:00,0.445202039332,0.42145055692,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.402058959777
 06/21  06:00:00,0.56133011615,0.686693146549,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.66428806298
 06/21  07:00:00,0.735592628428,0.753938526601,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.730131446674
 06/21  08:00:00,0.677957256115,0.726386526676,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.706259015735
 06/21  09:00:00,0.764263908571,0.660750834422,0.0,0.0,0.0837338601784,0.0294328886775,0.113166748856,0.0294328886775,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.643620695007
 06/21  10:00:00,0.93661173194,0.591978605192,0.0,0.0,0.201709399303,0.0683156845213,0.270025083825,0.0683156845213,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.57444559326
 06/21  11:00:00,1.02970030958,0.531913116353,0.0,0.0,0.265509217557,0.0864542827832,0.35196350034,0.0864542827832,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.514374732787
 06/21  12:00:00,1.16496577021,0.484792228493,0.0,0.0,0.38241737043,0.119707322815,0.502124693246,0.119707322815,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.467549284773
 06/21  13:00:00,1.31630534867,0.459035697419,0.0,0.0,0.517844211455,0.157948905399,0.675793116854,0.157948905399,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.441196502374
 06/21  14:00:00,1.44245355549,0.432722684778,0.0,0.0,0.620354825186,0.191798633981,0.812153459168,0.191798633981,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.413878994258
 06/21  15:00:00,1.66319404258,0.438075857029,0.0,0.0,0.772275457115,0.235452947726,1.00772840484,0.235452947726,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.418184697965
 06/21  16:00:00,1.92684759041,0.475545285734,0.0,0.0,0.90447944054,0.272519046411,1.17699848695,0.272519046411,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.452017530752
 06/21  17:00:00,2.26640512587,0.554949584185,0.0,0.0,1.03784700435,0.316348126509,1.35419513086,0.316348126509,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.526367122024
 06/21  18:00:00,2.18584636061,0.627847748853,0.0,0.0,0.916600912151,0.290386519301,1.20698743145,0.290386519301,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.59681582179
 06/21  19:00:00,2.01334851933,0.641781551228,0.0,0.0,0.767217438415,0.255234637134,1.02245207555,0.255234637134,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.609750500324
 06/21  20:00:00,1.96657185405,0.60123484597,0.0,0.0,0.622754389976,0.214882213221,0.837636603196,0.214882213221,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.568102610187
 06/21  21:00:00,1.88950323432,0.55024444229,0.0,0.0,0.46191681688,0.166551517701,0.628468334582,0.166551517701,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.517885721739
 06/21  22:00:00,1.61274769393,0.469740896962,0.0,0.0,0.403625677331,0.144085502735,0.547711180066,0.144085502735,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.441738571226
 06/21  23:00:00,1.04312421716,0.384354634253,0.0,0.0,0.168185026663,0.0623609922803,0.230546018943,0.0623609922803,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.360021134237
 06/21  24:00:00,0.57310975129,0.291733839329,0.0,0.0,0.0116767093088,0.00443587765228,0.016112586961,0.00443587765228,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271606328389
 06/22  01:00:00,0.602967383474,0.249086577235,0.0,0.0,0.103895187862,0.0397523157126,0.143647503575,0.0397523157126,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.230554441461
 06/22  02:00:00,0.51080432209,0.238538070442,0.0,0.0,0.0706306768804,0.0274089783265,0.0980396552068,0.0274089783265,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.220220800011
 06/22  03:00:00,0.452093113968,0.241284943904,0.0,0.0,0.0363506617342,0.0142102876363,0.0505609493704,0.0142102876363,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.223225511883
 06/22  04:00:00,0.408260219118,0.271931110892,0.0,0.0,0.00523994793858,0.00205066860737,0.00729061654595,0.00205066860737,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.254553876333
 06/22  05:00:00,0.445202039332,0.414987920135,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.395596322992
 06/22  06:00:00,0.56133011615,0.679903280943,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.657498197374
 06/22  07:00:00,0.79230166139,0.748121104001,0.0,0.0,0.0412851355326,0.0154238974296,0.0567090329622,0.0154238974296,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.724314024073
 06/22  08:00:00,0.766621585953,0.721838093242,0.0,0.0,0.0652141798648,0.0234501499731,0.0886643298379,0.0234501499731,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.701710582301
 06/22  09:00:00,0.844376550888,0.658683975535,0.0,0.0,0.143750663032,0.0495287281411,0.193279391173,0.0495287281411,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.64155383612
 06/22  10:00:00,0.986935540615,0.590304057685,0.0,0.0,0.239651030628,0.0806978618725,0.3203488925,0.0806978618725,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.572771045753
 06/22  11:00:00,1.08243247834,0.530494033334,0.0,0.0,0.306360849512,0.0983348195891,0.404695669101,0.0983348195891,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.512955649768
 06/22  12:00:00,1.20142385321,0.483572083222,0.0,0.0,0.410384492272,0.128198283969,0.538582776241,0.128198283969,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.466329139502
 06/22  13:00:00,1.33425762895,0.457941899716,0.0,0.0,0.530093664955,0.163651732181,0.693745397136,0.163651732181,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.440102704671
 06/22  14:00:00,1.54896904795,0.431748063896,0.0,0.0,0.708443180282,0.210225771349,0.918668951631,0.210225771349,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.412904373376
 06/22  15:00:00,1.85518627688,0.437090542775,0.0,0.0,0.93061532121,0.269105317934,1.19972063914,0.269105317934,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.417199383711
 06/22  16:00:00,2.0982992969,0.474420786795,0.0,0.0,1.04270205319,0.305748140242,1.34845019344,0.305748140242,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.450893031812
 06/22  17:00:00,2.52480282362,0.553538464074,0.0,0.0,1.24694956235,0.365643266245,1.6125928286,0.365643266245,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.524956001914
 06/22  18:00:00,2.50878809762,0.626182686833,0.0,0.0,1.17992755379,0.350001614674,1.52992916846,0.350001614674,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.59515075977
 06/22  19:00:00,2.29391849419,0.640083688874,0.0,0.0,0.989916309748,0.31310574066,1.30302205041,0.31310574066,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.60805263797
 06/22  20:00:00,2.18412732142,0.599688443687,0.0,0.0,0.792046658906,0.263145411664,1.05519207057,0.263145411664,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.566556207904
 06/22  21:00:00,2.10744575592,0.548885166025,0.0,0.0,0.629428154137,0.216982702047,0.846410856184,0.216982702047,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.516526445474
 06/22  22:00:00,1.74556785508,0.468702369146,0.0,0.0,0.504651182948,0.175880158268,0.680531341216,0.175880158268,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.44070004341
 06/22  23:00:00,1.32279067358,0.383667095463,0.0,0.0,0.37597987873,0.134232596629,0.510212475359,0.134232596629,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.359333595447
 06/22  24:00:00,0.895261757038,0.291258769325,0.0,0.0,0.246627147532,0.0916374451776,0.338264592709,0.0916374451776,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271131258385
 06/23  01:00:00,0.459319879899,0.248915689399,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.230383553625
 06/23  02:00:00,0.412764666883,0.240142266886,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.221824996454
 06/23  03:00:00,0.401532164598,0.244019256004,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.225959823983
 06/23  04:00:00,0.400969602572,0.273943928772,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.256566694213
 06/23  05:00:00,0.445202039332,0.41795276394,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.398561166797
 06/23  06:00:00,0.56133011615,0.681369377654,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.658964294085
 06/23  07:00:00,0.735592628428,0.748376926692,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.724569846765
 06/23  08:00:00,0.726264869365,0.719857912534,0.0,0.0,0.0354795461681,0.0128280670813,0.0483076132494,0.0128280670813,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.699730401594
 06/23  09:00:00,0.819135227271,0.65677448335,0.0,0.0,0.124101259626,0.04393680793,0.168038067556,0.04393680793,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.639644343935
 06/23  10:00:00,0.95848158884,0.588664113689,0.0,0.0,0.217563253605,0.0743316871204,0.291894940725,0.0743316871204,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.571131101757
 06/23  11:00:00,0.989545637352,0.529104705954,0.0,0.0,0.231132443868,0.0806763842441,0.311808828112,0.0806763842441,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.511566322388
 06/23  12:00:00,1.08442948368,0.48237822217,0.0,0.0,0.316242665031,0.105345741684,0.421588406715,0.105345741684,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.46513527845
 06/23  13:00:00,1.14914754866,0.45687178293,0.0,0.0,0.380376387726,0.128258929124,0.50863531685,0.128258929124,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.439032587885
 06/23  14:00:00,1.19796561559,0.430794718929,0.0,0.0,0.422054927144,0.145610592122,0.567665519266,0.145610592122,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.411951028409
 06/23  15:00:00,1.26950188973,0.436126535557,0.0,0.0,0.456640928339,0.15739532365,0.614036251989,0.15739532365,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.416235376493
 06/23  16:00:00,1.33786155585,0.473320718158,0.0,0.0,0.433496506612,0.154515945779,0.588012452391,0.154515945779,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.449792963175
 06/23  17:00:00,1.26931649132,0.55215819898,0.0,0.0,0.261269874231,0.0958366220754,0.357106496307,0.0958366220754,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.52357573682
 06/23  18:00:00,1.2764614825,0.624553685302,0.0,0.0,0.21764219428,0.0799603590616,0.297602553341,0.0799603590616,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.59352175824
 06/23  19:00:00,1.21412428365,0.638422324097,0.0,0.0,0.163176860614,0.0600509792522,0.223227839866,0.0600509792522,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.606391273193
 06/23  20:00:00,1.26344029128,0.598179787608,0.0,0.0,0.0977744126437,0.0367306277837,0.134505040427,0.0367306277837,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.565047551825
 06/23  21:00:00,1.35010305624,0.547599980386,0.0,0.0,0.0643972549131,0.0246709015884,0.0890681565015,0.0246709015884,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.515241259834
 06/23  22:00:00,1.07838132755,0.467686994525,0.0,0.0,0.00962091524292,0.00372389844246,0.0133448136854,0.00372389844246,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.439684668789
 06/23  23:00:00,0.812578198222,0.383866431235,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.359532931219
 06/23  24:00:00,0.556997164329,0.293744760575,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.273617249635
 06/24  01:00:00,0.463266903974,0.254225139727,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.235693003953
 06/24  02:00:00,0.41537590531,0.243203415311,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.22488614488
 06/24  03:00:00,0.40289756877,0.248381094161,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.23032166214
 06/24  04:00:00,0.403640758187,0.283413161531,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.266035926972
 06/24  05:00:00,0.449298731933,0.438645600585,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.419254003442
 06/24  06:00:00,0.571955628368,0.726354691045,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.703949607476
 06/24  07:00:00,0.756753990347,0.80159896265,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.777791882722
 06/24  08:00:00,0.710394557007,0.775646993824,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.755519482884
 06/24  09:00:00,0.696128218181,0.705211277959,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.688081138543
 06/24  10:00:00,0.717502877404,0.62810189493,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.610568882998
 06/24  11:00:00,0.801651374781,0.560636839079,0.0,0.0,0.0522701308578,0.019155675164,0.0714258060217,0.019155675164,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.543098455513
 06/24  12:00:00,0.87003557721,0.509605151284,0.0,0.0,0.117334735618,0.0420492585326,0.159383994151,0.0420492585326,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.492362207564
 06/24  13:00:00,0.940715826287,0.480455339914,0.0,0.0,0.190162667673,0.066452894285,0.256615561958,0.066452894285,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.462616144869
 06/24  14:00:00,1.05826206949,0.452218533336,0.0,0.0,0.288963496178,0.099872904817,0.388836400995,0.099872904817,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.433374842816
 06/24  15:00:00,1.2131128781,0.45758244118,0.0,0.0,0.388119382527,0.132468884977,0.520588267504,0.132468884977,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.437691282116
 06/24  16:00:00,1.41710659155,0.500115903154,0.0,0.0,0.470818298639,0.160521270202,0.631339568841,0.160521270202,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.476588148171
 06/24  17:00:00,1.67895741252,0.584956061142,0.0,0.0,0.545442207219,0.185953280066,0.731395487286,0.185953280066,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.556373598981
 06/24  18:00:00,1.71297166074,0.66804771109,0.0,0.0,0.517263774182,0.182538641857,0.699802416039,0.182538641857,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.637015784027
 06/24  19:00:00,1.64737716523,0.687582039653,0.0,0.0,0.455993391335,0.166242575919,0.622235967254,0.166242575919,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.655550988749
 06/24  20:00:00,1.64946484254,0.644838242312,0.0,0.0,0.351545279465,0.134128941895,0.485674221359,0.134128941895,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.611706006528
 06/24  21:00:00,1.64982624957,0.586301274834,0.0,0.0,0.253366852158,0.0998176402048,0.353184492363,0.0998176402048,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.553942554283
 06/24  22:00:00,1.32799753919,0.498363554349,0.0,0.0,0.168273862714,0.0663939506842,0.234667813398,0.0663939506842,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.470361228613
 06/24  23:00:00,0.973995885408,0.402240930812,0.0,0.0,0.104577021907,0.0413058199438,0.145882841851,0.0413058199438,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.377907430796
 06/24  24:00:00,0.624759959233,0.297958977829,0.0,0.0,0.0438503651518,0.0173387466751,0.0611891118269,0.0173387466751,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.277831466889
 06/25  01:00:00,0.463266903974,0.25252323161,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.233991095837
 06/25  02:00:00,0.41537590531,0.242040908249,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.223723637817
 06/25  03:00:00,0.40289756877,0.246667352982,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.228607920961
 06/25  04:00:00,0.403640758187,0.282274127463,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.264896892904
 06/25  05:00:00,0.449298731933,0.436009989999,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.416618392856
 06/25  06:00:00,0.571955628368,0.722658075277,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.700252991708
 06/25  07:00:00,0.756753990347,0.797956803288,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.774149723361
 06/25  08:00:00,0.710394557007,0.771923988206,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.751796477266
 06/25  09:00:00,0.696128218181,0.701523285462,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.684393146047
 06/25  10:00:00,0.742476171044,0.625202096189,0.0,0.0,0.0182704561772,0.00670283746259,0.0249732936398,0.00670283746259,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.607669084257
 06/25  11:00:00,0.84598679158,0.559150455703,0.0,0.0,0.0850419039475,0.0307193188727,0.11576122282,0.0307193188727,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.541612072137
 06/25  12:00:00,0.899015718505,0.508328202383,0.0,0.0,0.138823516386,0.0495406190597,0.188364135446,0.0495406190597,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.491085258663
 06/25  13:00:00,0.977940773758,0.479314198179,0.0,0.0,0.218495057256,0.0753454521732,0.293840509429,0.0753454521732,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.461475003134
 06/25  14:00:00,1.05540944913,0.451200395493,0.0,0.0,0.286278561782,0.0997052188462,0.385983780629,0.0997052188462,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.432356704973
 06/25  15:00:00,1.22727571773,0.45655563865,0.0,0.0,0.398938696666,0.13581241047,0.534751107137,0.13581241047,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.436664479586
 06/25  16:00:00,1.39844852368,0.4989373067,0.0,0.0,0.455664581544,0.157016919432,0.612681500977,0.157016919432,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.475409551718
 06/25  17:00:00,1.59453042601,0.583487129955,0.0,0.0,0.479908202191,0.167060298583,0.646968500774,0.167060298583,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.554904667795
 06/25  18:00:00,1.62053546675,0.666301645183,0.0,0.0,0.4478401664,0.159526055648,0.607366222048,0.159526055648,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.63526971812
 06/25  19:00:00,1.55895825667,0.685785198105,0.0,0.0,0.390590129535,0.143226929159,0.533817058695,0.143226929159,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.653754147201
 06/25  20:00:00,1.59262869687,0.643192605117,0.0,0.0,0.310783948237,0.118054127455,0.428838075691,0.118054127455,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.610060369334
 06/25  21:00:00,1.63737688843,0.584861499461,0.0,0.0,0.245336622514,0.0953985087058,0.340735131219,0.0953985087058,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.55250277891
 06/25  22:00:00,1.33985604598,0.497261337754,0.0,0.0,0.177123187185,0.0694031330018,0.246526320187,0.0694031330018,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.469259012018
 06/25  23:00:00,0.962149173027,0.401516992705,0.0,0.0,0.0962685887475,0.0377675407222,0.13403612947,0.0377675407222,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.377183492689
 06/25  24:00:00,0.610795292253,0.297622606878,0.0,0.0,0.0339020650529,0.0133223797944,0.0472244448474,0.0133223797944,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.277495095938
 06/26  01:00:00,0.459319879899,0.252883129529,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.234350993755
 06/26  02:00:00,0.412764666883,0.244727259562,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.22640998913
 06/26  03:00:00,0.401532164598,0.248382416311,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.23032298429
 06/26  04:00:00,0.400969602572,0.279368083775,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261990849216
 06/26  05:00:00,0.445202039332,0.420909031496,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.401517434353
 06/26  06:00:00,0.56133011615,0.682211243965,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.659806160396
 06/26  07:00:00,0.735592628428,0.747590801905,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.723783721978
 06/26  08:00:00,0.677957256115,0.721020040654,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.700892529713
 06/26  09:00:00,0.651097159715,0.66005958432,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.642929444905
 06/26  10:00:00,0.666586648115,0.594193762591,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.576660750659
 06/26  11:00:00,0.67773680924,0.534422551443,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.516884167877
 06/26  12:00:00,0.662841076968,0.487659677982,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.470416734262
 06/26  13:00:00,0.640512231814,0.461010907394,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.443171712349
 06/26  14:00:00,0.630300096323,0.432125215406,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.413281524886
 06/26  15:00:00,0.65546563774,0.43785058434,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.417959425276
 06/26  16:00:00,0.74984910346,0.47332083517,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.449793080188
 06/26  17:00:00,0.912209995017,0.550680145698,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.522097683537
 06/26  18:00:00,0.978858929161,0.623423687899,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.592391760837
 06/26  19:00:00,0.990896443781,0.638553290488,0.0,0.0,0.0,0.0,0.0,0.0,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.606522239584
 06/26  20:00:00,1.12893525085,0.59687094939,0.0,0.0,0.0,0.0,0.0,0.0,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.563738713607
 06/26  21:00:00,1.32395516665,0.544476185846,0.0,0.0,0.0451940206495,0.0177262462598,0.0629202669093,0.0177262462598,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.512117465295
 06/26  22:00:00,1.10421830692,0.464806643275,0.0,0.0,0.0281536629157,0.0110281301399,0.0391817930557,0.0110281301399,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.436804317539
 06/26  23:00:00,0.812578198222,0.385607346906,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.36127384689
 06/26  24:00:00,0.556997164329,0.299860192402,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.279732681461
 06/27  01:00:00,0.459319879899,0.255882786166,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.237350650393
 06/27  02:00:00,0.412764666883,0.243680521637,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.225363251206
 06/27  03:00:00,0.401532164598,0.247955514193,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.229896082173
 06/27  04:00:00,0.400969602572,0.278857194317,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261479959758
 06/27  05:00:00,0.445202039332,0.419271123059,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.399879525916
 06/27  06:00:00,0.56133011615,0.678537074169,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.6561319906
 06/27  07:00:00,0.735592628428,0.745291213314,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.721484133387
 06/27  08:00:00,0.677957256115,0.719940511862,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.699813000921
 06/27  09:00:00,0.651097159715,0.657902901883,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.640772762468
 06/27  10:00:00,0.666586648115,0.591725087337,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.574192075405
 06/27  11:00:00,0.67773680924,0.530989907206,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.51345152364
 06/27  12:00:00,0.662841076968,0.483279414493,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.466036470773
 06/27  13:00:00,0.640512231814,0.456402082414,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.438562887369
 06/27  14:00:00,0.638307949141,0.427768794867,0.0,0.0,0.00587027683599,0.00213757598202,0.00800785281801,0.00213757598202,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.408925104347
 06/27  15:00:00,0.766927206758,0.432487959975,0.0,0.0,0.082011434468,0.02945013455,0.111461569018,0.02945013455,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.412596800911
 06/27  16:00:00,0.925779925718,0.469167662486,0.0,0.0,0.128844955629,0.0470858666283,0.175930822257,0.0470858666283,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.445639907504
 06/27  17:00:00,1.22178833594,0.546946633618,0.0,0.0,0.22917280862,0.0804055323033,0.309578340924,0.0804055323033,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.518364171458
 06/27  18:00:00,1.34204065763,0.618403613775,0.0,0.0,0.266736939229,0.0964447892412,0.363181728471,0.0964447892412,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.587371686712
 06/27  19:00:00,1.37526321785,0.63215117899,0.0,0.0,0.281664617874,0.1027021562,0.384366774074,0.1027021562,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.600120128086
 06/27  20:00:00,1.45041229416,0.592464231021,0.0,0.0,0.232915027339,0.0885620159708,0.32147704331,0.0885620159708,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.559331995238
 06/27  21:00:00,1.51945844296,0.542536403166,0.0,0.0,0.186161010204,0.0722625330163,0.25842354322,0.0722625330163,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.510177682615
 06/27  22:00:00,1.23012330239,0.463854182714,0.0,0.0,0.118882230222,0.0462045583028,0.165086788525,0.0462045583028,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.435851856978
 06/27  23:00:00,0.889005220317,0.380456356156,0.0,0.0,0.0550165339839,0.0214104881114,0.0764270220953,0.0214104881114,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.35612285614
 06/27  24:00:00,0.556997164329,0.289831273165,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.269703762225
 06/28  01:00:00,0.459319879899,0.249853152846,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231321017072
 06/28  02:00:00,0.412764666883,0.242124969341,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.223807698909
 06/28  03:00:00,0.401532164598,0.246843779317,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.228784347296
 06/28  04:00:00,0.400969602572,0.278673606343,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261296371784
 06/28  05:00:00,0.445202039332,0.419550442646,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.400158845503
 06/28  06:00:00,0.56133011615,0.680431671986,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.658026588417
 06/28  07:00:00,0.735592628428,0.746078605108,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.72227152518
 06/28  08:00:00,0.677957256115,0.719388817631,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.69926130669
 06/28  09:00:00,0.651097159715,0.654778618071,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.637648478656
 06/28  10:00:00,0.666586648115,0.583396662084,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.565863650152
 06/28  11:00:00,0.697692439569,0.522709927825,0.0,0.0,0.0148455665649,0.00511006376328,0.0199556303282,0.00511006376328,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.50517154426
 06/28  12:00:00,0.828907247546,0.476811671629,0.0,0.0,0.124696468103,0.0413697024755,0.166066170579,0.0413697024755,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.459568727909
 06/28  13:00:00,0.94133686583,0.451882072817,0.0,0.0,0.227269161811,0.0735554722041,0.300824634015,0.0735554722041,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.434042877772
 06/28  14:00:00,1.06857369,0.426348975699,0.0,0.0,0.331154343688,0.107119249991,0.438273593679,0.107119249991,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.407505285179
 06/28  15:00:00,1.31713165131,0.431631490843,0.0,0.0,0.502884677023,0.158781336543,0.661666013566,0.158781336543,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.411740331779
 06/28  16:00:00,1.58516757381,0.468190585316,0.0,0.0,0.636892907353,0.198425562994,0.835318470348,0.198425562994,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.444662830334
 06/28  17:00:00,2.003616394,0.54572058229,0.0,0.0,0.834379076969,0.257027322011,1.09140639898,0.257027322011,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.51713812013
 06/28  18:00:00,2.01222704332,0.616956990279,0.0,0.0,0.785415421877,0.247952692278,1.03336811415,0.247952692278,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.585925063217
 06/28  19:00:00,1.97669366256,0.630676049973,0.0,0.0,0.746818916697,0.238978302079,0.985797218775,0.238978302079,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.598644999069
 06/28  20:00:00,1.91815329971,0.591121493751,0.0,0.0,0.586161763553,0.203056285308,0.789218048861,0.203056285308,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.557989257968
 06/28  21:00:00,1.76827543052,0.541356507527,0.0,0.0,0.371676360295,0.135564170482,0.507240530777,0.135564170482,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.508997786976
 06/28  22:00:00,1.33120414828,0.462952840375,0.0,0.0,0.194012922155,0.0721547122551,0.26616763441,0.0721547122551,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.434950514639
 06/28  23:00:00,0.878960771264,0.379891970826,0.0,0.0,0.0480475690457,0.0183350039961,0.0663825730419,0.0183350039961,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.35555847081
 06/28  24:00:00,0.556997164329,0.289986820304,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.269859309363
 06/29  01:00:00,0.528054228336,0.248144098804,0.0,0.0,0.0494598646383,0.0192744837984,0.0687343484367,0.0192744837984,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.229611963031
 06/29  02:00:00,0.429533425419,0.237791525557,0.0,0.0,0.0120627475124,0.00470601102438,0.0167687585368,0.00470601102438,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.219474255126
 06/29  03:00:00,0.401532164598,0.241230533469,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.223171101448
 06/29  04:00:00,0.400969602572,0.273012901506,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.255635666947
 06/29  05:00:00,0.445202039332,0.413134684693,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.39374308755
 06/29  06:00:00,0.56133011615,0.671983550321,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.649578466752
 06/29  07:00:00,0.735592628428,0.736432689695,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.712625609767
 06/29  08:00:00,0.677957256115,0.708382860699,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.688255349758
 06/29  09:00:00,0.793277300951,0.646227523088,0.0,0.0,0.107006654619,0.0351734866176,0.142180141236,0.0351734866176,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.629097383673
 06/29  10:00:00,1.03995561719,0.579606608626,0.0,0.0,0.283635244339,0.0897337247336,0.373368969073,0.0897337247336,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.562073596694
 06/29  11:00:00,1.11148243876,0.521428083525,0.0,0.0,0.332573900791,0.101171728734,0.433745629524,0.101171728734,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.503889699959
 06/29  12:00:00,1.28322118197,0.475779106563,0.0,0.0,0.481281146962,0.139098958041,0.620380105003,0.139098958041,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.458536162843
 06/29  13:00:00,1.45840867265,0.450956237224,0.0,0.0,0.636168196319,0.18172824452,0.817896440839,0.18172824452,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.433117042179
 06/29  14:00:00,1.72002922209,0.425524184613,0.0,0.0,0.852914624032,0.236814501739,1.08972912577,0.236814501739,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.406680494093
 06/29  15:00:00,2.04904740351,0.430797564,0.0,0.0,1.09352428179,0.300057483977,1.39358176577,0.300057483977,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.410906404937
 06/29  16:00:00,2.37022198995,0.467239019925,0.0,0.0,1.27149707194,0.348875814558,1.62037288649,0.348875814558,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.443711264942
 06/29  17:00:00,2.88121880095,0.544527446061,0.0,0.0,1.54505454718,0.423954258758,1.96900880593,0.423954258758,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.515944983901
 06/29  18:00:00,2.82960811229,0.615550040968,0.0,0.0,1.4486715457,0.402077637437,1.85074918313,0.402077637437,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.584518113905
 06/29  19:00:00,2.61750648645,0.629241447222,0.0,0.0,1.25811357487,0.368496467802,1.62661004267,0.368496467802,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.597210396318
