Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/29  20:00:00,2.30060786913,0.589814223279,0.0,0.0,0.880178105232,0.291494513053,1.17167261829,0.291494513053,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.556681987495
 06/29  21:00:00,2.2727206958,0.540208282965,0.0,0.0,0.759864498574,0.251821297484,1.01168579606,0.251821297484,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.507849562413
 06/29  22:00:00,1.85935149527,0.462077587604,0.0,0.0,0.591307713548,0.203007267853,0.794314981401,0.203007267853,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.434075261868
 06/29  23:00:00,1.4099324553,0.379281185009,0.0,0.0,0.44219532022,0.155158936861,0.597354257082,0.155158936861,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.354947684993
 06/29  24:00:00,0.954739735226,0.289177588945,0.0,0.0,0.29136173875,0.106380832147,0.397742570897,0.106380832147,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.269050078005
 06/30  01:00:00,0.531567221635,0.247888781567,0.0,0.0,0.052532053333,0.0197152884032,0.0722473417362,0.0197152884032,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.229356645793
 06/30  02:00:00,0.441748613878,0.237695551009,0.0,0.0,0.0210728172897,0.00791112970543,0.0289839469951,0.00791112970543,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.219378280578
 06/30  03:00:00,0.401532164598,0.241566794348,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.223507362327
 06/30  04:00:00,0.400969602572,0.273054577288,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.255677342729
 06/30  05:00:00,0.457136841451,0.410030029601,0.0,0.0,0.00859283193918,0.00334197017933,0.0119348021185,0.00334197017933,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.390638432458
 06/30  06:00:00,0.56133011615,0.667165522223,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.644760438655
 06/30  07:00:00,0.855035539612,0.732226583502,0.0,0.0,0.0886824988923,0.0307604122923,0.119442911185,0.0307604122923,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.708419503574
 06/30  08:00:00,0.887039881844,0.706181379942,0.0,0.0,0.157954434052,0.0511281916772,0.209082625729,0.0511281916772,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.686053869002
 06/30  09:00:00,1.04891254393,0.644622838957,0.0,0.0,0.305896941427,0.0919184427849,0.397815384212,0.0919184427849,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.627492699541
 06/30  10:00:00,1.45587046755,0.578231311706,0.0,0.0,0.614002136202,0.175281683234,0.789283819436,0.175281683234,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.560698299774
 06/30  11:00:00,1.56296600696,0.520262522563,0.0,0.0,0.694708816085,0.190520381632,0.885229197717,0.190520381632,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.502724138997
 06/30  12:00:00,1.68707695349,0.474777695097,0.0,0.0,0.801808269538,0.222427606986,1.02423587652,0.222427606986,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.457534751377
 06/30  13:00:00,2.04550647861,0.450057583104,0.0,0.0,1.11785302035,0.28714122644,1.40499424679,0.28714122644,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.432218388059
 06/30  14:00:00,2.38907520816,0.424723434383,0.0,0.0,1.40260864093,0.356166470905,1.75877511184,0.356166470905,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.405879743863
 06/30  15:00:00,2.8128671012,0.429987907319,0.0,0.0,1.72528004009,0.432121423374,2.15740146346,0.432121423374,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.410096748255
 06/30  16:00:00,3.18463461698,0.466306004356,0.0,0.0,1.94625538502,0.488530128501,2.43478551352,0.488530128501,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.442778249373
 06/30  17:00:00,3.75152815313,0.543362318606,0.0,0.0,2.26325869131,0.576059466807,2.83931815812,0.576059466807,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.514779856446
 06/30  18:00:00,3.57852096032,0.614175498706,0.0,0.0,2.06148455213,0.538177479028,2.59966203115,0.538177479028,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.583143571644
 06/30  19:00:00,3.20464874438,0.627841699935,0.0,0.0,1.73574606527,0.478006235329,2.2137523006,0.478006235329,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.595810649031
 06/30  20:00:00,2.77265028526,0.588537216181,0.0,0.0,1.2584258075,0.385289226906,1.64371503441,0.385289226906,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.555404980397
 06/30  21:00:00,2.55146404947,0.539094482925,0.0,0.0,0.975973255345,0.314455894383,1.29042914973,0.314455894383,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.506735762374
 06/30  22:00:00,2.08266038725,0.461227913383,0.0,0.0,0.764776971287,0.252846902093,1.01762387338,0.252846902093,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.433225587647
 06/30  23:00:00,1.59203053106,0.378719429464,0.0,0.0,0.582171042548,0.197281290293,0.779452332841,0.197281290293,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.354385929448
 06/30  24:00:00,1.12780069786,0.288911951333,0.0,0.0,0.423771221259,0.147032312267,0.570803533526,0.147032312267,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.268784440393
 07/01  01:00:00,0.88182432943,0.251311326993,0.0,0.0,0.308403873845,0.10941630307,0.417820176915,0.10941630307,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.232862575408
 07/01  02:00:00,0.718268255609,0.240278694607,0.0,0.0,0.222292774805,0.0805300590425,0.302822833847,0.0805300590425,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.22204384159
 07/01  03:00:00,0.619038998815,0.243126634757,0.0,0.0,0.157787352117,0.0582677199202,0.216055072037,0.0582677199202,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.225148460023
 07/01  04:00:00,0.552683019192,0.275778263875,0.0,0.0,0.108217385291,0.0406614887357,0.148878874027,0.0406614887357,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.258479217098
 07/01  05:00:00,0.572862390472,0.425663859999,0.0,0.0,0.0895271884733,0.0339073519561,0.123434540429,0.0339073519561,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.406359514136
 07/01  06:00:00,0.715012321967,0.704668051022,0.0,0.0,0.101910925403,0.0374014563755,0.139312381778,0.0374014563755,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.682363777728
 07/01  07:00:00,0.989682470595,0.778846919329,0.0,0.0,0.163741590014,0.0578776592932,0.221619249307,0.0578776592932,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.755146957872
 07/01  08:00:00,0.975239786693,0.754841601487,0.0,0.0,0.189222310974,0.0647552026595,0.253977513634,0.0647552026595,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.734804653025
 07/01  09:00:00,1.07669838871,0.68861813614,0.0,0.0,0.283235618734,0.0936159745735,0.376851593307,0.0936159745735,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.671565072718
 07/01  10:00:00,1.36381631608,0.61549525512,0.0,0.0,0.491204530576,0.154826146286,0.646030676863,0.154826146286,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.598041131881
 07/01  11:00:00,1.49918502381,0.5509233804,0.0,0.0,0.588230386439,0.177218989967,0.765449376407,0.177218989967,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.533463909696
 07/01  12:00:00,1.71077887142,0.501236766879,0.0,0.0,0.773878122591,0.222654943189,0.99653306578,0.222654943189,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.484071406708
 07/01  13:00:00,1.91164815963,0.472968370112,0.0,0.0,0.955502918153,0.268587016007,1.22408993416,0.268587016007,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.455209441412
 07/01  14:00:00,2.12689238269,0.445525828774,0.0,0.0,1.1385153059,0.315578503763,1.45409380967,0.315578503763,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.426766924263
 07/01  15:00:00,2.45375592974,0.450820911632,0.0,0.0,1.38640320266,0.374569692099,1.76097289476,0.374569692099,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.431019251596
 07/01  16:00:00,2.69385066184,0.492350292912,0.0,0.0,1.49492621166,0.409584475401,1.90451068707,0.409584475401,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.468928399594
 07/01  17:00:00,3.30546326447,0.5752827961,0.0,0.0,1.85847476489,0.498619939026,2.35709470391,0.498619939026,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.546828938944
 07/01  18:00:00,3.2609869549,0.65656618992,0.0,0.0,1.76883638236,0.477860358017,2.24669674038,0.477860358017,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.625673889076
 07/01  19:00:00,3.05123207314,0.675763944974,0.0,0.0,1.57730696582,0.449527185397,2.02683415122,0.449527185397,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.643877015784
 07/01  20:00:00,2.7534119344,0.633993939568,0.0,0.0,1.20727388751,0.380208258455,1.58748214597,0.380208258455,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.601010780211
 07/01  21:00:00,2.63031074983,0.576805150989,0.0,0.0,1.00723080814,0.324327229722,1.33155803786,0.324327229722,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.544592026481
 07/01  22:00:00,2.12901506476,0.491081455817,0.0,0.0,0.773681357812,0.261380932663,1.03506229048,0.261380932663,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.463205124797
 07/01  23:00:00,1.59454790707,0.397434008465,0.0,0.0,0.569417154876,0.198862350117,0.768279504993,0.198862350117,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.373209995513
 07/01  24:00:00,1.10600604198,0.295689662829,0.0,0.0,0.397462026424,0.143106561799,0.540568588223,0.143106561799,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.275652714367
 07/02  01:00:00,0.874277748476,0.251168254886,0.0,0.0,0.30163697372,0.108636622241,0.410273595961,0.108636622241,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.2327195033
 07/02  02:00:00,0.712564162122,0.240178216482,0.0,0.0,0.217391590978,0.0797271493817,0.29711874036,0.0797271493817,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.221943363465
 07/02  03:00:00,0.62483807488,0.243014920726,0.0,0.0,0.161979957768,0.0598741903339,0.221854148102,0.0598741903339,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.225036745992
 07/02  04:00:00,0.580099211466,0.27555133635,0.0,0.0,0.128711931071,0.0475831352291,0.176295066301,0.0475831352291,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.258252289573
 07/02  05:00:00,0.574279772493,0.424952805452,0.0,0.0,0.0903846375406,0.0344672849098,0.12485192245,0.0344672849098,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.405648459589
 07/02  06:00:00,0.723878745695,0.703045923916,0.0,0.0,0.108407887637,0.0397709178692,0.148178805507,0.0397709178692,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.680741650622
 07/02  07:00:00,1.02488873729,0.776941529996,0.0,0.0,0.190876642955,0.0659488730417,0.256825515997,0.0659488730417,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.753241568539
 07/02  08:00:00,1.03652128364,0.752970150186,0.0,0.0,0.236945848146,0.0783131624358,0.315259010581,0.0783131624358,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.732933201725
 07/02  09:00:00,1.22042389284,0.686929543607,0.0,0.0,0.39791503101,0.122662066428,0.520577097437,0.122662066428,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.669876480185
 07/02  10:00:00,1.63505073415,0.614043034087,0.0,0.0,0.709682040123,0.20758305481,0.917265094932,0.20758305481,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.596588910848
 07/02  11:00:00,1.79204485861,0.549693534515,0.0,0.0,0.828592006651,0.229717204555,1.05830921121,0.229717204555,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.532234063811
 07/02  12:00:00,1.99492816535,0.500177771721,0.0,0.0,1.00825740807,0.272424951646,1.28068235971,0.272424951646,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.48301241155
 07/02  13:00:00,2.27171459101,0.472021638287,0.0,0.0,1.25694886409,0.327207501456,1.58415636554,0.327207501456,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.454262709587
 07/02  14:00:00,2.59460656206,0.444671470818,0.0,0.0,1.53281372974,0.388994259305,1.92180798904,0.388994259305,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.425912566307
 07/02  15:00:00,2.97178656552,0.449970883594,0.0,0.0,1.82274398246,0.456259548082,2.27900353055,0.456259548082,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.430169223558
 07/02  16:00:00,3.40057505134,0.491374108876,0.0,0.0,2.0940786117,0.517156464863,2.61123507656,0.517156464863,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.467952215558
 07/02  17:00:00,4.0529735457,0.573790326162,0.0,0.0,2.48968147506,0.614923510087,3.10460498515,0.614923510087,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.545336469006
 07/02  18:00:00,3.89604544397,0.655041526243,0.0,0.0,2.29400810489,0.587747124557,2.88175522945,0.587747124557,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.624149225399
 07/02  19:00:00,3.60678405224,0.674275150183,0.0,0.0,2.03812544885,0.544260681476,2.58238613032,0.544260681476,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.642388220992
 07/02  20:00:00,3.19955097558,0.632630511286,0.0,0.0,1.57111107346,0.46251011369,2.03362118715,0.46251011369,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.599647351929
 07/02  21:00:00,2.94824317749,0.575602040779,0.0,0.0,1.26093391944,0.388556546082,1.64949046552,0.388556546082,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.54338891627
 07/02  22:00:00,2.35608947233,0.49016687731,0.0,0.0,0.951174082038,0.310962616013,1.26213669805,0.310962616013,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.462290546291
 07/02  23:00:00,1.77829831799,0.396833942601,0.0,0.0,0.712595829571,0.239434086342,0.952029915913,0.239434086342,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.372609929649
 07/02  24:00:00,1.27762535749,0.295411258535,0.0,0.0,0.529306936111,0.18288096762,0.712187903731,0.18288096762,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.275374310073
 07/03  01:00:00,0.992052063401,0.247422345662,0.0,0.0,0.393087122404,0.138907812557,0.531994934961,0.138907812557,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228973594076
 07/03  02:00:00,0.853793500953,0.237346231937,0.0,0.0,0.326745911942,0.114213405676,0.440959317618,0.114213405676,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.21911137892
 07/03  03:00:00,0.729714143838,0.239967451012,0.0,0.0,0.24195793506,0.0861376861725,0.328095621232,0.0861376861725,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221989276278
 07/03  04:00:00,0.567760186319,0.269328135809,0.0,0.0,0.121906348598,0.0447208481712,0.166627196769,0.0447208481712,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252029089032
 07/03  05:00:00,0.570457532615,0.406423288658,0.0,0.0,0.0914713281583,0.0336550470145,0.125126375173,0.0336550470145,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.387118942795
 07/03  06:00:00,0.823461741798,0.660407942076,0.0,0.0,0.190578149071,0.067809164756,0.258387313827,0.067809164756,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.638103668782
 07/03  07:00:00,1.10147745036,0.726204267024,0.0,0.0,0.265011112243,0.0895644787437,0.354575590986,0.0895644787437,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.702504305567
 07/03  08:00:00,1.1671483505,0.701045497351,0.0,0.0,0.364853764533,0.113469613804,0.478323378337,0.113469613804,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.68100854889
 07/03  09:00:00,1.41484260479,0.640015178753,0.0,0.0,0.590189609683,0.16983725817,0.760026867853,0.16983725817,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.622962115331
 07/03  10:00:00,1.8686336855,0.574262979543,0.0,0.0,0.940913135043,0.260851140531,1.20176427557,0.260851140531,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.556808856303
 07/03  11:00:00,1.78112047577,0.516889365693,0.0,0.0,0.855927081445,0.243946506438,1.09987358788,0.243946506438,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.499429894989
 07/03  12:00:00,1.83567407239,0.471869295678,0.0,0.0,0.907594211642,0.261644561208,1.16923877285,0.261644561208,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.454703935507
 07/03  13:00:00,1.92873962925,0.447440696332,0.0,0.0,0.999844937182,0.284924499112,1.28476943629,0.284924499112,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.429681767631
 07/03  14:00:00,2.2149472452,0.42237858513,0.0,0.0,1.24497173521,0.336302509142,1.58127424435,0.336302509142,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.403619680619
 07/03  15:00:00,2.6361045349,0.42760449258,0.0,0.0,1.57590019928,0.404480273497,1.98038047278,0.404480273497,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.407802832544
 07/03  16:00:00,3.00347075606,0.463592184373,0.0,0.0,1.79051922304,0.459529477485,2.25004870053,0.459529477485,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.440170291055
 07/03  17:00:00,3.34996300699,0.53995663992,0.0,0.0,1.94380039244,0.493145984213,2.43694637665,0.493145984213,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.511502782763
 07/03  18:00:00,3.57242558523,0.610170582195,0.0,0.0,2.06785835866,0.52458732759,2.59244568625,0.52458732759,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.579278281351
 07/03  19:00:00,3.31890762654,0.623756089864,0.0,0.0,1.82355277432,0.505201684494,2.32875445881,0.505201684494,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.591869160673
 07/03  20:00:00,3.08082486797,0.584800205965,0.0,0.0,1.50493061174,0.444819838126,1.94975044987,0.444819838126,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.551817046608
 07/03  21:00:00,2.87664022282,0.535785723457,0.0,0.0,1.23104853083,0.38244583749,1.61349436832,0.38244583749,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.503572598949
 07/03  22:00:00,2.35226526829,0.458693024539,0.0,0.0,0.972860804919,0.313744901009,1.28660570593,0.313744901009,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.430816693519
 07/03  23:00:00,1.80276568343,0.377015763579,0.0,0.0,0.743531414804,0.248500711885,0.992032126689,0.248500711885,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.352791750627
 07/03  24:00:00,1.31257126275,0.288065616679,0.0,0.0,0.561750528463,0.191956963598,0.753707492061,0.191956963598,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.268028668217
 07/04  01:00:00,1.05655880801,0.247302188459,0.0,0.0,0.443465055971,0.153036623602,0.596501679574,0.153036623602,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228853436873
 07/04  02:00:00,0.909693718586,0.237262541045,0.0,0.0,0.369374644622,0.12748489063,0.496859535252,0.12748489063,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.219027688028
 07/04  03:00:00,0.774398391432,0.23987251465,0.0,0.0,0.274158215248,0.0986216535782,0.372779868826,0.0986216535782,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221894339916
 07/04  04:00:00,0.735578596301,0.269138413995,0.0,0.0,0.247199925761,0.0872456809898,0.334445606751,0.0872456809898,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.251839367218
 07/04  05:00:00,0.733262707044,0.405818238546,0.0,0.0,0.21147047885,0.0764610707513,0.287931549601,0.0764610707513,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.386513892684
 07/04  06:00:00,0.900567912314,0.659021555811,0.0,0.0,0.247971082239,0.0875224021032,0.335493484343,0.0875224021032,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.636717282516
 07/04  07:00:00,1.14685111844,0.724583507573,0.0,0.0,0.298970038988,0.100979220082,0.399949259071,0.100979220082,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.700883546116
 07/04  08:00:00,1.2190918332,0.699467907079,0.0,0.0,0.404522640891,0.125744220146,0.530266861037,0.125744220146,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.679430958618
 07/04  09:00:00,1.42239243105,0.638598673075,0.0,0.0,0.592398554126,0.175178139987,0.767576694113,0.175178139987,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.621545609652
 07/04  10:00:00,1.98005436649,0.573047277176,0.0,0.0,1.02822843234,0.284956524219,1.31318495656,0.284956524219,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.555593153937
 07/04  11:00:00,2.14774580574,0.515857567404,0.0,0.0,1.15638791329,0.310111004568,1.46649891786,0.310111004568,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.498398096701
 07/04  12:00:00,2.47138769877,0.470974388181,0.0,0.0,1.43638348999,0.368568909228,1.80495239922,0.368568909228,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.45380902801
 07/04  13:00:00,2.55441649621,0.446636857727,0.0,0.0,1.5080044481,0.402441855152,1.91044630325,0.402441855152,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.428877929027
 07/04  14:00:00,2.71699976766,0.421662350161,0.0,0.0,1.6492654112,0.43406135561,2.08332676681,0.43406135561,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.40290344565
 07/04  15:00:00,3.00073949033,0.4268897314,0.0,0.0,1.87054496207,0.474470466133,2.34501542821,0.474470466133,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.407088071364
 07/04  16:00:00,3.1537365306,0.462776810487,0.0,0.0,1.9101878932,0.490126581876,2.40031447507,0.490126581876,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.439354917169
 07/04  17:00:00,3.39868926814,0.538937005237,0.0,0.0,1.95134156542,0.534331072378,2.4856726378,0.534331072378,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.510483148081
 07/04  18:00:00,3.14505187674,0.60896439236,0.0,0.0,1.69023784802,0.474834129732,2.16507197776,0.474834129732,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.578072091516
 07/04  19:00:00,2.87825996313,0.622522779869,0.0,0.0,1.46112877449,0.426978020912,1.8881067954,0.426978020912,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.590635850679
 07/04  20:00:00,2.78508838901,0.583676305931,0.0,0.0,1.27262104121,0.381392929709,1.65401397091,0.381392929709,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.550693146574
 07/04  21:00:00,2.72013936198,0.534807212907,0.0,0.0,1.11453595156,0.342457555912,1.45699350748,0.342457555912,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.502594088399
 07/04  22:00:00,2.23630993203,0.457939539844,0.0,0.0,0.885185175663,0.285465194012,1.17065036967,0.285465194012,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.430063208824
 07/04  23:00:00,1.77740186145,0.376516511096,0.0,0.0,0.728638390626,0.238029914082,0.966668304708,0.238029914082,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.352292498144
 07/04  24:00:00,1.32403302808,0.287828474477,0.0,0.0,0.573491743893,0.191677513503,0.765169257396,0.191677513503,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267791526015
 07/05  01:00:00,1.0731582555,0.247185933563,0.0,0.0,0.456971809026,0.156129318035,0.613101127061,0.156129318035,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228737181977
 07/05  02:00:00,0.923598989449,0.237180867273,0.0,0.0,0.379751207499,0.131013598615,0.510764806114,0.131013598615,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218946014257
 07/05  03:00:00,0.790689668434,0.239781257014,0.0,0.0,0.286178436731,0.102892709097,0.389071145828,0.102892709097,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.22180308228
 07/05  04:00:00,0.731809816504,0.268951810853,0.0,0.0,0.243225105838,0.0874517211153,0.330676826954,0.0874517211153,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.251652764076
 07/05  05:00:00,0.729211958805,0.405230432333,0.0,0.0,0.207823081533,0.0760577198293,0.283880801362,0.0760577198293,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.385926086471
 07/05  06:00:00,0.86594583016,0.657679388211,0.0,0.0,0.221301477803,0.0795699243855,0.300871402189,0.0795699243855,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.635375114917
 07/05  07:00:00,1.13163708026,0.723016253596,0.0,0.0,0.286763549541,0.0979716713469,0.384735220888,0.0979716713469,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.699316292139
 07/05  08:00:00,1.14466732712,0.697942668373,0.0,0.0,0.343603668424,0.112238686526,0.45584235495,0.112238686526,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.677905719912
 07/05  09:00:00,1.32068755557,0.63722905613,0.0,0.0,0.508023807429,0.157848011213,0.665871818642,0.157848011213,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.620175992707
 07/05  10:00:00,1.73755643816,0.57187139753,0.0,0.0,0.82638954985,0.244297478379,1.07068702823,0.244297478379,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.554417274291
 07/05  11:00:00,1.90041858167,0.514860766602,0.0,0.0,0.951781812257,0.267389881527,1.21917169378,0.267389881527,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.497401295898
 07/05  12:00:00,2.12145459577,0.470124930489,0.0,0.0,1.14223899509,0.312780301134,1.45501929623,0.312780301134,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.452959570318
 07/05  13:00:00,2.47740465876,0.445867640612,0.0,0.0,1.45488416767,0.378550298133,1.8334344658,0.378550298133,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.428108711911
 07/05  14:00:00,2.75785915662,0.420976510425,0.0,0.0,1.69042216397,0.433763991814,2.12418615578,0.433763991814,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.402217605914
 07/05  15:00:00,2.97805565171,0.426195158419,0.0,0.0,1.84283308477,0.479498504821,2.32233158959,0.479498504821,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.406393498383
 07/05  16:00:00,3.25750702129,0.461985581799,0.0,0.0,1.98706041477,0.517024550992,2.50408496577,0.517024550992,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.438563688481
 07/05  17:00:00,3.7858919146,0.537945847851,0.0,0.0,2.27963650412,0.593238780141,2.87287528426,0.593238780141,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.509491990695
 07/05  18:00:00,3.54294849685,0.607794322988,0.0,0.0,2.02092222849,0.542046369378,2.56296859786,0.542046369378,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.576902022144
 07/05  19:00:00,3.23718430052,0.621329168893,0.0,0.0,1.75409322929,0.492937903508,2.24703113279,0.492937903508,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.589442239703
 07/05  20:00:00,3.03634754923,0.582588750895,0.0,0.0,1.4742612068,0.431011924324,1.90527313113,0.431011924324,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.549605591538
 07/05  21:00:00,2.73651006497,0.533842017268,0.0,0.0,1.11687037051,0.35649383995,1.47336421046,0.35649383995,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.50162889276
 07/05  22:00:00,2.11086979872,0.457209281254,0.0,0.0,0.776913611856,0.26829662451,1.04521023637,0.26829662451,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.429332950234
 07/05  23:00:00,1.6557077542,0.376032641556,0.0,0.0,0.628001447845,0.216972749611,0.844974197457,0.216972749611,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.351808628605
 07/05  24:00:00,1.15311321546,0.287597860189,0.0,0.0,0.438044452432,0.156204992342,0.594249444774,0.156204992342,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267560911727
 07/06  01:00:00,0.914838586156,0.247070407136,0.0,0.0,0.333544182446,0.12123727527,0.454781457717,0.12123727527,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.22862165555
 07/06  02:00:00,0.750536714634,0.237098444581,0.0,0.0,0.246503099461,0.0911994318374,0.337702531299,0.0911994318374,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218863591564
 07/06  03:00:00,0.658005956142,0.239690743556,0.0,0.0,0.186683322987,0.0697041105488,0.256387433536,0.0697041105488,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221712568822
 07/06  04:00:00,0.607485562175,0.268770249728,0.0,0.0,0.150245962481,0.0561066101441,0.206352572625,0.0561066101441,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.251471202952
 07/06  05:00:00,0.593141467354,0.404660675237,0.0,0.0,0.106787277852,0.0410230320595,0.147810309911,0.0410230320595,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.385356329375
 07/06  06:00:00,0.691382619771,0.656381510909,0.0,0.0,0.0917824573402,0.0345257344594,0.1263081918,0.0345257344594,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.634077237615
 07/06  07:00:00,0.994656449793,0.721501656615,0.0,0.0,0.182595672552,0.065158917873,0.247754590425,0.065158917873,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.697801695157
 07/06  08:00:00,0.98041172585,0.696468734795,0.0,0.0,0.216682071994,0.0749046816883,0.291586753682,0.0749046816883,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.676431786334
 07/06  09:00:00,1.11188094815,0.63590482842,0.0,0.0,0.344387771476,0.112677439743,0.457065211219,0.112677439743,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.618851764998
 07/06  10:00:00,1.42520658129,0.570733713601,0.0,0.0,0.578383619825,0.179953551532,0.758337171356,0.179953551532,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.553279590362
 07/06  11:00:00,1.55459695128,0.513896784857,0.0,0.0,0.671819534081,0.201530529316,0.873350063397,0.201530529316,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.496437314153
 07/06  12:00:00,1.76938940502,0.469296241864,0.0,0.0,0.856037617487,0.246916487986,1.10295410547,0.246916487986,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.452130881693
 07/06  13:00:00,2.06557641116,0.445134781688,0.0,0.0,1.1130167665,0.308589451703,1.4216062182,0.308589451703,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.427375852987
 07/06  14:00:00,2.24016712253,0.420324532296,0.0,0.0,1.25776915985,0.348724961832,1.60649412168,0.348724961832,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.401565627785
 07/06  15:00:00,2.36417001818,0.425532035571,0.0,0.0,1.32944871224,0.378997243816,1.70844595606,0.378997243816,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.405730375536
 07/06  16:00:00,2.56054620941,0.46121996721,0.0,0.0,1.40622917794,0.400894975944,1.80712415389,0.400894975944,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.437798073892
 07/06  17:00:00,2.90704587352,0.536984389822,0.0,0.0,1.54765585226,0.446373390924,1.99402924318,0.446373390924,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.508530532666
 07/06  18:00:00,2.79918785428,0.606662604174,0.0,0.0,1.40758339159,0.411624563706,1.8192079553,0.411624563706,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.57577030333
 07/06  19:00:00,2.63875147317,0.620176083872,0.0,0.0,1.26821765408,0.380380651365,1.64859830545,0.380380651365,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.588289154681
 07/06  20:00:00,2.4709400273,0.581549301565,0.0,0.0,1.01293568775,0.326929921453,1.3398656092,0.326929921453,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.548566142208
 07/06  21:00:00,2.40340321333,0.532930366613,0.0,0.0,0.857011576813,0.28324578201,1.14025735882,0.28324578201,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.500717242105
 07/06  22:00:00,2.02048323632,0.456505203535,0.0,0.0,0.715350079092,0.239473594866,0.954823673958,0.239473594866,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.428628872515
 07/06  23:00:00,1.5289575138,0.375566086796,0.0,0.0,0.532158140912,0.186065816145,0.718223957057,0.186065816145,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.351342073844
 07/06  24:00:00,1.06756089229,0.287376357298,0.0,0.0,0.37305310065,0.135644020952,0.508697121602,0.135644020952,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267339408836
 07/07  01:00:00,0.857171138857,0.246960704938,0.0,0.0,0.292639302342,0.104474708075,0.397114010417,0.104474708075,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228511953353
 07/07  02:00:00,0.598721566453,0.237019885775,0.0,0.0,0.135911943976,0.0499754391425,0.185887383119,0.0499754391425,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218785032759
 07/07  03:00:00,0.45230332071,0.239602954296,0.0,0.0,0.0366496841838,0.0140351139205,0.0506847981043,0.0140351139205,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221624779562
 07/07  04:00:00,0.40113298955,0.269935676643,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252636629866
 07/07  05:00:00,0.445331157443,0.40636836962,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.387064023758
 07/07  06:00:00,0.565074427971,0.657973517556,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.635669244262
 07/07  07:00:00,0.789750115801,0.720272842087,0.0,0.0,0.0313155887018,0.0115326677306,0.0428482564324,0.0115326677306,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.69657288063
 07/07  08:00:00,0.863299216043,0.695048824214,0.0,0.0,0.128837465803,0.0456367780719,0.174474243875,0.0456367780719,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.675011875753
 07/07  09:00:00,0.897474299781,0.634629200901,0.0,0.0,0.18069377005,0.0619647927985,0.242658562849,0.0619647927985,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.617576137479
 07/07  10:00:00,1.10776599748,0.569638085495,0.0,0.0,0.33120781242,0.109688775134,0.440896587555,0.109688775134,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.552183962255
 07/07  11:00:00,1.1815345167,0.512968351812,0.0,0.0,0.37625460761,0.124033021209,0.50028762882,0.124033021209,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.495508881108
 07/07  12:00:00,1.3214025614,0.468498582897,0.0,0.0,0.496247966341,0.158719295511,0.654967261852,0.158719295511,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.451333222726
 07/07  13:00:00,1.47555510899,0.444419393332,0.0,0.0,0.634114653962,0.197470262076,0.831584916038,0.197470262076,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.426660464632
 07/07  14:00:00,1.62382340857,0.419686819014,0.0,0.0,0.756650192602,0.233500215122,0.990150407724,0.233500215122,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.400927914503
 07/07  15:00:00,1.78528071469,0.424892072708,0.0,0.0,0.866410342756,0.263146309807,1.12955665256,0.263146309807,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.405090412673
 07/07  16:00:00,1.99284568549,0.460495493062,0.0,0.0,0.947659169374,0.291764460588,1.23942362996,0.291764460588,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.437073599744
 07/07  17:00:00,2.40591441519,0.536069249852,0.0,0.0,1.14809253256,0.344805252289,1.49289778485,0.344805252289,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.507615392696
 07/07  18:00:00,2.41280725973,0.605580774103,0.0,0.0,1.09899347322,0.333833887535,1.43282736075,0.333833887535,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.57468847326
 07/07  19:00:00,2.35359840457,0.619073768592,0.0,0.0,1.03967394526,0.323771291578,1.36344523684,0.323771291578,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.587186839402
 07/07  20:00:00,2.29081702767,0.580536809964,0.0,0.0,0.872206567265,0.287536042307,1.15974260957,0.287536042307,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.547553650607
 07/07  21:00:00,2.19828802283,0.53204033348,0.0,0.0,0.692518154301,0.24262401403,0.93514216833,0.24262401403,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.499827208972
 07/07  22:00:00,1.77358027297,0.455824768924,0.0,0.0,0.521330166625,0.186590543983,0.707920710607,0.186590543983,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.427948437905
 07/07  23:00:00,1.17606077522,0.375113424744,0.0,0.0,0.26685976719,0.0984674512808,0.365327218471,0.0984674512808,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.350889411792
 07/07  24:00:00,0.771530027024,0.287159382254,0.0,0.0,0.154560401512,0.058105854827,0.212666256339,0.058105854827,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267122433792
 07/08  01:00:00,0.687875184227,0.250439334875,0.0,0.0,0.161347973822,0.0625230578899,0.223871031712,0.0625230578899,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.23199058329
 07/08  02:00:00,0.582211907826,0.239636956288,0.0,0.0,0.120162406419,0.0466040796449,0.166766486064,0.0466040796449,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.221402103271
 07/08  03:00:00,0.513042384123,0.242415066156,0.0,0.0,0.079140901479,0.0309175558665,0.110058457346,0.0309175558665,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.224436891423
 07/08  04:00:00,0.464032618698,0.274331681969,0.0,0.0,0.0433001375128,0.0169283360198,0.0602284735326,0.0169283360198,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.257032635192
 07/08  05:00:00,0.500385785069,0.421155745745,0.0,0.0,0.0366343225961,0.0143236124304,0.0509579350265,0.0143236124304,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.401851399882
 07/08  06:00:00,0.58020170642,0.694378557031,0.0,0.0,0.00324248358832,0.00125928264334,0.00450176623166,0.00125928264334,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.672074283737
 07/08  07:00:00,0.892297003957,0.766757847952,0.0,0.0,0.0904742229252,0.0337595597436,0.124233782669,0.0337595597436,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.743057886495
 07/08  08:00:00,0.928453634009,0.742968951017,0.0,0.0,0.154136644715,0.053054716234,0.207191360949,0.053054716234,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.722932002556
 07/08  09:00:00,1.04013622198,0.677903440207,0.0,0.0,0.255729014363,0.0845604122213,0.340289426584,0.0845604122213,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.660850376784
 07/08  10:00:00,1.36577662211,0.606279592675,0.0,0.0,0.495188133901,0.152802848993,0.647990982894,0.152802848993,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.588825469435
 07/08  11:00:00,1.46345065449,0.543122551969,0.0,0.0,0.561022287142,0.168692719942,0.729715007084,0.168692719942,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.525663081265
 07/08  12:00:00,1.61607250695,0.494521282754,0.0,0.0,0.696334439179,0.205492262136,0.901826701315,0.205492262136,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.477355922582
 07/08  13:00:00,1.82841032962,0.46696895419,0.0,0.0,0.887392726167,0.253459377986,1.14085210415,0.253459377986,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.449210025489
 07/08  14:00:00,2.14571576701,0.440173722776,0.0,0.0,1.15577021182,0.317146982169,1.47291719399,0.317146982169,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.421414818265
 07/08  15:00:00,2.49541992447,0.445431010706,0.0,0.0,1.41879399025,0.38384289924,1.80263688949,0.38384289924,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.425629350671
 07/08  16:00:00,2.8154365369,0.486165349772,0.0,0.0,1.59866502774,0.427431534384,2.02609656213,0.427431534384,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.462743456454
 07/08  17:00:00,3.37465703007,0.567565005043,0.0,0.0,1.9125454252,0.513743044312,2.42628846951,0.513743044312,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.539111147887
 07/08  18:00:00,3.39006713541,0.647387821269,0.0,0.0,1.8746059987,0.501170922187,2.37577692089,0.501170922187,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.616495520425
 07/08  19:00:00,3.26003595985,0.666314655178,0.0,0.0,1.75438270532,0.481255332606,2.23563803792,0.481255332606,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.634427725988
 07/08  20:00:00,2.9374791948,0.625346706257,0.0,0.0,1.36221999694,0.409329409435,1.77154940637,0.409329409435,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.5923635469
 07/08  21:00:00,2.55246985959,0.569230367911,0.0,0.0,0.936357645682,0.317359501936,1.25371714762,0.317359501936,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.537017243402
 07/08  22:00:00,2.13986516457,0.485281364303,0.0,0.0,0.783021568589,0.262890821695,1.04591239028,0.262890821695,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.457405033283
 07/08  23:00:00,1.67912294483,0.393624613339,0.0,0.0,0.637789834536,0.215064708214,0.852854542751,0.215064708214,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.369400600387
 07/08  24:00:00,1.16049085966,0.293920143988,0.0,0.0,0.438153218212,0.156900187685,0.595053405897,0.156900187685,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.273883195526
 07/09  01:00:00,0.930656671579,0.250286387327,0.0,0.0,0.343573114815,0.123079404249,0.466652519064,0.123079404249,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.231837635741
 07/09  02:00:00,0.780922080953,0.239559835486,0.0,0.0,0.268308939058,0.097167720133,0.365476659191,0.097167720133,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.22132498247
 07/09  03:00:00,0.684431469332,0.242329704725,0.0,0.0,0.2055980638,0.0758494787535,0.281447542554,0.0758494787535,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.224351529991
 07/09  04:00:00,0.638188189452,0.274156195447,0.0,0.0,0.171212756274,0.0631712880124,0.234384044286,0.0631712880124,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.25685714867
 07/09  05:00:00,0.64889337704,0.420605229355,0.0,0.0,0.145038576926,0.054426950071,0.199465526997,0.054426950071,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.401300883493
 07/09  06:00:00,0.778060848842,0.693118259598,0.0,0.0,0.147828900547,0.0545320081072,0.202360908654,0.0545320081072,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.670813986304
 07/09  07:00:00,1.03404673022,0.765275966512,0.0,0.0,0.195295805218,0.0706877037139,0.265983508932,0.0706877037139,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.741576005054
 07/09  08:00:00,1.03122773043,0.741513463139,0.0,0.0,0.23016064858,0.079804808787,0.309965457367,0.079804808787,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.721476514677
 07/09  09:00:00,1.17283110606,0.676589986107,0.0,0.0,0.355260623434,0.117723687232,0.472984310667,0.117723687232,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.659536922685
 07/09  10:00:00,1.47292442134,0.605150594371,0.0,0.0,0.573901748586,0.181237033532,0.755138782118,0.181237033532,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.587696471132
 07/09  11:00:00,1.63480554411,0.542167255261,0.0,0.0,0.692956385825,0.208113510887,0.901069896712,0.208113510887,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.524707784557
 07/09  12:00:00,1.78970550252,0.493699204092,0.0,0.0,0.830623446046,0.244836250841,1.07545969689,0.244836250841,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.476533843921
 07/09  13:00:00,1.97207356509,0.466234219196,0.0,0.0,0.996798924873,0.287716414751,1.28451533962,0.287716414751,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.448475290496
 07/09  14:00:00,2.29599896384,0.439517533867,0.0,0.0,1.27388273563,0.349317655196,1.62320039082,0.349317655196,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.420758629356
 07/09  15:00:00,2.6671764805,0.444769086237,0.0,0.0,1.55793023524,0.416463210285,1.97439344552,0.416463210285,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.424967426201
 07/09  16:00:00,2.98730458777,0.485405615721,0.0,0.0,1.73439337153,0.463571241464,2.19796461299,0.463571241464,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.461983722403
 07/09  17:00:00,3.48088806311,0.566619708638,0.0,0.0,1.99836532096,0.534154181603,2.53251950256,0.534154181603,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.538165851482
 07/09  18:00:00,3.32561349028,0.646262128278,0.0,0.0,1.81396594833,0.497357327435,2.31132327576,0.497357327435,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.615369827434
 07/09  19:00:00,2.97516200108,0.665161527252,0.0,0.0,1.50927171481,0.441492364344,1.95076407916,0.441492364344,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.633274598062
 07/09  20:00:00,2.79528158021,0.624279814245,0.0,0.0,1.24998580006,0.379365991714,1.62935179178,0.379365991714,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.591296654888
 07/09  21:00:00,2.63190671631,0.568304331894,0.0,0.0,1.01035422718,0.322799777162,1.33315400434,0.322799777162,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.536091207386
 07/09  22:00:00,2.15129126907,0.484573431289,0.0,0.0,0.794566212215,0.262772282567,1.05733849478,0.262772282567,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.456697100269
 07/09  23:00:00,1.69493709811,0.393160417316,0.0,0.0,0.650762988807,0.217905707222,0.868668696029,0.217905707222,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.368936404364
 07/09  24:00:00,1.22551064995,0.293705146724,0.0,0.0,0.490516942319,0.169556253868,0.660073196187,0.169556253868,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.273668198262
 07/10  01:00:00,0.986050955785,0.246659400519,0.0,0.0,0.389718974593,0.136274852753,0.525993827346,0.136274852753,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228210648933
 07/10  02:00:00,0.855285262616,0.236810973869,0.0,0.0,0.327810809735,0.114640269546,0.442451079282,0.114640269546,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218576120853
 07/10  03:00:00,0.5930564786,0.239369168178,0.0,0.0,0.140521623311,0.0509163326826,0.191437955994,0.0509163326826,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221390993444
 07/10  04:00:00,0.543125963318,0.268115120214,0.0,0.0,0.10366306177,0.0383299119974,0.141992973768,0.0383299119974,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250816073438
 07/10  05:00:00,0.567062152034,0.402599240293,0.0,0.0,0.0888696013355,0.0328613932558,0.121730994591,0.0328613932558,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.383294894431
 07/10  06:00:00,0.724589275641,0.651676594974,0.0,0.0,0.116604202885,0.0429106447847,0.15951484767,0.0429106447847,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.62937232168
 07/10  07:00:00,0.901192057945,0.716007895285,0.0,0.0,0.112649883288,0.0416403152884,0.154290198576,0.0416403152884,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.692307933828
