Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/10  08:00:00,0.709158825898,0.69111917338,0.0,0.0,0.0148091620651,0.00552469166568,0.0203338537308,0.00552469166568,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.671082224919
 07/10  09:00:00,0.757486072287,0.631099663771,0.0,0.0,0.0751156688393,0.0275546665156,0.102670335355,0.0275546665156,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.614046600349
 07/10  10:00:00,1.10124754396,0.566610433815,0.0,0.0,0.324634760933,0.109743373099,0.434378134032,0.109743373099,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.549156310575
 07/10  11:00:00,1.25125343008,0.510403024118,0.0,0.0,0.430916368865,0.13909017333,0.570006542194,0.13909017333,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.492943553414
 07/10  12:00:00,1.43681565233,0.466293942761,0.0,0.0,0.589222781377,0.181157571409,0.770380352786,0.181157571409,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.449128582589
 07/10  13:00:00,1.62538660202,0.442443641196,0.0,0.0,0.755031904656,0.226384504406,0.981416409062,0.226384504406,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.424684712495
 07/10  14:00:00,1.84792877869,0.417926949996,0.0,0.0,0.938112955943,0.276142821905,1.21425577785,0.276142821905,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.399168045485
 07/10  15:00:00,2.1946222941,0.42311266824,0.0,0.0,1.1975963094,0.341301922573,1.53889823197,0.341301922573,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.403311008205
 07/10  16:00:00,2.53663820878,0.458454480433,0.0,0.0,1.39201666209,0.391199491156,1.78321615325,0.391199491156,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.435032587115
 07/10  17:00:00,3.01757672112,0.533512454614,0.0,0.0,1.64284991931,0.461710171475,2.10456009078,0.461710171475,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.505058597458
 07/10  18:00:00,2.90317451277,0.60256636127,0.0,0.0,1.48822954379,0.43496506999,1.92319461378,0.43496506999,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.571674060426
 07/10  19:00:00,2.64925219496,0.615999680794,0.0,0.0,1.26913391213,0.389965115098,1.65909902723,0.389965115098,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.584112751603
 07/10  20:00:00,2.52255751949,0.57774504531,0.0,0.0,1.05270486664,0.338778234755,1.39148310139,0.338778234755,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.544761885953
 07/10  21:00:00,2.46280657185,0.529587136918,0.0,0.0,0.902807383907,0.296853333443,1.19966071735,0.296853333443,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.49737401241
 07/10  22:00:00,2.09763036477,0.453952365175,0.0,0.0,0.775759972484,0.256210829931,1.03197080241,0.256210829931,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.426076034155
 07/10  23:00:00,1.68791507334,0.373876829524,0.0,0.0,0.660047859292,0.217133657301,0.877181516593,0.217133657301,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.349652816572
 07/10  24:00:00,1.27491008046,0.286577004663,0.0,0.0,0.536566968563,0.179479341214,0.716046309777,0.179479341214,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.266540056201
 07/11  01:00:00,1.02249660486,0.246567913733,0.0,0.0,0.418081962741,0.144357513678,0.562439476419,0.144357513678,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228119162147
 07/11  02:00:00,0.851162240733,0.236745662071,0.0,0.0,0.323179490474,0.115148566924,0.438328057398,0.115148566924,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218510809054
 07/11  03:00:00,0.754820861596,0.239298914008,0.0,0.0,0.259125099878,0.0940772391126,0.35320233899,0.0940772391126,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221320739274
 07/11  04:00:00,0.693556188065,0.267970824078,0.0,0.0,0.213979693631,0.0784435048834,0.292423198515,0.0784435048834,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250671777301
 07/11  05:00:00,0.672078740838,0.402138679938,0.0,0.0,0.164517246457,0.0622303369388,0.226747583395,0.0622303369388,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.382834334075
 07/11  06:00:00,0.729638068577,0.650622904684,0.0,0.0,0.119393595286,0.0451700453196,0.164563640606,0.0451700453196,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.62831863139
 07/11  07:00:00,0.978480320422,0.714776152914,0.0,0.0,0.168017415389,0.0635610456635,0.231578461053,0.0635610456635,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.691076191457
 07/11  08:00:00,0.925628688672,0.689921866402,0.0,0.0,0.172510934713,0.0642927817916,0.236803716505,0.0642927817916,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.669884917941
 07/11  09:00:00,0.992218424256,0.630025755589,0.0,0.0,0.247753582678,0.0896491046458,0.337402687324,0.0896491046458,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.612972692167
 07/11  10:00:00,1.11997703793,0.565685537804,0.0,0.0,0.335822278164,0.117285349835,0.453107627999,0.117285349835,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.548231414564
 07/11  11:00:00,1.26961216373,0.509619078823,0.0,0.0,0.442260681222,0.146104594622,0.588365275844,0.146104594622,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.492159608119
 07/11  12:00:00,1.3958452866,0.465620244834,0.0,0.0,0.551463690525,0.177946296534,0.729409987059,0.177946296534,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.448454884663
 07/11  13:00:00,1.55912151206,0.441839623135,0.0,0.0,0.698120280618,0.217031038486,0.915151319105,0.217031038486,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.424080694434
 07/11  14:00:00,1.74631791302,0.417388785559,0.0,0.0,0.853731127195,0.258913784985,1.11264491218,0.258913784985,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.398629881048
 07/11  15:00:00,1.98573741618,0.422568820745,0.0,0.0,1.02320746116,0.306805892899,1.33001335406,0.306805892899,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.402767160709
 07/11  16:00:00,2.20324022256,0.457845115762,0.0,0.0,1.11537138196,0.334446785073,1.44981816704,0.334446785073,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.434423222445
 07/11  17:00:00,2.56663415351,0.532736140951,0.0,0.0,1.26882930079,0.384788222376,1.65361752317,0.384788222376,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.504282283795
 07/11  18:00:00,2.5467495655,0.601645974489,0.0,0.0,1.19842730523,0.368342361285,1.56676966652,0.368342361285,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.570753673645
 07/11  19:00:00,2.40108776714,0.615070566136,0.0,0.0,1.06958711487,0.341347484542,1.41093459941,0.341347484542,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.583183636946
 07/11  20:00:00,2.30451464144,0.576891262833,0.0,0.0,0.878523712094,0.294916511247,1.17344022334,0.294916511247,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.543908103476
 07/11  21:00:00,2.3117759926,0.528835833048,0.0,0.0,0.785773099199,0.262857038898,1.0486301381,0.262857038898,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.49662270854
 07/11  22:00:00,1.89428133269,0.453378649224,0.0,0.0,0.614103875393,0.214517894938,0.828621770331,0.214517894938,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.425502318205
 07/11  23:00:00,1.46793913704,0.373495680726,0.0,0.0,0.485629735152,0.171575845145,0.657205580297,0.171575845145,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.349271667775
 07/11  24:00:00,1.03267995656,0.286393483901,0.0,0.0,0.3475409977,0.126275188176,0.473816185875,0.126275188176,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.266356535439
 07/12  01:00:00,0.62035071502,0.246475878747,0.0,0.0,0.116734214348,0.0435593722328,0.160293586581,0.0435593722328,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228027127161
 07/12  02:00:00,0.480058942276,0.236679951099,0.0,0.0,0.048751238054,0.0184735208874,0.0672247589413,0.0184735208874,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218445098082
 07/12  03:00:00,0.402484513376,0.239222513143,0.0,0.0,0.000625545826385,0.000240444943492,0.000865990769877,0.000240444943492,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.22124433841
 07/12  04:00:00,0.40113298955,0.269703478071,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252404431294
 07/12  05:00:00,0.445331157443,0.405009050602,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.38570470474
 07/12  06:00:00,0.565074427971,0.65365994199,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.631355668696
 07/12  07:00:00,0.746901859369,0.715524423402,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.691824461944
 07/12  08:00:00,0.688824972168,0.690311043633,0.0,0.0,0.0,0.0,0.0,0.0,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.670274095172
 07/12  09:00:00,0.696068859333,0.629147047403,0.0,0.0,0.0301704422483,0.0110826801522,0.0412531224006,0.0110826801522,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.612093983981
 07/12  10:00:00,0.922739783373,0.56480232394,0.0,0.0,0.189018965553,0.0668514078906,0.255870373444,0.0668514078906,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.5473482007
 07/12  11:00:00,1.06150737165,0.508870285393,0.0,0.0,0.28414251826,0.0961179655043,0.380260483764,0.0961179655043,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.491410814689
 07/12  12:00:00,1.1866722982,0.464976590187,0.0,0.0,0.389753231815,0.130483766841,0.520236998656,0.130483766841,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.447811230016
 07/12  13:00:00,1.35955057523,0.441262365975,0.0,0.0,0.544022130673,0.171558251606,0.715580382279,0.171558251606,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.423503437275
 07/12  14:00:00,1.53543551831,0.416874595033,0.0,0.0,0.689592339836,0.212170177629,0.901762517465,0.212170177629,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.398115690522
 07/12  15:00:00,1.79036767035,0.422048041521,0.0,0.0,0.87046203869,0.264181569537,1.13464360823,0.264181569537,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.402246381486
 07/12  16:00:00,2.11884044806,0.457249805179,0.0,0.0,1.05360443595,0.311813956582,1.36541839254,0.311813956582,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.433827911861
 07/12  17:00:00,2.59216806095,0.531992046938,0.0,0.0,1.29909290726,0.380058523346,1.67915143061,0.380058523346,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.503538189782
 07/12  18:00:00,2.63109466587,0.600766002837,0.0,0.0,1.27742986024,0.373684906649,1.65111476689,0.373684906649,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.569873701993
 07/12  19:00:00,2.57869442296,0.614163852821,0.0,0.0,1.22192873595,0.366612519286,1.58854125523,0.366612519286,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.58227692363
 07/12  20:00:00,2.41926499049,0.576073998668,0.0,0.0,0.970689449319,0.317501123069,1.28819057239,0.317501123069,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.543090839311
 07/12  21:00:00,2.31458536406,0.528118508391,0.0,0.0,0.783271520924,0.268167988632,1.05143950956,0.268167988632,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.495905383883
 07/12  22:00:00,1.88657358723,0.452830616554,0.0,0.0,0.606364255021,0.214549769848,0.820914024869,0.214549769848,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.424954285535
 07/12  23:00:00,1.39995632255,0.373132317113,0.0,0.0,0.43293457768,0.156288188123,0.589222765803,0.156288188123,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.348908304161
 07/12  24:00:00,0.810165590149,0.28621923956,0.0,0.0,0.182544589295,0.0687572301696,0.251301819465,0.0687572301696,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.266182291098
 07/13  01:00:00,0.752427690839,0.246391986482,0.0,0.0,0.212768561428,0.0796020009721,0.2923705624,0.0796020009721,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227943234896
 07/13  02:00:00,0.608695139865,0.236622297884,0.0,0.0,0.141443736871,0.0544172196596,0.19586095653,0.0544172196596,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218387444867
 07/13  03:00:00,0.539645268149,0.239161725556,0.0,0.0,0.0996305656954,0.0383961798475,0.138026745543,0.0383961798475,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221183550822
 07/13  04:00:00,0.502930373359,0.267695750566,0.0,0.0,0.0734731368252,0.0283242469839,0.101797383809,0.0283242469839,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250396703789
 07/13  05:00:00,0.507659551835,0.401276388485,0.0,0.0,0.0449020598719,0.0174263345206,0.0623283943925,0.0174263345206,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.381972042623
 07/13  06:00:00,0.654893546355,0.648657648708,0.0,0.0,0.0647069123254,0.025112206059,0.0898191183844,0.025112206059,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.626353375414
 07/13  07:00:00,0.893471010449,0.712481570949,0.0,0.0,0.106909555779,0.0396595953006,0.14656915108,0.0396595953006,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.688781609491
 07/13  08:00:00,0.872751542048,0.687689622383,0.0,0.0,0.135487677656,0.048438892225,0.183926569881,0.048438892225,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.667652673921
 07/13  09:00:00,0.960943734349,0.628020494325,0.0,0.0,0.227978149936,0.0781498474799,0.306127997416,0.0781498474799,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.610967430903
 07/13  10:00:00,1.21844795609,0.563963713738,0.0,0.0,0.416816400572,0.134762145586,0.551578546158,0.134762145586,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.546509590499
 07/13  11:00:00,1.36209939715,0.50815922226,0.0,0.0,0.520606835247,0.16024567402,0.680852509267,0.16024567402,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.490699751556
 07/13  12:00:00,1.56081642779,0.464364590328,0.0,0.0,0.690089739369,0.204291388874,0.894381128243,0.204291388874,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.447199230157
 07/13  13:00:00,1.77196555706,0.440713420239,0.0,0.0,0.875386336237,0.25260902787,1.12799536411,0.25260902787,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.422954491538
 07/13  14:00:00,1.99207704979,0.416384832849,0.0,0.0,1.05694865412,0.301455394827,1.35840404895,0.301455394827,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.397625928338
 07/13  15:00:00,2.35229952573,0.421545221885,0.0,0.0,1.33156127156,0.36501419204,1.6965754636,0.36501419204,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.401743561849
 07/13  16:00:00,2.66079496885,0.456677998669,0.0,0.0,1.49700592731,0.410366986016,1.90737291332,0.410366986016,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.433256105352
 07/13  17:00:00,3.14300673525,0.531281969578,0.0,0.0,1.75020597384,0.479784131072,2.22999010491,0.479784131072,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.502828112422
 07/13  18:00:00,3.02999467385,0.599933059263,0.0,0.0,1.6000373428,0.449977432076,2.05001477487,0.449977432076,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.569040758419
 07/13  19:00:00,2.82470315483,0.613314208408,0.0,0.0,1.41931383302,0.415236154082,1.8345499871,0.415236154082,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.581427279218
 07/13  20:00:00,2.55485997341,0.575290210537,0.0,0.0,1.07623171186,0.347553843452,1.42378555531,0.347553843452,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.54230705118
 07/13  21:00:00,2.44683789592,0.527437359731,0.0,0.0,0.889471093013,0.294220948406,1.18369204142,0.294220948406,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.495224235222
 07/13  22:00:00,1.9878559802,0.452311003018,0.0,0.0,0.685166845364,0.237029572478,0.922196417842,0.237029572478,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.424434671998
 07/13  23:00:00,1.55110827769,0.37278846255,0.0,0.0,0.54999274903,0.190381971914,0.740374720944,0.190381971914,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.348564449598
 07/13  24:00:00,1.06919436946,0.286057589631,0.0,0.0,0.374079489623,0.136251109154,0.510330598777,0.136251109154,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.26602064117
 07/14  01:00:00,0.681677043282,0.246311740347,0.0,0.0,0.161993542198,0.0596263726435,0.221619914842,0.0596263726435,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227862988761
 07/14  02:00:00,0.546315742086,0.236565604027,0.0,0.0,0.097473920949,0.0360076378025,0.133481558751,0.0360076378025,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.21833075101
 07/14  03:00:00,0.450086273191,0.239098216,0.0,0.0,0.035245101551,0.013222649034,0.048467750585,0.013222649034,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221120041266
 07/14  04:00:00,0.417114143214,0.267567901285,0.0,0.0,0.011576445648,0.00440470801645,0.0159811536645,0.00440470801645,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250268854509
 07/14  05:00:00,0.445331157443,0.401119002158,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.381814656296
 07/14  06:00:00,0.565074427971,0.648158866312,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.625854593018
 07/14  07:00:00,0.878679164819,0.711510234819,0.0,0.0,0.0965814888481,0.0351958166027,0.131777305451,0.0351958166027,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.687810273362
 07/14  08:00:00,0.92237911231,0.686658774805,0.0,0.0,0.172983136715,0.060571003428,0.233554140143,0.060571003428,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.666621826343
 07/14  09:00:00,1.05610976894,0.627094512842,0.0,0.0,0.301502105344,0.0997919266666,0.401294032011,0.0997919266666,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.61004144942
 07/14  10:00:00,1.3190247012,0.5631687085,0.0,0.0,0.494154856262,0.158000435014,0.652155291276,0.158000435014,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.54571458526
 07/14  11:00:00,1.45194125017,0.507485421366,0.0,0.0,0.589327314045,0.181367048239,0.770694362285,0.181367048239,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.490025950662
 07/14  12:00:00,1.61805915412,0.463785531027,0.0,0.0,0.731958515677,0.219665338902,0.951623854579,0.219665338902,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.446620170856
 07/14  13:00:00,1.86538519622,0.440194269392,0.0,0.0,0.950355921769,0.271059081491,1.22141500326,0.271059081491,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.422435340692
 07/14  14:00:00,2.15113473742,0.415922585587,0.0,0.0,1.18798141358,0.329480322995,1.51746173658,0.329480322995,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.397163681076
 07/14  15:00:00,2.42026988285,0.421078431404,0.0,0.0,1.38143751583,0.3831083049,1.76454582073,0.3831083049,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.401276771369
 07/14  16:00:00,2.59724410178,0.456142313891,0.0,0.0,1.43912274787,0.40469929838,1.84382204625,0.40469929838,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.432720420573
 07/14  17:00:00,2.84686008623,0.530611655011,0.0,0.0,1.4961374128,0.437706043092,1.93384345589,0.437706043092,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.502157797855
 07/14  18:00:00,2.65901150318,0.599142935204,0.0,0.0,1.29148769063,0.387543913571,1.6790316042,0.387543913571,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.56825063436
 07/14  19:00:00,2.3816613313,0.612518895364,0.0,0.0,1.05455531478,0.336952848783,1.39150816357,0.336952848783,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.580631966173
 07/14  20:00:00,2.31804905425,0.574567079683,0.0,0.0,0.894309519383,0.292665116763,1.18697463615,0.292665116763,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.541583920326
 07/14  21:00:00,2.24380848373,0.526793646594,0.0,0.0,0.730514891003,0.250147738223,0.980662629226,0.250147738223,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.494580522086
 07/14  22:00:00,1.89039970684,0.451818555102,0.0,0.0,0.614276569445,0.210463575032,0.824740144476,0.210463575032,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.423942224082
 07/14  23:00:00,1.4660385222,0.372463405771,0.0,0.0,0.485413767574,0.169891197878,0.655304965452,0.169891197878,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.348239392819
 07/14  24:00:00,1.00257509306,0.28590231046,0.0,0.0,0.326051951872,0.1176593705,0.443711322372,0.1176593705,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.265865361999
 07/15  01:00:00,0.814818891335,0.24971235306,0.0,0.0,0.25653426662,0.0942804722005,0.35081473882,0.0942804722005,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.231263601474
 07/15  02:00:00,0.674429695185,0.239158092244,0.0,0.0,0.1884454833,0.0705387901228,0.258984273423,0.0705387901228,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220923239227
 07/15  03:00:00,0.58970474192,0.241883152366,0.0,0.0,0.135343369264,0.0513774458779,0.186720815142,0.0513774458779,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223904977633
 07/15  04:00:00,0.539497089456,0.273248757228,0.0,0.0,0.0981445734987,0.0375483707917,0.13569294429,0.0375483707917,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.255949710451
 07/15  05:00:00,0.535517357402,0.417778238087,0.0,0.0,0.0620538224175,0.0240356849417,0.0860895073592,0.0240356849417,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.398473892225
 07/15  06:00:00,0.61247977373,0.686666078003,0.0,0.0,0.0265529729121,0.0102268606289,0.036779833541,0.0102268606289,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.664361804709
 07/15  07:00:00,0.905257397245,0.757696369113,0.0,0.0,0.0994451035605,0.0377490723959,0.137194175956,0.0377490723959,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.733996407655
 07/15  08:00:00,0.882644545265,0.734070324107,0.0,0.0,0.117761339304,0.0436209329013,0.161382272205,0.0436209329013,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.714033375645
 07/15  09:00:00,0.960681519843,0.669873383262,0.0,0.0,0.191686598989,0.0691481254555,0.260834724444,0.0691481254555,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.652820319839
 07/15  10:00:00,1.16396159897,0.599374792823,0.0,0.0,0.333367069887,0.112808889863,0.44617595975,0.112808889863,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.581920669584
 07/15  11:00:00,1.2820507317,0.537279495652,0.0,0.0,0.412487043036,0.135828041258,0.548315084294,0.135828041258,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.519820024948
 07/15  12:00:00,1.44320498278,0.489492555797,0.0,0.0,0.554212798898,0.174746378246,0.728959177144,0.174746378246,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.472327195626
 07/15  13:00:00,1.60037474658,0.462476788411,0.0,0.0,0.698071721115,0.214744799998,0.912816521113,0.214744799998,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.44471785971
 07/15  14:00:00,1.85271766094,0.436166751934,0.0,0.0,0.910472275476,0.269446812446,1.17991908792,0.269446812446,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.417407847423
 07/15  15:00:00,2.0760752477,0.441390973526,0.0,0.0,1.06741408581,0.315878126907,1.38329221272,0.315878126907,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.42158931349
 07/15  16:00:00,2.30243996203,0.481525863848,0.0,0.0,1.16756918868,0.345530798575,1.51309998725,0.345530798575,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.45810397053
 07/15  17:00:00,2.58399872555,0.561782626632,0.0,0.0,1.25679223842,0.378837926577,1.635630165,0.378837926577,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.533328769476
 07/15  18:00:00,2.52298927875,0.640514071706,0.0,0.0,1.15376855807,0.35493050616,1.50869906423,0.35493050616,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.609621770862
 07/15  19:00:00,2.3501925648,0.659250772007,0.0,0.0,1.00476487944,0.321029763435,1.32579464287,0.321029763435,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.627363842817
 07/15  20:00:00,2.29765375042,0.618865803937,0.0,0.0,0.850475303814,0.281248658179,1.13172396199,0.281248658179,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.58588264458
 07/15  21:00:00,2.28841862086,0.563557482606,0.0,0.0,0.740562156609,0.249103752277,0.989665908886,0.249103752277,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.531344358098
 07/15  22:00:00,1.91486160234,0.480938310783,0.0,0.0,0.611398546165,0.209510281891,0.820908828056,0.209510281891,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.453061979763
 07/15  23:00:00,1.44922756275,0.390772641569,0.0,0.0,0.46006005341,0.162899107258,0.622959160667,0.162899107258,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.366548628617
 07/15  24:00:00,1.02561416634,0.292595697362,0.0,0.0,0.338073025681,0.122103686899,0.46017671258,0.122103686899,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.272558748901
 07/16  01:00:00,0.794706976122,0.249633375153,0.0,0.0,0.241257340112,0.0894454834951,0.330702823607,0.0894454834951,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.231184623567
 07/16  02:00:00,0.649361089838,0.239102248431,0.0,0.0,0.16989176868,0.0640238993957,0.233915668076,0.0640238993957,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220867395414
 07/16  03:00:00,0.544487937394,0.241821417223,0.0,0.0,0.101982565028,0.0395214455877,0.141504010616,0.0395214455877,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.22384324249
 07/16  04:00:00,0.500548771572,0.273123749655,0.0,0.0,0.0697158356588,0.0270287907474,0.0967446264062,0.0270287907474,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.255824702878
 07/16  05:00:00,0.518919886163,0.417390139973,0.0,0.0,0.0500725537685,0.0194194823513,0.0694920361198,0.0194194823513,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.398085794111
 07/16  06:00:00,0.575699940188,0.686054622045,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.663750348751
 07/16  07:00:00,0.845338423196,0.756846610856,0.0,0.0,0.0556772737409,0.0215979281664,0.0772752019073,0.0215979281664,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.733146649399
 07/16  08:00:00,0.801090666094,0.733048571335,0.0,0.0,0.0575308462172,0.022297546817,0.0798283930342,0.022297546817,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.713011622874
 07/16  09:00:00,0.846603514702,0.668951127125,0.0,0.0,0.106149149891,0.0406075694127,0.146756719304,0.0406075694127,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.651898063702
 07/16  10:00:00,0.897796526709,0.598581162452,0.0,0.0,0.131351727033,0.0486591604585,0.180010887491,0.0486591604585,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.581127039212
 07/16  11:00:00,1.04298268487,0.536608062985,0.0,0.0,0.227878350181,0.0813686872844,0.309247037465,0.0813686872844,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.519148592282
 07/16  12:00:00,1.1013737177,0.48891503212,0.0,0.0,0.285441937136,0.101685974924,0.38712791206,0.101685974924,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.471749671949
 07/16  13:00:00,1.19681151844,0.461961097589,0.0,0.0,0.379359955216,0.129893337751,0.509253292966,0.129893337751,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.444202168889
 07/16  14:00:00,1.3062969806,0.435706375749,0.0,0.0,0.473375121682,0.160123285895,0.633498407577,0.160123285895,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.416947471238
 07/16  15:00:00,1.48392335451,0.440926360253,0.0,0.0,0.592093352957,0.199046966571,0.791140319528,0.199046966571,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.421124700217
 07/16  16:00:00,1.67102137002,0.480995307892,0.0,0.0,0.660527026632,0.221154368609,0.881681395241,0.221154368609,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.457573414574
 07/16  17:00:00,1.8579026798,0.561127972812,0.0,0.0,0.677610206803,0.231923912438,0.909534119241,0.231923912438,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.532674115656
 07/16  18:00:00,1.91770462034,0.639735379948,0.0,0.0,0.672728435533,0.230685970289,0.903414405822,0.230685970289,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.608843079104
 07/16  19:00:00,1.8490555685,0.658440441504,0.0,0.0,0.609302767356,0.215354879223,0.824657646579,0.215354879223,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.626553512314
 07/16  20:00:00,1.88581222305,0.618122594606,0.0,0.0,0.529149084652,0.190733349975,0.719882434627,0.190733349975,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.585139435249
 07/16  21:00:00,1.91589256569,0.562906981936,0.0,0.0,0.451027837381,0.166112016334,0.617139853716,0.166112016334,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.530693857428
 07/16  22:00:00,1.61120904848,0.480440084561,0.0,0.0,0.378293157891,0.138963116309,0.5172562742,0.138963116309,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.452563753541
 07/16  23:00:00,1.20137738475,0.390445250914,0.0,0.0,0.272571018802,0.102537963869,0.375108982671,0.102537963869,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.366221237962
 07/16  24:00:00,0.823957606065,0.292443239743,0.0,0.0,0.187420124188,0.0711000281157,0.258520152304,0.0711000281157,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.272406291282
 07/17  01:00:00,0.46005712844,0.246684982087,0.0,0.0,0.0,0.0,0.0,0.0,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228236230501
 07/17  02:00:00,0.474121955748,0.236586638003,0.0,0.0,0.0441625119077,0.017125260506,0.0612877724137,0.017125260506,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218351784986
 07/17  03:00:00,0.401618522606,0.241179342219,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.223201167485
 07/17  04:00:00,0.40113298955,0.269440978383,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252141931606
 07/17  05:00:00,0.445331157443,0.401022597935,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.381718252072
 07/17  06:00:00,0.565074427971,0.646905912325,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.624601639031
 07/17  07:00:00,0.747506959777,0.708870062481,0.0,0.0,0.000435905196839,0.000169195211143,0.000605100407982,0.000169195211143,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.685170101023
 07/17  08:00:00,0.688824972168,0.686337415558,0.0,0.0,0.0,0.0,0.0,0.0,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.666300467096
 07/17  09:00:00,0.654815736932,0.625715415678,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.608662352256
 07/17  10:00:00,0.783867077493,0.561048413802,0.0,0.0,0.0859596733628,0.0310379942013,0.116997667564,0.0310379942013,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.543594290563
 07/17  11:00:00,0.967731091878,0.505686031295,0.0,0.0,0.212876087841,0.0736081161537,0.286484203995,0.0736081161537,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.488226560591
 07/17  12:00:00,1.10720352446,0.462239656628,0.0,0.0,0.330227536962,0.110540687953,0.440768224915,0.110540687953,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.445074296457
 07/17  13:00:00,1.24688608913,0.438809396058,0.0,0.0,0.454319634745,0.148596261431,0.602915896176,0.148596261431,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.421050467357
 07/17  14:00:00,1.45240229109,0.414689346246,0.0,0.0,0.622492679961,0.19623661028,0.818729290242,0.19623661028,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.395930441735
 07/17  15:00:00,1.65214543256,0.419839162537,0.0,0.0,0.75758820359,0.238833166845,0.996421370436,0.238833166845,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.400037502502
 07/17  16:00:00,1.90096208119,0.454730950868,0.0,0.0,0.875277643809,0.272262381857,1.14754002567,0.272262381857,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.43130905755
 07/17  17:00:00,2.20902402691,0.528833762751,0.0,0.0,0.985372290498,0.310635106073,1.29600739657,0.310635106073,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.500379905595
 07/17  18:00:00,2.23528470737,0.597043013731,0.0,0.0,0.954402789048,0.30090201934,1.25530480839,0.30090201934,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.566150712887
 07/17  19:00:00,2.15003899389,0.61036769836,0.0,0.0,0.876705385541,0.283180440621,1.15988582616,0.283180440621,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.57848076917
 07/17  20:00:00,2.07155703937,0.572607558917,0.0,0.0,0.69890666089,0.24157596038,0.94048262127,0.24157596038,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.53962439956
 07/17  21:00:00,2.05515780192,0.525070817452,0.0,0.0,0.585051074304,0.206960873114,0.792011947418,0.206960873114,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.492857692944
 07/17  22:00:00,1.70990956367,0.450502930099,0.0,0.0,0.474716799573,0.169533201735,0.644250001309,0.169533201735,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.422626599079
 07/17  23:00:00,1.18271640671,0.371590558468,0.0,0.0,0.2714438254,0.100539024565,0.371982849965,0.100539024565,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.347366545516
 07/17  24:00:00,0.732580784065,0.285487169087,0.0,0.0,0.126205822272,0.047511191109,0.173717013381,0.047511191109,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.265450220626
 07/18  01:00:00,0.659681935413,0.246035034518,0.0,0.0,0.144419877027,0.0552049299459,0.199624806973,0.0552049299459,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227586282932
 07/18  02:00:00,0.543431179105,0.236373048978,0.0,0.0,0.0941527055333,0.0364442902371,0.13059699577,0.0364442902371,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218138195961
 07/18  03:00:00,0.497485089427,0.238885327995,0.0,0.0,0.069223854245,0.0266427125758,0.0958665668208,0.0266427125758,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220907153261
 07/18  04:00:00,0.451950765858,0.267133740384,0.0,0.0,0.0366278167669,0.014189959541,0.050817776308,0.014189959541,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249834693607
 07/18  05:00:00,0.485421798829,0.399508015325,0.0,0.0,0.0288953439798,0.011195297407,0.0400906413868,0.011195297407,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.380203669463
 07/18  06:00:00,0.565074427971,0.644816722008,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.622512448714
 07/18  07:00:00,0.860861018749,0.707826107873,0.0,0.0,0.0831489257672,0.0308102336128,0.11395915938,0.0308102336128,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.684126146416
 07/18  08:00:00,0.843343780349,0.683102231659,0.0,0.0,0.113862105336,0.0406567028458,0.154518808181,0.0406567028458,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.663065283198
 07/18  09:00:00,0.930296992152,0.623900820446,0.0,0.0,0.205204545042,0.0702767101774,0.275481255219,0.0702767101774,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.606847757024
 07/18  10:00:00,1.13157665998,0.56042655075,0.0,0.0,0.349206815829,0.115500434222,0.464707250051,0.115500434222,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.542972427511
 07/18  11:00:00,1.22817815368,0.505161696558,0.0,0.0,0.413404661741,0.133526604056,0.546931265797,0.133526604056,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.487702225854
 07/18  12:00:00,1.34124393578,0.461788612196,0.0,0.0,0.511437912674,0.163370723556,0.674808636231,0.163370723556,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.444623252024
 07/18  13:00:00,1.50076876861,0.438404773842,0.0,0.0,0.653512089583,0.203286486067,0.85679857565,0.203286486067,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.420645845141
 07/18  14:00:00,1.72797154298,0.414327880348,0.0,0.0,0.841754140316,0.252544401824,1.09429854214,0.252544401824,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.395568975837
 07/18  15:00:00,1.95634742257,0.419472866953,0.0,0.0,1.00044396709,0.300179393352,1.30062336045,0.300179393352,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.399671206918
 07/18  16:00:00,2.28320271773,0.454312594328,0.0,0.0,1.18353913933,0.346241522867,1.5297806622,0.346241522867,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.43089070101
 07/18  17:00:00,2.66638584466,0.528303856687,0.0,0.0,1.35295929493,0.400409919385,1.75336921432,0.400409919385,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.499849999531
 07/18  18:00:00,2.63182371902,0.596416851787,0.0,0.0,1.27062215353,0.381221666509,1.65184382004,0.381221666509,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.565524550943
 07/18  19:00:00,2.50382833975,0.609729183832,0.0,0.0,1.15755193044,0.35612324158,1.51367517202,0.35612324158,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.577842254642
 07/18  20:00:00,2.35611063619,0.572035019305,0.0,0.0,0.920656207734,0.304380010359,1.22503621809,0.304380010359,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.539051859948
 07/18  21:00:00,2.2757045339,0.524568601752,0.0,0.0,0.754268609243,0.258290070151,1.01255867939,0.258290070151,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.492355477244
 07/18  22:00:00,1.87832367458,0.450119733917,0.0,0.0,0.601986467617,0.210677644607,0.812664112224,0.210677644607,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.422243402898
 07/18  23:00:00,1.43538117053,0.371337713202,0.0,0.0,0.460456884736,0.164190729051,0.624647613787,0.164190729051,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.34711370025
 07/18  24:00:00,1.0116397784,0.285368795835,0.0,0.0,0.331909171983,0.120866835733,0.452776007716,0.120866835733,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.265331847373
 07/19  01:00:00,0.661939471547,0.245977391012,0.0,0.0,0.147270555517,0.0546117875911,0.201882343108,0.0546117875911,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227528639427
 07/19  02:00:00,0.473940227884,0.236331442935,0.0,0.0,0.0442756114036,0.0168304331461,0.0611060445497,0.0168304331461,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218096589919
 07/19  03:00:00,0.401618522606,0.239134664473,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221156489739
 07/19  04:00:00,0.40113298955,0.268171930236,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250872883459
 07/19  05:00:00,0.445331157443,0.400809321708,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.381504975846
 07/19  06:00:00,0.565074427971,0.645776013259,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.623471739965
 07/19  07:00:00,0.746901859369,0.707683085496,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.683983124038
 07/19  08:00:00,0.757235952428,0.682357971533,0.0,0.0,0.050254624066,0.018156356194,0.0684109802601,0.018156356194,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.662321023072
 07/19  09:00:00,0.913302165929,0.623231477542,0.0,0.0,0.191487178463,0.066999250533,0.258486428996,0.066999250533,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.606178414119
 07/19  10:00:00,1.09951242096,0.559851909777,0.0,0.0,0.323282377515,0.109360633519,0.432643011035,0.109360633519,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.542397786538
 07/19  11:00:00,1.20476682984,0.50467490995,0.0,0.0,0.393453845559,0.1300660964,0.523519941959,0.1300660964,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.487215439246
 07/19  12:00:00,1.37147201082,0.4613701588,0.0,0.0,0.536047846084,0.168988865193,0.705036711277,0.168988865193,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.444204798629
 07/19  13:00:00,1.54722848055,0.43802997251,0.0,0.0,0.690782770823,0.212475516776,0.903258287598,0.212475516776,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.420271043809
 07/19  14:00:00,1.71464392004,0.413995328811,0.0,0.0,0.829330003196,0.251640915999,1.0809709192,0.251640915999,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.3952364243
 07/19  15:00:00,1.9214882775,0.419137567383,0.0,0.0,0.973666373005,0.29209784237,1.26576421538,0.29209784237,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.399335907348
 07/19  16:00:00,2.07733756399,0.453927037942,0.0,0.0,1.01250330459,0.311412203872,1.32391550846,0.311412203872,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.430505144625
 07/19  17:00:00,2.39530926399,0.527824501229,0.0,0.0,1.13357942099,0.348713212662,1.48229263365,0.348713212662,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.499370644073
 07/19  18:00:00,2.30432854366,0.595856608844,0.0,0.0,1.00373294973,0.320615694944,1.32434864468,0.320615694944,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.564964308
 07/19  19:00:00,2.18263054495,0.609158020414,0.0,0.0,0.898521418804,0.293955958416,1.19247737722,0.293955958416,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.577271091223
 07/19  20:00:00,2.15887886187,0.571505669573,0.0,0.0,0.769199637475,0.258604806298,1.02780444377,0.258604806298,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.538522510216
 07/19  21:00:00,2.15781938176,0.524102749361,0.0,0.0,0.666455382468,0.228218144793,0.89467352726,0.228218144793,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.491889624853
 07/19  22:00:00,1.77355604057,0.449763765749,0.0,0.0,0.522893662553,0.185002815658,0.707896478211,0.185002815658,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.421887434729
 07/19  23:00:00,1.40382857567,0.37110257032,0.0,0.0,0.439329259319,0.15376575961,0.593095018929,0.15376575961,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.346878557368
 07/19  24:00:00,0.951592907827,0.285257415242,0.0,0.0,0.289365978693,0.103363158449,0.392729137143,0.103363158449,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.265220466781
 07/20  01:00:00,0.781686445747,0.245924405039,0.0,0.0,0.235148978041,0.0864803392665,0.321629317308,0.0864803392665,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227475653453
 07/20  02:00:00,0.657605702664,0.236296493932,0.0,0.0,0.178138769552,0.0666327497778,0.24477151933,0.0666327497778,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218061640915
 07/20  03:00:00,0.569538966576,0.238798943887,0.0,0.0,0.121442922763,0.0464775212064,0.16792044397,0.0464775212064,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220820769153
 07/20  04:00:00,0.502507200991,0.266958417405,0.0,0.0,0.073062890296,0.0283113211453,0.101374211441,0.0283113211453,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249659370629
 07/20  05:00:00,0.527399327451,0.398955931519,0.0,0.0,0.0591474880122,0.0229206819961,0.0820681700083,0.0229206819961,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.379651585657
 07/20  06:00:00,0.565074427971,0.643814847498,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.621510574204
 07/20  07:00:00,0.840248701502,0.706501724703,0.0,0.0,0.0672721134347,0.0260747286989,0.0933468421336,0.0260747286989,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.682801763245
 07/20  08:00:00,0.784104918377,0.681669046713,0.0,0.0,0.0689110199137,0.0263689262958,0.0952799462096,0.0263689262958,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.661632098251
 07/20  09:00:00,0.836911833913,0.622613444453,0.0,0.0,0.13303401795,0.0490620790309,0.182096096981,0.0490620790309,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.605560381031
 07/20  10:00:00,0.905917715882,0.559320785876,0.0,0.0,0.175665723679,0.0633825822731,0.239048305953,0.0633825822731,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.541866662636
 07/20  11:00:00,1.02509781293,0.504224923926,0.0,0.0,0.254740828996,0.0891100960529,0.343850925049,0.0891100960529,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.486765453223
 07/20  12:00:00,1.14597337276,0.460983714628,0.0,0.0,0.358866190487,0.120671882728,0.479538073215,0.120671882728,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.443818354456
 07/20  13:00:00,1.25177171521,0.437683596273,0.0,0.0,0.456765000217,0.151036522042,0.607801522259,0.151036522042,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.419924667572
 07/20  14:00:00,1.37996351597,0.413685764137,0.0,0.0,0.562319675896,0.183970839228,0.746290515125,0.183970839228,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.394926859626
 07/20  15:00:00,1.60448625945,0.418825147593,0.0,0.0,0.71902673181,0.229735465519,0.94876219733,0.229735465519,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.399023487557
 07/20  16:00:00,1.79372603266,0.453572669466,0.0,0.0,0.788398082678,0.251905894451,1.04030397713,0.251905894451,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.430150776148
 07/20  17:00:00,2.11557380376,0.527382693076,0.0,0.0,0.911387068434,0.29117010499,1.20255717342,0.29117010499,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.49892883592
 07/20  18:00:00,2.11600712297,0.595329946101,0.0,0.0,0.856042682867,0.279984541122,1.13602722399,0.279984541122,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.564437645257
 07/20  19:00:00,2.06356584834,0.608621109193,0.0,0.0,0.806727696167,0.266684984444,1.07341268061,0.266684984444,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.576734180003
 07/20  20:00:00,2.04052800439,0.571016647684,0.0,0.0,0.6758860375,0.23356754879,0.90945358629,0.23356754879,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.538033488328
 07/20  21:00:00,2.04496685429,0.523672960904,0.0,0.0,0.577592873583,0.204228126206,0.781820999789,0.204228126206,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.491459836396
 07/20  22:00:00,1.69556340218,0.449435577496,0.0,0.0,0.462938736564,0.166965103262,0.629903839826,0.166965103262,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.421559246476
