Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/20  23:00:00,1.31485417554,0.370884293691,0.0,0.0,0.370455613267,0.133665005526,0.504120618793,0.133665005526,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.346660280739
 07/20  24:00:00,0.93967163235,0.285154318094,0.0,0.0,0.279202140975,0.101605720691,0.380807861666,0.101605720691,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.265117369632
 07/21  01:00:00,0.569090097306,0.245874575748,0.0,0.0,0.0797216838499,0.0293112850161,0.109032968866,0.0293112850161,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227425824162
 07/21  02:00:00,0.412834183335,0.236883929644,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218649076627
 07/21  03:00:00,0.401618522606,0.239335149564,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221356974831
 07/21  04:00:00,0.40113298955,0.269380406733,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252081359957
 07/21  05:00:00,0.445331157443,0.402772405095,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.383468059233
 07/21  06:00:00,0.565074427971,0.647126459893,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.624822186599
 07/21  07:00:00,0.746901859369,0.709855975934,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.686156014476
 07/21  08:00:00,0.688824972168,0.6851859255,0.0,0.0,0.0,0.0,0.0,0.0,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.665148977039
 07/21  09:00:00,0.654815736932,0.623996666312,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.606943602889
 07/21  10:00:00,0.697482977543,0.558940849083,0.0,0.0,0.0224379861869,0.00817558142698,0.0306135676139,0.00817558142698,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.541486725844
 07/21  11:00:00,0.926303606647,0.503813470346,0.0,0.0,0.181500409886,0.0635563088779,0.245056718764,0.0635563088779,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.486353999643
 07/21  12:00:00,1.08250998319,0.460629773562,0.0,0.0,0.311651135043,0.104423548599,0.416074683642,0.104423548599,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.443464413391
 07/21  13:00:00,1.25672366958,0.437366059169,0.0,0.0,0.464316054941,0.148437421683,0.612753476624,0.148437421683,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.419607130468
 07/21  14:00:00,1.4121458766,0.413403018554,0.0,0.0,0.589927325548,0.188545550204,0.778472875752,0.188545550204,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.394644114043
 07/21  15:00:00,1.63727614983,0.418538885134,0.0,0.0,0.746190315308,0.235361772396,0.981552087703,0.235361772396,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.398737225099
 07/21  16:00:00,1.86229268067,0.453245500231,0.0,0.0,0.845655022199,0.263215602941,1.10887062514,0.263215602941,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.429823606913
 07/21  17:00:00,2.23247856154,0.526972015887,0.0,0.0,1.00626062072,0.313201310477,1.3194619312,0.313201310477,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.498518158731
 07/21  18:00:00,2.26631867584,0.594845715655,0.0,0.0,0.980989223644,0.30534955322,1.28633877686,0.30534955322,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.563953414811
 07/21  19:00:00,2.1671512421,0.608127267178,0.0,0.0,0.889521649986,0.287476424385,1.17699807437,0.287476424385,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.576240337988
 07/21  20:00:00,2.09989352716,0.570566897194,0.0,0.0,0.72123479925,0.247584309812,0.968819109061,0.247584309812,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.537583737837
 07/21  21:00:00,2.06755786891,0.52327724119,0.0,0.0,0.593987339747,0.210424674664,0.804412014411,0.210424674664,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.491064116682
 07/21  22:00:00,1.49543789111,0.449131861561,0.0,0.0,0.312616461342,0.117161867411,0.429778328752,0.117161867411,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.421255530542
 07/21  23:00:00,1.08123957378,0.370682089589,0.0,0.0,0.195814713358,0.0746913036766,0.270506017034,0.0746913036766,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.346458076638
 07/21  24:00:00,0.656871128203,0.285055689395,0.0,0.0,0.0705002323395,0.0275071251795,0.098007357519,0.0275071251795,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.265018740934
 07/22  01:00:00,0.59552305052,0.249378901207,0.0,0.0,0.0945835509961,0.036935347009,0.131518898005,0.036935347009,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.230930149621
 07/22  02:00:00,0.499335420232,0.238839798011,0.0,0.0,0.0603062870924,0.023583711378,0.0838899984704,0.023583711378,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220604944994
 07/22  03:00:00,0.430564090754,0.24153254106,0.0,0.0,0.0198165835439,0.00776358043249,0.0275801639764,0.00776358043249,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223554366326
 07/22  04:00:00,0.403804145165,0.272843183853,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.255544137076
 07/22  05:00:00,0.449427850043,0.417072095679,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.397767749817
 07/22  06:00:00,0.575699940188,0.683534103391,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.661229830097
 07/22  07:00:00,0.788309212053,0.752112122262,0.0,0.0,0.0146289525524,0.00561703821208,0.0202459907645,0.00561703821208,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.728412160804
 07/22  08:00:00,0.778914158934,0.728268695922,0.0,0.0,0.0422706255094,0.0153812603651,0.0576518858745,0.0153812603651,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.70823174746
 07/22  09:00:00,0.880168633368,0.664637165691,0.0,0.0,0.13412146833,0.0462003696402,0.18032183797,0.0462003696402,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.647584102268
 07/22  10:00:00,1.16260980694,0.594871002977,0.0,0.0,0.337855064853,0.106969102874,0.444824167727,0.106969102874,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.577416879738
 07/22  11:00:00,1.27456772182,0.533466407544,0.0,0.0,0.414616162743,0.126215911672,0.540832074415,0.126215911672,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.51600693684
 07/22  12:00:00,1.44183780096,0.486209522032,0.0,0.0,0.561109908252,0.166482087076,0.727591995328,0.166482087076,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.469044161861
 07/22  13:00:00,1.68872846645,0.459543703731,0.0,0.0,0.77868816594,0.22248207504,1.00117024098,0.22248207504,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.44178477503
 07/22  14:00:00,1.94242651757,0.433549410556,0.0,0.0,0.990601812655,0.279026131891,1.26962794455,0.279026131891,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.414790506045
 07/22  15:00:00,2.2647378842,0.438750221528,0.0,0.0,1.23031283182,0.341642017406,1.57195484923,0.341642017406,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.418948561493
 07/22  16:00:00,2.596376472,0.478497042291,0.0,0.0,1.41793150444,0.389104992785,1.80703649723,0.389104992785,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.455075148973
 07/22  17:00:00,3.11004738797,0.558015320046,0.0,0.0,1.69619746524,0.465481362169,2.16167882741,0.465481362169,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.52956146289
 07/22  18:00:00,3.07151769593,0.636037536841,0.0,0.0,1.61017925679,0.447048224614,2.05722748141,0.447048224614,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.605145235997
 07/22  19:00:00,2.87194144618,0.654633748002,0.0,0.0,1.4333821984,0.414161325861,1.84754352426,0.414161325861,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.622746818812
 07/22  20:00:00,2.540261284,0.614634392659,0.0,0.0,1.03811475121,0.336216744362,1.37433149557,0.336216744362,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.581651233302
 07/22  21:00:00,2.4229807119,0.559854075354,0.0,0.0,0.844112443864,0.280115556066,1.12422799993,0.280115556066,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.527640950846
 07/22  22:00:00,1.98834978688,0.478103234764,0.0,0.0,0.665552878801,0.228844133798,0.894397012599,0.228844133798,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.450226903744
 07/22  23:00:00,1.51395485829,0.388910669373,0.0,0.0,0.508836619494,0.178849836712,0.687686456206,0.178849836712,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.364686656421
 07/22  24:00:00,1.05991520094,0.291730790866,0.0,0.0,0.362866110851,0.131611636332,0.494477747184,0.131611636332,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.271693842404
 07/23  01:00:00,0.825028771172,0.249213369395,0.0,0.0,0.263595921631,0.0974286970257,0.361024618657,0.0974286970257,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.230764617809
 07/23  02:00:00,0.655870360606,0.238809664146,0.0,0.0,0.17396843794,0.0664565009046,0.240424938844,0.0664565009046,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.22057481113
 07/23  03:00:00,0.562787718486,0.241499244096,0.0,0.0,0.115172318849,0.0446314728599,0.159803791708,0.0446314728599,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223521069362
 07/23  04:00:00,0.50293928184,0.272470222277,0.0,0.0,0.0713058504874,0.027829286187,0.0991351366744,0.027829286187,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.2551711755
 07/23  05:00:00,0.549788167689,0.415358797892,0.0,0.0,0.072440113131,0.0279202045156,0.100360317647,0.0279202045156,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.39605445203
 07/23  06:00:00,0.703604740499,0.681146267004,0.0,0.0,0.0925254591216,0.0353793411892,0.127904800311,0.0353793411892,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.65884199371
 07/23  07:00:00,0.961394764602,0.751210007759,0.0,0.0,0.142252018091,0.0510795252228,0.193331543314,0.0510795252228,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.727510046302
 07/23  08:00:00,0.971386906368,0.727699702383,0.0,0.0,0.187161689808,0.0629629435001,0.250124633308,0.0629629435001,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.707662753922
 07/23  09:00:00,1.15859051469,0.664123083445,0.0,0.0,0.351689142245,0.107054577046,0.458743719291,0.107054577046,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.647070020022
 07/23  10:00:00,1.50057099532,0.594428896726,0.0,0.0,0.603696472501,0.1790888836,0.782785356101,0.1790888836,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.576974773487
 07/23  11:00:00,1.61018398943,0.533092084875,0.0,0.0,0.681720754764,0.194727587268,0.876448342032,0.194727587268,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.515632614171
 07/23  12:00:00,1.82804621177,0.485887236176,0.0,0.0,0.873478238117,0.240322168018,1.11380040613,0.240322168018,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.468721876005
 07/23  13:00:00,2.13308727299,0.459255757017,0.0,0.0,1.14389346426,0.301635583265,1.44552904752,0.301635583265,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.441496828317
 07/23  14:00:00,2.48261600691,0.433292444744,0.0,0.0,1.43981817943,0.369999254458,1.80981743389,0.369999254458,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.414533540233
 07/23  15:00:00,2.87228830067,0.438491078388,0.0,0.0,1.73803486521,0.441470400483,2.17950526569,0.441470400483,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.418689418353
 07/23  16:00:00,3.1251266308,0.478199619787,0.0,0.0,1.8582759031,0.477510752928,2.33578665603,0.477510752928,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.454777726469
 07/23  17:00:00,3.79933159448,0.55764152368,0.0,0.0,2.27347286553,0.577490168399,2.85096303393,0.577490168399,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.529187666524
 07/23  18:00:00,3.71360853746,0.635591222781,0.0,0.0,2.14749647479,0.551821848148,2.69931832294,0.551821848148,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.604698921937
 07/23  19:00:00,3.46594307807,0.654170703849,0.0,0.0,1.92650787649,0.515037279665,2.44154515615,0.515037279665,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.622283774659
 07/23  20:00:00,3.11420683677,0.614218261883,0.0,0.0,1.51161219484,0.436664853505,1.94827704835,0.436664853505,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.581235102526
 07/23  21:00:00,2.81324915973,0.559484150603,0.0,0.0,1.15703112762,0.357465320133,1.51449644776,0.357465320133,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.527271026095
 07/23  22:00:00,2.30295038474,0.477824016447,0.0,0.0,0.915678372546,0.293319237913,1.20899761046,0.293319237913,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.449947685427
 07/23  23:00:00,1.71853528934,0.388728200919,0.0,0.0,0.666178768638,0.226088118619,0.892266887256,0.226088118619,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.364504187968
 07/23  24:00:00,1.22022440035,0.291646278151,0.0,0.0,0.484622382309,0.170164564283,0.654786946592,0.170164564283,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.27160932969
 07/24  01:00:00,0.965663201151,0.245752403858,0.0,0.0,0.373079463542,0.132526609169,0.505606072711,0.132526609169,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227303652272
 07/24  02:00:00,0.596780197238,0.236175510419,0.0,0.0,0.134234934757,0.0497110791465,0.183946013904,0.0497110791465,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217940657403
 07/24  03:00:00,0.50855733598,0.238666075288,0.0,0.0,0.0774169675056,0.0295218458686,0.106938813374,0.0295218458686,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220687900554
 07/24  04:00:00,0.484799825566,0.266691275354,0.0,0.0,0.0608246748258,0.0228421611904,0.0836668360163,0.0228421611904,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249392228577
 07/24  05:00:00,0.477876401919,0.398118965358,0.0,0.0,0.0235584311642,0.00898681331173,0.032545244476,0.00898681331173,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.378814619496
 07/24  06:00:00,0.63240858239,0.641454926221,0.0,0.0,0.0488542502582,0.0184799041605,0.0673341544187,0.0184799041605,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.619150652927
 07/24  07:00:00,0.994588038772,0.704069843539,0.0,0.0,0.183351321713,0.06433485769,0.247686179404,0.06433485769,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.680369882081
 07/24  08:00:00,1.06803770961,0.679502973916,0.0,0.0,0.289065149568,0.0901475878701,0.379212737438,0.0901475878701,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.659466025455
 07/24  09:00:00,1.24878782561,0.620667393579,0.0,0.0,0.459358333016,0.134613755663,0.593972088679,0.134613755663,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.603614330156
 07/24  10:00:00,1.69464907354,0.557649546634,0.0,0.0,0.801964774179,0.225814889428,1.02777966361,0.225814889428,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.540195423395
 07/24  11:00:00,1.8542296503,0.502806718828,0.0,0.0,0.92554851917,0.247434243246,1.17298276242,0.247434243246,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.485347248124
 07/24  12:00:00,2.14532231164,0.459763278486,0.0,0.0,1.17652228295,0.302364729143,1.4788870121,0.302364729143,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442597918315
 07/24  13:00:00,2.48605422288,0.436589073069,0.0,0.0,1.47307692053,0.369007109393,1.84208402992,0.369007109393,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418830144368
 07/24  14:00:00,2.80896337853,0.412710305719,0.0,0.0,1.73954593913,0.435744438565,2.17529037769,0.435744438565,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393951401208
 07/24  15:00:00,3.29774270809,0.417830865107,0.0,0.0,2.123406707,0.518611938959,2.64201864596,0.518611938959,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.398029205072
 07/24  16:00:00,3.61816196379,0.452433597839,0.0,0.0,2.3023996162,0.56234029206,2.86473990826,0.56234029206,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.429011704522
 07/24  17:00:00,4.08039930268,0.523825755881,0.0,0.0,2.55245916225,0.614923510087,3.16738267234,0.614923510087,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.495371898725
 07/24  18:00:00,4.1128526839,0.592065853081,0.0,0.0,2.51794927483,0.614923510087,3.13287278492,0.614923510087,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561173552237
 07/24  19:00:00,3.78000712399,0.606820966574,0.0,0.0,2.2015211729,0.588332783352,2.78985395626,0.588332783352,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574934037384
 07/24  20:00:00,3.21716350687,0.569460987029,0.0,0.0,1.60961838652,0.476470702248,2.08608908877,0.476470702248,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.536477827672
 07/24  21:00:00,3.00511224727,0.522307673663,0.0,0.0,1.33634064378,0.40562574899,1.74196639277,0.40562574899,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.490094549155
 07/24  22:00:00,2.42885705271,0.448400809777,0.0,0.0,1.03311483032,0.330082660029,1.36319749035,0.330082660029,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.420524478757
 07/24  23:00:00,1.92709482465,0.370200053571,0.0,0.0,0.84599825821,0.270363009695,1.1163612679,0.270363009695,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.34597604062
 07/24  24:00:00,1.38050708156,0.284829284123,0.0,0.0,0.613970831628,0.207672479248,0.821643310876,0.207672479248,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264792335661
 07/25  01:00:00,1.09556570896,0.245723258071,0.0,0.0,0.472252903762,0.163255676753,0.635508580516,0.163255676753,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227274506485
 07/25  02:00:00,0.90660602429,0.236156926232,0.0,0.0,0.364795710221,0.128976130734,0.493771840955,0.128976130734,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217922073215
 07/25  03:00:00,0.8057563074,0.238645506154,0.0,0.0,0.297999965701,0.106137819093,0.404137784794,0.106137819093,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.22066733142
 07/25  04:00:00,0.707885206286,0.266645619165,0.0,0.0,0.22437807486,0.0823741418752,0.306752216736,0.0823741418752,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249346572388
 07/25  05:00:00,0.688404585107,0.397970040955,0.0,0.0,0.176667392257,0.066406035407,0.243073427664,0.066406035407,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.378665695093
 07/25  06:00:00,0.766498191614,0.641110793809,0.0,0.0,0.146673720456,0.0547500431873,0.201423763643,0.0547500431873,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.618806520515
 07/25  07:00:00,1.0432242878,0.70366544151,0.0,0.0,0.218400337288,0.0779220911455,0.296322428433,0.0779220911455,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.679965480053
 07/25  08:00:00,1.01293427273,0.679109602923,0.0,0.0,0.240853447214,0.0832558533475,0.324109300562,0.0832558533475,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.659072654461
 07/25  09:00:00,1.12412933774,0.620314687411,0.0,0.0,0.353071145047,0.116242455755,0.469313600803,0.116242455755,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.603261623989
 07/25  10:00:00,1.4498245063,0.557347842016,0.0,0.0,0.59718206545,0.185773030923,0.782955096373,0.185773030923,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539893718777
 07/25  11:00:00,1.67057597891,0.502552363673,0.0,0.0,0.769838509805,0.21949058122,0.989329091026,0.21949058122,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.485092892969
 07/25  12:00:00,1.96927650824,0.459545058313,0.0,0.0,1.02569782812,0.277143380581,1.3028412087,0.277143380581,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442379698142
 07/25  13:00:00,2.31347086491,0.436393116638,0.0,0.0,1.32468516676,0.344815505201,1.66950067196,0.344815505201,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418634187938
 07/25  14:00:00,2.80683077778,0.412526445232,0.0,0.0,1.74602353156,0.427134245381,2.17315777694,0.427134245381,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393767540721
 07/25  15:00:00,3.23378503825,0.41765276817,0.0,0.0,2.07229698611,0.505763990017,2.57806097612,0.505763990017,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397851108134
 07/25  16:00:00,3.68869265193,0.452234437348,0.0,0.0,2.36560287369,0.56966772271,2.9352705964,0.56966772271,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.42881254403
 07/25  17:00:00,4.01887615743,0.524025731835,0.0,0.0,2.490936017,0.614923510087,3.10585952709,0.614923510087,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.495571874679
 07/25  18:00:00,3.85240178968,0.592853122338,0.0,0.0,2.27390654638,0.59851534432,2.8724218907,0.59851534432,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561960821494
 07/25  19:00:00,3.43275130584,0.606610380121,0.0,0.0,1.90109501757,0.54150312054,2.44259813811,0.54150312054,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574723450931
 07/25  20:00:00,3.11346860416,0.569189392666,0.0,0.0,1.52536502166,0.457029164405,1.98239418606,0.457029164405,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.536206233309
 07/25  21:00:00,2.93060259106,0.522065713293,0.0,0.0,1.27495235074,0.392504385813,1.66745673656,0.392504385813,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489852588784
 07/25  22:00:00,2.40763857424,0.44821599284,0.0,0.0,1.01749470672,0.324484305161,1.34197901188,0.324484305161,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.420339661821
 07/25  23:00:00,1.90950762998,0.370078590051,0.0,0.0,0.831335593977,0.267438479252,1.09877407323,0.267438479252,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345854577099
 07/25  24:00:00,1.39350043325,0.284772986312,0.0,0.0,0.625639750619,0.208996911942,0.834636662561,0.208996911942,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.26473603785
 07/26  01:00:00,1.1704765336,0.245698948371,0.0,0.0,0.534139703048,0.176279702117,0.710419405165,0.176279702117,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227250196785
 07/26  02:00:00,0.926531411913,0.236139224404,0.0,0.0,0.379812678623,0.133884549955,0.513697228578,0.133884549955,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217904371388
 07/26  03:00:00,0.83293501234,0.238625671798,0.0,0.0,0.318897211231,0.112419278504,0.431316489734,0.112419278504,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220647497064
 07/26  04:00:00,0.630294678891,0.266603592129,0.0,0.0,0.167791384586,0.0613703047558,0.229161689341,0.0613703047558,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249304545352
 07/26  05:00:00,0.608650404428,0.397838877397,0.0,0.0,0.119335975646,0.0439832713391,0.163319246985,0.0439832713391,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.378534531534
 07/26  06:00:00,0.640425914901,0.640813330957,0.0,0.0,0.0550568545628,0.0202946323669,0.0753514869297,0.0202946323669,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.618509057662
 07/26  07:00:00,1.00578325371,0.703319752046,0.0,0.0,0.190458992603,0.0684224017422,0.258881394345,0.0684224017422,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.679619790589
 07/26  08:00:00,1.03128048336,0.67877464606,0.0,0.0,0.254671839092,0.0877836721028,0.342455511195,0.0877836721028,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.658737697599
 07/26  09:00:00,1.13374972619,0.620014324552,0.0,0.0,0.359025883093,0.119908106162,0.478933989255,0.119908106162,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.60296126113
 07/26  10:00:00,1.41834819556,0.557090463324,0.0,0.0,0.569783657893,0.181695127736,0.751478785628,0.181695127736,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539636340084
 07/26  11:00:00,1.59572365489,0.502334780244,0.0,0.0,0.703660139933,0.210816627072,0.914476767005,0.210816627072,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.48487530954
 07/26  12:00:00,1.85667595454,0.459358714718,0.0,0.0,0.926382213407,0.263858441593,1.190240655,0.263858441593,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442193354546
 07/26  13:00:00,2.12334203188,0.436226806043,0.0,0.0,1.15848548364,0.320886355289,1.47937183893,0.320886355289,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418467877343
 07/26  14:00:00,2.50590541111,0.412378520775,0.0,0.0,1.48215029465,0.390082115613,1.87223241026,0.390082115613,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393619616264
 07/26  15:00:00,2.86424075172,0.417502883133,0.0,0.0,1.74838008675,0.460136602853,2.2085166896,0.460136602853,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397701223098
 07/26  16:00:00,3.14995489688,0.45206545052,0.0,0.0,1.89722918902,0.499303652329,2.39653284135,0.499303652329,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428643557202
 07/26  17:00:00,3.55936765099,0.525497358802,0.0,0.0,2.08372702227,0.562623998385,2.64635102065,0.562623998385,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.497043501646
 07/26  18:00:00,3.34983282468,0.593106094948,0.0,0.0,1.85578701402,0.514065911679,2.3698529257,0.514065911679,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.562213794104
 07/26  19:00:00,3.05081689999,0.606350574804,0.0,0.0,1.59965840752,0.461005324747,2.06066373226,0.461005324747,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574463645614
 07/26  20:00:00,2.80129497243,0.568946599511,0.0,0.0,1.2776734142,0.392547140136,1.67022055433,0.392547140136,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535963440154
 07/26  21:00:00,2.58203574599,0.52186186529,0.0,0.0,0.99411929417,0.324770597315,1.31888989148,0.324770597315,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489648740782
 07/26  22:00:00,2.16057104404,0.448053477046,0.0,0.0,0.823074777865,0.271836703811,1.09491148168,0.271836703811,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.420177146027
 07/26  23:00:00,1.6531168876,0.369970456194,0.0,0.0,0.627770685683,0.21461264517,0.842383330853,0.21461264517,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345746443242
 07/26  24:00:00,1.18075152197,0.284720851044,0.0,0.0,0.459642973329,0.162244777954,0.621887751284,0.162244777954,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264683902583
 07/27  01:00:00,0.948582135318,0.245673842837,0.0,0.0,0.36024632407,0.128278682808,0.488525006879,0.128278682808,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227225091252
 07/27  02:00:00,0.787689659055,0.236122693936,0.0,0.0,0.275065397934,0.0997900777868,0.37485547572,0.0997900777868,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217887840919
 07/27  03:00:00,0.672924039772,0.238607046665,0.0,0.0,0.197616926082,0.0736885910844,0.271305517166,0.0736885910844,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220628871931
 07/27  04:00:00,0.61171454936,0.266569339933,0.0,0.0,0.153147591512,0.0574339682987,0.21058155981,0.0574339682987,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249270293156
 07/27  05:00:00,0.622103453401,0.397732672314,0.0,0.0,0.128283696956,0.0484885990031,0.176772295959,0.0484885990031,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.378428326452
 07/27  06:00:00,0.767119552869,0.640570866405,0.0,0.0,0.146938349941,0.0551067749574,0.202045124898,0.0551067749574,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.618266593111
 07/27  07:00:00,1.00734837671,0.70303595006,0.0,0.0,0.192042246195,0.0684042711426,0.260446517337,0.0684042711426,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.679335988602
 07/27  08:00:00,0.983399156444,0.678496682629,0.0,0.0,0.219527146207,0.0750470380701,0.294574184277,0.0750470380701,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.658459734167
 07/27  09:00:00,1.09609084824,0.619764287293,0.0,0.0,0.332590771061,0.108684340248,0.441275111309,0.108684340248,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602711223871
 07/27  10:00:00,1.42782552984,0.55687568245,0.0,0.0,0.580519746211,0.180436373696,0.760956119907,0.180436373696,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.53942155921
 07/27  11:00:00,1.5875504327,0.50215276604,0.0,0.0,0.699497858022,0.20680568679,0.906303544813,0.20680568679,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.484693295336
 07/27  12:00:00,1.8499647795,0.459202009428,0.0,0.0,0.923930895358,0.259598584596,1.18352947995,0.259598584596,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442036649257
 07/27  13:00:00,2.1119669863,0.436085910943,0.0,0.0,1.1523997346,0.31559705875,1.46799679335,0.31559705875,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418326982243
 07/27  14:00:00,2.5360194408,0.412255423789,0.0,0.0,1.50953663971,0.392809800252,1.90234643996,0.392809800252,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393496519277
 07/27  15:00:00,2.82557615166,0.417373889635,0.0,0.0,1.71767043668,0.452181652862,2.16985208954,0.452181652862,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397572229599
 07/27  16:00:00,3.02069540275,0.451919170938,0.0,0.0,1.78952562526,0.477747721958,2.26727334722,0.477747721958,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.42849727762
 07/27  17:00:00,3.41656454078,0.525313525144,0.0,0.0,1.97107909819,0.532468812254,2.50354791044,0.532468812254,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.496859667988
 07/27  18:00:00,3.2075707501,0.592888656823,0.0,0.0,1.74415288098,0.48343797014,2.22759085112,0.48343797014,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561996355979
 07/27  19:00:00,2.93831859375,0.606129934456,0.0,0.0,1.51208608199,0.436079344036,1.94816542602,0.436079344036,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574243005266
 07/27  20:00:00,2.66136483858,0.568746452278,0.0,0.0,1.16361002786,0.366680392613,1.53029042048,0.366680392613,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535763292921
 07/27  21:00:00,2.51279915114,0.521686233045,0.0,0.0,0.941648342345,0.308004954289,1.24965329663,0.308004954289,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489473108536
 07/27  22:00:00,2.06646460884,0.44791937122,0.0,0.0,0.747858587399,0.252946459081,1.00080504648,0.252946459081,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.4200430402
 07/27  23:00:00,1.57269517195,0.369881046172,0.0,0.0,0.564534299133,0.197427316071,0.761961615204,0.197427316071,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.34565703322
 07/27  24:00:00,1.10908758491,0.284677655681,0.0,0.0,0.404370363168,0.14585345106,0.550223814227,0.14585345106,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264640707219
 07/28  01:00:00,0.820629557644,0.245653232518,0.0,0.0,0.264358764227,0.096213664977,0.360572429204,0.096213664977,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227204480933
 07/28  02:00:00,0.538765331484,0.236107062026,0.0,0.0,0.0919896362409,0.0339415119079,0.125931148149,0.0339415119079,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217872209009
 07/28  03:00:00,0.526984366628,0.238590788958,0.0,0.0,0.0914505781616,0.0339152658604,0.125365844022,0.0339152658604,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220612614224
 07/28  04:00:00,0.43343173908,0.266539307533,0.0,0.0,0.0234514129474,0.00884733658287,0.0322987495303,0.00884733658287,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249240260756
 07/28  05:00:00,0.445331157443,0.398260031309,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.378955685446
 07/28  06:00:00,0.565074427971,0.641590606307,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.619286333013
 07/28  07:00:00,0.89155016851,0.703132821531,0.0,0.0,0.106240630141,0.0384076790011,0.144648309142,0.0384076790011,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.679432860074
 07/28  08:00:00,0.930117538698,0.678276516151,0.0,0.0,0.179656738126,0.0616358284046,0.241292566531,0.0616358284046,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.65823956769
 07/28  09:00:00,1.05312620356,0.619566073109,0.0,0.0,0.301728620428,0.0965818462014,0.39831046663,0.0965818462014,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602513009687
 07/28  10:00:00,1.39419062112,0.556704218921,0.0,0.0,0.55778385125,0.169537359937,0.727321211187,0.169537359937,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539250095682
 07/28  11:00:00,1.50942352518,0.502005969987,0.0,0.0,0.640574920617,0.187601716685,0.828176637301,0.187601716685,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.484546499283
 07/28  12:00:00,1.72728072291,0.459074848035,0.0,0.0,0.827839631303,0.233005792061,1.06084542336,0.233005792061,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.441909487864
 07/28  13:00:00,1.93684340811,0.435971403435,0.0,0.0,1.0119953241,0.280877891057,1.29287321516,0.280877891057,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418212474735
 07/28  14:00:00,2.15724424204,0.412159955023,0.0,0.0,1.1925578735,0.331013367695,1.5235712412,0.331013367695,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393401050512
 07/28  15:00:00,2.54202450516,0.417281381285,0.0,0.0,1.48840732663,0.397893116408,1.88630044303,0.397893116408,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397479721249
 07/28  16:00:00,2.85190158788,0.451810365864,0.0,0.0,1.65582986958,0.442649662772,2.09847953235,0.442649662772,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428388472546
 07/28  17:00:00,3.39072243724,0.525166215503,0.0,0.0,1.95503604461,0.522669762299,2.4777058069,0.522669762299,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.496712358347
 07/28  18:00:00,3.26449356148,0.592714971876,0.0,0.0,1.79275601336,0.491757649141,2.2845136625,0.491757649141,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561822671032
 07/28  19:00:00,2.90135469339,0.60596245379,0.0,0.0,1.47827029742,0.432931228249,1.91120152566,0.432931228249,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.5740755246
 07/28  20:00:00,2.62059231196,0.56858735979,0.0,0.0,1.13209728849,0.357420605362,1.48951789386,0.357420605362,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535604200433
 07/28  21:00:00,2.51198763825,0.521546418914,0.0,0.0,0.943506842415,0.305334941335,1.24884178375,0.305334941335,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489333294406
 07/28  22:00:00,2.04997109182,0.447812548186,0.0,0.0,0.73507134038,0.249240189076,0.984311529457,0.249240189076,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.419936217167
 07/28  23:00:00,1.59345720794,0.369809852235,0.0,0.0,0.582681166039,0.200042485155,0.782723651193,0.200042485155,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345585839284
 07/28  24:00:00,1.04515521334,0.284643100256,0.0,0.0,0.357100339314,0.129191103339,0.486291442652,0.129191103339,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264606151794
 07/29  01:00:00,0.886130404147,0.249047362387,0.0,0.0,0.309961773509,0.112164478123,0.422126251632,0.112164478123,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.230598610802
 07/29  02:00:00,0.734757794519,0.23869590138,0.0,0.0,0.233095861126,0.0862165116313,0.319312372757,0.0862165116313,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220461048363
 07/29  03:00:00,0.634363649047,0.241375159307,0.0,0.0,0.167932425898,0.0634472963715,0.231379722269,0.0634472963715,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223396984573
 07/29  04:00:00,0.566056028165,0.272219506975,0.0,0.0,0.11723392752,0.04501795548,0.162251883,0.04501795548,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.254920460198
 07/29  05:00:00,0.57248563146,0.414581403385,0.0,0.0,0.0886032947933,0.0344544866235,0.123057781417,0.0344544866235,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.395277057522
 07/29  06:00:00,0.637998648414,0.679372515734,0.0,0.0,0.0449431762966,0.0173555319292,0.0622987082258,0.0173555319292,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.65706824244
 07/29  07:00:00,0.990649248165,0.749126716256,0.0,0.0,0.164264907565,0.0583211193118,0.222586026877,0.0583211193118,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.725426754799
 07/29  08:00:00,0.970281679179,0.725654330866,0.0,0.0,0.18488352664,0.064135879479,0.249019406119,0.064135879479,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.705617382405
 07/29  09:00:00,1.07461562673,0.662277478698,0.0,0.0,0.281456949305,0.0933118820225,0.374768831328,0.0933118820225,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.645224415276
 07/29  10:00:00,1.33333757485,0.592842120651,0.0,0.0,0.466270017463,0.149281918165,0.615551935628,0.149281918165,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.575387997412
 07/29  11:00:00,1.44958106458,0.531749605926,0.0,0.0,0.546951067645,0.168894349538,0.715845417182,0.168894349538,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.514290135222
 07/29  12:00:00,1.60626233021,0.484731811568,0.0,0.0,0.685958079434,0.206058445138,0.892016524572,0.206058445138,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.467566451397
 07/29  13:00:00,1.87276815936,0.45822289057,0.0,0.0,0.92202683901,0.263183094877,1.18520993389,0.263183094877,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.440463961869
 07/29  14:00:00,2.03881464446,0.432370836307,0.0,0.0,1.06267560506,0.303340466378,1.36601607144,0.303340466378,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.413611931796
 07/29  15:00:00,2.30304548119,0.437561785121,0.0,0.0,1.25657028694,0.353692159276,1.61026244621,0.353692159276,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.417760125086
 07/29  16:00:00,2.44890028665,0.4771321495,0.0,0.0,1.28766541943,0.371894892437,1.65956031187,0.371894892437,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.453710256182
 07/29  17:00:00,2.73964487189,0.556309727112,0.0,0.0,1.38334123726,0.407935074066,1.79127631133,0.407935074066,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.527855869956
 07/29  18:00:00,2.68608524567,0.634009319521,0.0,0.0,1.28974717233,0.382047858818,1.67179503115,0.382047858818,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.603117018677
 07/29  19:00:00,2.4763287125,0.652547912903,0.0,0.0,1.10713032197,0.344800468607,1.45193079057,0.344800468607,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.620660983712
 07/29  20:00:00,2.41286700166,0.612730706436,0.0,0.0,0.944766766104,0.302170447124,1.24693721323,0.302170447124,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.579747547079
 07/29  21:00:00,2.38176970901,0.558188762739,0.0,0.0,0.814497846069,0.268519150967,1.08301699704,0.268519150967,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.525975638231
 07/29  22:00:00,2.02500481871,0.476827942042,0.0,0.0,0.699399671594,0.231652372832,0.931052044427,0.231652372832,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.448951611023
 07/29  23:00:00,1.58400765656,0.388073923771,0.0,0.0,0.565941052619,0.191798201864,0.757739254483,0.191798201864,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.363849910819
 07/29  24:00:00,1.15808953151,0.291342737218,0.0,0.0,0.440150541315,0.152501536439,0.592652077754,0.152501536439,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.271305788757
 07/30  01:00:00,0.927248125302,0.249038056922,0.0,0.0,0.341996837926,0.121247134861,0.463243972787,0.121247134861,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.230589305336
 07/30  02:00:00,0.780175260975,0.238690266452,0.0,0.0,0.26785885124,0.0968709879738,0.364729839213,0.0968709879738,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220455413435
 07/30  03:00:00,0.680902972381,0.241368855289,0.0,0.0,0.2026652782,0.075253767404,0.277919045604,0.075253767404,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223390680555
 07/30  04:00:00,0.617880291824,0.272206554887,0.0,0.0,0.155419287792,0.0586568588665,0.214076146658,0.0586568588665,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.25490750811
 07/30  05:00:00,0.604038213253,0.414539005754,0.0,0.0,0.111376525083,0.0432338381273,0.15461036321,0.0432338381273,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.395234659891
 07/30  06:00:00,0.643891851486,0.679276017311,0.0,0.0,0.0491132247853,0.0190786865118,0.0681919112971,0.0190786865118,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.656971744017
 07/30  07:00:00,0.935098441015,0.749014111805,0.0,0.0,0.120730827201,0.0463043925265,0.167035219727,0.0463043925265,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.725314150347
 07/30  08:00:00,0.900577365644,0.725542878407,0.0,0.0,0.130439586686,0.0488755058979,0.179315092584,0.0488755058979,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.705505929946
 07/30  09:00:00,0.955698096109,0.662177380534,0.0,0.0,0.187480503914,0.0683707967967,0.25585130071,0.0683707967967,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.645124317112
 07/30  10:00:00,1.04502643693,0.592755968752,0.0,0.0,0.241039931853,0.0862008658588,0.327240797712,0.0862008658588,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.575301845513
 07/30  11:00:00,1.16233968125,0.531677285493,0.0,0.0,0.318356718159,0.110247315692,0.428604033851,0.110247315692,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.514217814789
 07/30  12:00:00,1.26519133934,0.484670283503,0.0,0.0,0.41155849669,0.139387037014,0.550945533704,0.139387037014,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.467504923332
 07/30  13:00:00,1.38451040333,0.458168699319,0.0,0.0,0.525000711984,0.171951465872,0.696952177855,0.171951465872,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.440409770619
 07/30  14:00:00,1.51637624995,0.432322770651,0.0,0.0,0.6374850199,0.206092657029,0.843577676929,0.206092657029,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.41356386614
 07/30  15:00:00,1.71200565176,0.437513465715,0.0,0.0,0.772272562971,0.246950053815,1.01922261679,0.246950053815,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.41771180568
 07/30  16:00:00,1.93256677473,0.4770767927,0.0,0.0,0.86897664054,0.274250159415,1.14322679995,0.274250159415,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.453654899382
 07/30  17:00:00,2.27166689625,0.556245247604,0.0,0.0,1.00587703481,0.317421300878,1.32329833569,0.317421300878,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.527791390448
 07/30  18:00:00,2.26414569187,0.633932194258,0.0,0.0,0.945063445021,0.304792032329,1.24985547735,0.304792032329,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.603039893414
 07/30  19:00:00,2.16941109468,0.652467324943,0.0,0.0,0.860307676435,0.284705496321,1.14501317276,0.284705496321,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.620580395752
 07/30  20:00:00,2.14272070526,0.61265048765,0.0,0.0,0.72711716349,0.249673753344,0.976790916833,0.249673753344,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.579667328293
 07/30  21:00:00,2.14555902388,0.558118289424,0.0,0.0,0.627157126211,0.2196491857,0.846806311911,0.2196491857,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.525905164916
 07/30  22:00:00,1.74758831904,0.476774444104,0.0,0.0,0.479078083153,0.174557461604,0.653635544758,0.174557461604,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.448898113085
 07/30  23:00:00,1.32789857172,0.388038185638,0.0,0.0,0.366654489883,0.134975679758,0.501630169641,0.134975679758,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.363814172686
 07/30  24:00:00,0.918767491736,0.291325824525,0.0,0.0,0.257052611965,0.0962774260096,0.353330037975,0.0962774260096,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.271288876063
 07/31  01:00:00,0.55996250455,0.245623085091,0.0,0.0,0.0721992961005,0.02770608001,0.0999053761105,0.02770608001,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227174333506
 07/31  02:00:00,0.415442133793,0.236087151629,0.0,0.0,0.00188363141757,0.000724319040241,0.00260795045781,0.000724319040241,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217852298613
 07/31  03:00:00,0.401618522606,0.240280918809,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.222302744075
 07/31  04:00:00,0.40113298955,0.268251513494,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250952466717
 07/31  05:00:00,0.445331157443,0.400567004142,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.38126265828
 07/31  06:00:00,0.565074427971,0.64411219088,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.621807917586
 07/31  07:00:00,0.746901859369,0.704869573442,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.681169611985
 07/31  08:00:00,0.797002810518,0.677985253858,0.0,0.0,0.080079303486,0.0280985348645,0.10817783835,0.0280985348645,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.657948305397
 07/31  09:00:00,0.904041626659,0.619297174994,0.0,0.0,0.186437648664,0.0627882410626,0.249225889727,0.0627882410626,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602244111572
 07/31  10:00:00,1.16298380548,0.556473575464,0.0,0.0,0.375866240591,0.120248154958,0.496114395549,0.120248154958,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539019452225
 07/31  11:00:00,1.27673154498,0.501811285001,0.0,0.0,0.455286519789,0.140198137308,0.595484657097,0.140198137308,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.484351814297
 07/31  12:00:00,1.38787056822,0.45890855515,0.0,0.0,0.55132286008,0.170112408594,0.721435268673,0.170112408594,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.441743194979
