Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/31  13:00:00,1.55929519167,0.435822817907,0.0,0.0,0.703980420651,0.211344578067,0.915324998718,0.211344578067,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418063889206
 07/31  14:00:00,1.80900364979,0.412026953657,0.0,0.0,0.912531085584,0.26279956336,1.17533064894,0.26279956336,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393268049146
 07/31  15:00:00,2.06454771208,0.41714682199,0.0,0.0,1.0932561792,0.315567470751,1.40882364995,0.315567470751,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397345161955
 07/31  16:00:00,2.30496280718,0.451656296342,0.0,0.0,1.20399281874,0.347547932911,1.55154075165,0.347547932911,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428234403024
 07/31  17:00:00,2.79142440214,0.524974550155,0.0,0.0,1.46141353149,0.416994240313,1.8784077718,0.416994240313,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.496520692999
 07/31  18:00:00,2.80698886196,0.592492920798,0.0,0.0,1.42138364134,0.40562532164,1.82700896298,0.40562532164,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561600619954
 07/31  19:00:00,2.62488568488,0.605721945203,0.0,0.0,1.25727484049,0.377457676657,1.63473251715,0.377457676657,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.573835016013
 07/31  20:00:00,2.4557836467,0.568385029526,0.0,0.0,1.00112743361,0.323581794985,1.3247092286,0.323581794985,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535401870169
 07/31  21:00:00,2.36467187159,0.521361220166,0.0,0.0,0.824997192167,0.276528824924,1.10152601709,0.276528824924,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489148095658
 07/31  22:00:00,1.94593354757,0.447670630127,0.0,0.0,0.654202960478,0.226071024732,0.88027398521,0.226071024732,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.419794299107
 07/31  23:00:00,1.46833131663,0.36971597521,0.0,0.0,0.48511449184,0.172483268047,0.657597759887,0.172483268047,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345491962258
 07/31  24:00:00,0.954091118136,0.284598393756,0.0,0.0,0.289576260677,0.105651086774,0.395227347451,0.105651086774,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264561445294
 08/01  01:00:00,0.790030398625,0.245624250589,0.0,0.0,0.242595141102,0.0905502647848,0.333145405887,0.0905502647848,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227175499003
 08/01  02:00:00,0.646183136443,0.236090182668,0.0,0.0,0.168856615139,0.0643253802094,0.233181995349,0.0643253802094,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217855329652
 08/01  03:00:00,0.548827768928,0.238572963616,0.0,0.0,0.10600694541,0.0410353431526,0.147042288563,0.0410353431526,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220594788882
 08/01  04:00:00,0.479731209473,0.2665037727,0.0,0.0,0.0565354507192,0.0218958114449,0.0784312621641,0.0218958114449,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249204725923
 08/01  05:00:00,0.494457852179,0.397536284814,0.0,0.0,0.0350073793315,0.0135628042611,0.0485701835925,0.0135628042611,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378231938951
 08/01  06:00:00,0.657272123308,0.640129014276,0.0,0.0,0.0559836074979,0.0216892275893,0.0776728350872,0.0216892275893,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.617824740982
 08/01  07:00:00,0.885743049987,0.702520739456,0.0,0.0,0.0743924529436,0.0284426973616,0.102835150305,0.0284426973616,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.678820777999
 08/01  08:00:00,0.841183568737,0.677995201043,0.0,0.0,0.0880307209723,0.0326068766453,0.120637597618,0.0326068766453,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.657958252581
 08/01  09:00:00,0.891595104442,0.619314272838,0.0,0.0,0.166765113688,0.0589953863079,0.225760499996,0.0589953863079,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602261209415
 08/01  10:00:00,1.08373436161,0.556488517634,0.0,0.0,0.307611832174,0.103020234153,0.410632066327,0.103020234153,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539034394394
 08/01  11:00:00,1.21888583472,0.501824427964,0.0,0.0,0.402732981504,0.128673079977,0.531406061481,0.128673079977,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.48436495726
 08/01  12:00:00,1.41688240366,0.458919859919,0.0,0.0,0.570940949938,0.173273268825,0.744214218763,0.173273268825,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441754499747
 08/01  13:00:00,1.67651430398,0.435832866799,0.0,0.0,0.796506610809,0.229804614862,1.02631122567,0.229804614862,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418073938098
 08/01  14:00:00,1.95187756592,0.412036260822,0.0,0.0,1.02400876002,0.287962919707,1.31197167972,0.287962919707,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393277356311
 08/01  15:00:00,2.25588002628,0.417155841522,0.0,0.0,1.24786265471,0.346060424087,1.5939230788,0.346060424087,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397354181487
 08/01  16:00:00,2.55479953053,0.451659528952,0.0,0.0,1.4051128433,0.389642183582,1.79475502688,0.389642183582,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428237635634
 08/01  17:00:00,2.96924664729,0.524984426146,0.0,0.0,1.59312915297,0.448075139831,2.0412042928,0.448075139831,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.49653056899
 08/01  18:00:00,2.85621580352,0.592502146484,0.0,0.0,1.4323749276,0.413308684694,1.84568361229,0.413308684694,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.56160984564
 08/01  19:00:00,2.64375643663,0.605737288047,0.0,0.0,1.21977141591,0.370278597434,1.59005001334,0.370278597434,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.573850358856
 08/01  20:00:00,2.514149963,0.568399166848,0.0,0.0,0.977368123056,0.315831339429,1.29319946249,0.315831339429,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535416007491
 08/01  21:00:00,2.336197815,0.521373461634,0.0,0.0,0.755763515266,0.258966383207,1.01472989847,0.258966383207,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489160337126
 08/01  22:00:00,1.85031983374,0.447679669581,0.0,0.0,0.581249442187,0.205859500251,0.787108942438,0.205859500251,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419803338562
 08/01  23:00:00,1.39429549231,0.369721865638,0.0,0.0,0.427948853586,0.155946947023,0.583895800609,0.155946947023,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345497852687
 08/01  24:00:00,0.959763551937,0.284601497015,0.0,0.0,0.293869510805,0.110035413947,0.403904924752,0.110035413947,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264564548553
 08/02  01:00:00,0.59309683764,0.245626941013,0.0,0.0,0.0988773587489,0.0373344861534,0.136211844902,0.0373344861534,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227178189428
 08/02  02:00:00,0.432134319155,0.236355993441,0.0,0.0,0.0137762730278,0.00535690503332,0.0191331780611,0.00535690503332,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.218121140424
 08/02  03:00:00,0.401785480365,0.239515988647,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221537813913
 08/02  04:00:00,0.401299947309,0.268351184562,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.251052137785
 08/02  05:00:00,0.445887668586,0.400586119901,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.381281774039
 08/02  06:00:00,0.579599288221,0.644216091699,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.621911818405
 08/02  07:00:00,0.782907899682,0.705079866739,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.681379905282
 08/02  08:00:00,0.828150502916,0.67807998568,0.0,0.0,0.0794214917435,0.0281830400529,0.107604531796,0.0281830400529,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.658043037219
 08/02  09:00:00,0.915926745365,0.619383549419,0.0,0.0,0.187260023083,0.0628321178356,0.250092140919,0.0628321178356,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602330485996
 08/02  10:00:00,1.1996894658,0.556547789637,0.0,0.0,0.400199971236,0.126387199284,0.52658717052,0.126387199284,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539093666398
 08/02  11:00:00,1.30434937054,0.501874149443,0.0,0.0,0.471627279256,0.145242318048,0.616869597304,0.145242318048,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.48441467874
 08/02  12:00:00,1.50608600841,0.458962113016,0.0,0.0,0.642981887752,0.19043593576,0.833417823512,0.19043593576,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441796752845
 08/02  13:00:00,1.74813106195,0.435870395095,0.0,0.0,0.854183164074,0.243744819564,1.09792798364,0.243744819564,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418111466395
 08/02  14:00:00,2.02389400039,0.412069173945,0.0,0.0,1.08339241059,0.300595703601,1.38398811419,0.300595703601,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393310269434
 08/02  15:00:00,2.28124272802,0.417189429547,0.0,0.0,1.26757968961,0.351706090937,1.61928578054,0.351706090937,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397387769512
 08/02  16:00:00,2.56884981725,0.451705196794,0.0,0.0,1.41587704491,0.392928268695,1.8088053136,0.392928268695,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428283303476
 08/02  17:00:00,3.04887220843,0.52504120974,0.0,0.0,1.66007486361,0.46075499033,2.12082985395,0.46075499033,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496587352584
 08/02  18:00:00,2.99726615278,0.592566012336,0.0,0.0,1.55039854233,0.436335419218,1.98673396155,0.436335419218,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.561673711492
 08/02  19:00:00,2.75476207967,0.605800486096,0.0,0.0,1.31237599538,0.388679661,1.70105565638,0.388679661,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.573913556906
 08/02  20:00:00,2.582802772,0.56845320414,0.0,0.0,1.03183036732,0.33002190416,1.36185227148,0.33002190416,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535470044783
 08/02  21:00:00,2.44825893283,0.521421020672,0.0,0.0,0.84644428697,0.280346729331,1.1267910163,0.280346729331,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489207896164
 08/02  22:00:00,1.98140836628,0.447716128022,0.0,0.0,0.685755175485,0.232442299493,0.918197474977,0.232442299493,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419839797002
 08/02  23:00:00,1.51317665846,0.369746123438,0.0,0.0,0.520353690055,0.182423276706,0.702776966761,0.182423276706,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345522110486
 08/02  24:00:00,1.1269838352,0.284613164986,0.0,0.0,0.424104513079,0.147020694932,0.571125208011,0.147020694932,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264576216524
 08/03  01:00:00,0.874076249163,0.24563672635,0.0,0.0,0.306358875183,0.110832381242,0.417191256425,0.110832381242,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227187974764
 08/03  02:00:00,0.707830052992,0.236099435189,0.0,0.0,0.214450249223,0.0803786626751,0.294828911899,0.0803786626751,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217864582173
 08/03  03:00:00,0.615510613963,0.23858469057,0.0,0.0,0.154786698829,0.0589384347685,0.213725133598,0.0589384347685,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220606515836
 08/03  04:00:00,0.56062982074,0.266529231994,0.0,0.0,0.115134689845,0.0441951835859,0.159329873431,0.0441951835859,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249230185217
 08/03  05:00:00,0.57910885772,0.39761959476,0.0,0.0,0.096102376343,0.0371188127904,0.133221189133,0.0371188127904,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378315248898
 08/03  06:00:00,0.62663813002,0.640318930367,0.0,0.0,0.0338647929339,0.0131740488651,0.047038841799,0.0131740488651,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.618014657073
 08/03  07:00:00,0.952172046737,0.702741538737,0.0,0.0,0.123085336892,0.046178810164,0.169264147056,0.046178810164,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.67904157728
 08/03  08:00:00,0.947958420597,0.678209903168,0.0,0.0,0.168332387467,0.0590800620112,0.227412449478,0.0590800620112,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.658172954707
 08/03  09:00:00,1.02926615191,0.61950667698,0.0,0.0,0.273648930531,0.0897826169316,0.363431547462,0.0897826169316,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602453613558
 08/03  10:00:00,1.39413240348,0.556653066641,0.0,0.0,0.554373708666,0.166656399533,0.721030108199,0.166656399533,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539198943402
 08/03  11:00:00,1.48425741732,0.501962917315,0.0,0.0,0.616256438672,0.180521205417,0.796777644088,0.180521205417,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.484503446611
 08/03  12:00:00,1.70913440073,0.459038002879,0.0,0.0,0.808808716917,0.227657498911,1.03646621583,0.227657498911,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441872642708
 08/03  13:00:00,1.9674348023,0.435938295308,0.0,0.0,1.03367574752,0.283555976476,1.31723172399,0.283555976476,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418179366607
 08/03  14:00:00,2.28586558519,0.412130208676,0.0,0.0,1.29872119384,0.347238505152,1.64595969899,0.347238505152,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393371304165
 08/03  15:00:00,2.65813361378,0.417245440972,0.0,0.0,1.57974300647,0.416433659837,1.9961766663,0.416433659837,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397443780937
 08/03  16:00:00,2.97435332022,0.451773988032,0.0,0.0,1.75237222573,0.461936590845,2.21430881657,0.461936590845,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428352094714
 08/03  17:00:00,3.51715636184,0.525124472817,0.0,0.0,2.04893611622,0.540177891131,2.58911400735,0.540177891131,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496670615661
 08/03  18:00:00,3.42836327407,0.592664563372,0.0,0.0,1.90781621907,0.510014863773,2.41783108284,0.510014863773,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.561772262529
 08/03  19:00:00,3.06990239578,0.60591213334,0.0,0.0,1.56842293388,0.447773038616,2.01619597249,0.447773038616,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.574025204149
 08/03  20:00:00,2.80048786281,0.568549293073,0.0,0.0,1.20743082069,0.372106541595,1.57953736229,0.372106541595,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535566133716
 08/03  21:00:00,2.64431303901,0.521504478281,0.0,0.0,1.00518076041,0.317664362064,1.32284512248,0.317664362064,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489291353773
 08/03  22:00:00,2.12764112513,0.447779830222,0.0,0.0,0.801448946171,0.262981287657,1.06443023383,0.262981287657,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419903499202
 08/03  23:00:00,1.61671513175,0.369788209552,0.0,0.0,0.600112235605,0.206203204443,0.806315440048,0.206203204443,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345564196601
 08/03  24:00:00,1.16932406038,0.28463282413,0.0,0.0,0.454009156663,0.159456276537,0.6134654332,0.159456276537,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264595875668
 08/04  01:00:00,0.757213418733,0.245648688827,0.0,0.0,0.218878452497,0.081449973498,0.300328425995,0.081449973498,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227199937241
 08/04  02:00:00,0.537522067237,0.236107542556,0.0,0.0,0.0901195264683,0.0344013996746,0.124520926143,0.0344013996746,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217872689539
 08/04  03:00:00,0.424688618683,0.238615085334,0.0,0.0,0.0165059237791,0.00639721453894,0.022903138318,0.00639721453894,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.2206369106
 08/04  04:00:00,0.401299947309,0.26752377531,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.250224728533
 08/04  05:00:00,0.445887668586,0.400128307466,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.380823961604
 08/04  06:00:00,0.579599288221,0.643753174771,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.621448901476
 08/04  07:00:00,0.86792899236,0.703862918791,0.0,0.0,0.0622415206725,0.0227795720056,0.0850210926782,0.0227795720056,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.680162957333
 08/04  08:00:00,0.938511784852,0.678407311206,0.0,0.0,0.162698602529,0.055267211204,0.217965813733,0.055267211204,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.658370362745
 08/04  09:00:00,1.02632001076,0.619682414411,0.0,0.0,0.272263656779,0.0882217495331,0.360485406312,0.0882217495331,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602629350988
 08/04  10:00:00,1.39394652801,0.556803724227,0.0,0.0,0.554184997579,0.16665923515,0.720844232729,0.16665923515,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539349600987
 08/04  11:00:00,1.52010604465,0.502090284773,0.0,0.0,0.645969877873,0.186656393541,0.832626271414,0.186656393541,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.48463081407
 08/04  12:00:00,1.73533585883,0.459147480771,0.0,0.0,0.82918354311,0.233484130819,1.06266767393,0.233484130819,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441982120599
 08/04  13:00:00,2.07378426788,0.436037010843,0.0,0.0,1.12319782173,0.300383367845,1.42358118957,0.300383367845,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418278082142
 08/04  14:00:00,2.35747994509,0.412218437143,0.0,0.0,1.35520941173,0.362364647155,1.71757405889,0.362364647155,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393459532632
 08/04  15:00:00,2.7054511497,0.417340432252,0.0,0.0,1.61712794724,0.426366254984,2.04349420223,0.426366254984,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397538772216
 08/04  16:00:00,3.02294844633,0.451877955723,0.0,0.0,1.79083035693,0.472073585751,2.26290394268,0.472073585751,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428456062405
 08/04  17:00:00,3.48045105039,0.52525241891,0.0,0.0,2.013946936,0.538461759894,2.5524086959,0.538461759894,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496798561754
 08/04  18:00:00,3.37178988844,0.592815352417,0.0,0.0,1.8585437858,0.502713911412,2.36125769721,0.502713911412,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.561923051574
 08/04  19:00:00,3.02290375399,0.606065858085,0.0,0.0,1.52792770576,0.441269624936,1.96919733069,0.441269624936,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.574178928895
 08/04  20:00:00,2.77386022745,0.568680716988,0.0,0.0,1.18409790523,0.368811821702,1.55290972693,0.368811821702,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535697557631
 08/04  21:00:00,2.63168967742,0.521628444207,0.0,0.0,0.992588889561,0.317632871329,1.31022176089,0.317632871329,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489415319698
 08/04  22:00:00,2.14485648285,0.447875006125,0.0,0.0,0.814620748768,0.267024842781,1.08164559155,0.267024842781,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419998675106
 08/04  23:00:00,1.65652171303,0.36985158697,0.0,0.0,0.631927861898,0.214194159433,0.846122021331,0.214194159433,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345627574018
 08/04  24:00:00,1.25769109589,0.284663304153,0.0,0.0,0.525484762877,0.176347705829,0.701832468705,0.176347705829,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264626355692
 08/05  01:00:00,1.00936751032,0.249080475739,0.0,0.0,0.407335277166,0.141200216345,0.54853549351,0.141200216345,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.230631724153
 08/05  02:00:00,0.838283790612,0.238723096603,0.0,0.0,0.311254067102,0.111417343989,0.422671411091,0.111417343989,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.220488243587
 08/05  03:00:00,0.716734964412,0.241407421945,0.0,0.0,0.228653116804,0.0849309630701,0.313584079875,0.0849309630701,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.223429247211
 08/05  04:00:00,0.644023957496,0.272289926962,0.0,0.0,0.174249511821,0.0658033427507,0.240052854571,0.0658033427507,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.254990880185
 08/05  05:00:00,0.653515492558,0.414809983107,0.0,0.0,0.147396782298,0.0561343490733,0.203531131372,0.0561343490733,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.395505637245
 08/05  06:00:00,0.734719394317,0.679897964861,0.0,0.0,0.104633375605,0.039861218274,0.144494593879,0.039861218274,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.657593691567
 08/05  07:00:00,1.0639689293,0.749743753941,0.0,0.0,0.190819952302,0.0690797153986,0.259899667701,0.0690797153986,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.726043792483
 08/05  08:00:00,1.0745779871,0.726260140986,0.0,0.0,0.24011598057,0.0814787345157,0.321594715085,0.0814787345157,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.706223192525
 08/05  09:00:00,1.17038000076,0.662824259179,0.0,0.0,0.347120443212,0.112393894633,0.459514337846,0.112393894633,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.645771195757
 08/05  10:00:00,1.52349690103,0.593312260005,0.0,0.0,0.613082948459,0.186395428002,0.799478376461,0.186395428002,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.575858136766
 08/05  11:00:00,1.69413393499,0.532147068275,0.0,0.0,0.74225929366,0.211906108574,0.954165402235,0.211906108574,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.514687597571
 08/05  12:00:00,1.9075703574,0.485073456509,0.0,0.0,0.929215946059,0.257875720354,1.18709166641,0.257875720354,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.467908096338
 08/05  13:00:00,2.16785260284,0.458528032052,0.0,0.0,1.16023225639,0.313829235629,1.47406149202,0.313829235629,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.440769103352
 08/05  14:00:00,2.49956153865,0.432643201719,0.0,0.0,1.44071283627,0.379817244,1.82053008027,0.379817244,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.413884297208
 08/05  15:00:00,2.81982388747,0.437836331439,0.0,0.0,1.67837039801,0.442437569127,2.12080796714,0.442437569127,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.418034671403
 08/05  16:00:00,3.23425867664,0.477439982311,0.0,0.0,1.93986447641,0.498431777344,2.43829625375,0.498431777344,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.454018088993
 08/05  17:00:00,3.76585127057,0.556702673624,0.0,0.0,2.22318320002,0.57927378585,2.80245698587,0.57927378585,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.528248816468
 08/05  18:00:00,3.652426123,0.634476824657,0.0,0.0,2.06363921895,0.543944397283,2.60758361623,0.543944397283,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.603584523813
 08/05  19:00:00,3.19862399005,0.653028787168,0.0,0.0,1.64195396874,0.468718843825,2.11067281257,0.468718843825,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.621141857977
 08/05  20:00:00,2.84943089455,0.613167228538,0.0,0.0,1.2149753055,0.378649718207,1.5936250237,0.378649718207,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.580184069181
 08/05  21:00:00,2.67320375921,0.558572014514,0.0,0.0,0.996843825182,0.319285160029,1.31612898521,0.319285160029,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.526358890006
 08/05  22:00:00,2.08043684626,0.477122291946,0.0,0.0,0.736077763464,0.252854979573,0.988932743038,0.252854979573,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.449245960926
 08/05  23:00:00,1.55353590633,0.388266690168,0.0,0.0,0.535610016857,0.191991352436,0.727601369294,0.191991352436,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.364042677216
 08/05  24:00:00,1.09838803212,0.291431818532,0.0,0.0,0.392450748922,0.143504972935,0.535955721858,0.143504972935,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.27139487007
 08/06  01:00:00,0.843635460626,0.249103537324,0.0,0.0,0.278206661941,0.104596781872,0.382803443813,0.104596781872,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.230654785738
 08/06  02:00:00,0.679251211482,0.238740123796,0.0,0.0,0.19033246555,0.0733063664112,0.263638831961,0.0733063664112,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.220505270779
 08/06  03:00:00,0.592420769949,0.241426918184,0.0,0.0,0.136382737467,0.052887147945,0.189269885412,0.052887147945,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.22344874345
 08/06  04:00:00,0.529907315767,0.272330764549,0.0,0.0,0.0905616177806,0.0353745950622,0.125936212843,0.0353745950622,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.255031717772
 08/06  05:00:00,0.537903949365,0.414940792198,0.0,0.0,0.0632133068623,0.0247062813165,0.0879195881789,0.0247062813165,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.395636446336
 08/06  06:00:00,0.590224800438,0.680204654181,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.657900380887
 08/06  07:00:00,0.996171039027,0.75010107359,0.0,0.0,0.141290304364,0.0508114730616,0.192101777425,0.0508114730616,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.726401112133
 08/06  08:00:00,1.05353876313,0.726608643921,0.0,0.0,0.226908417187,0.0736470739273,0.300555491115,0.0736470739273,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.70657169546
 08/06  09:00:00,1.19640248025,0.663138274824,0.0,0.0,0.372190116847,0.113346700491,0.485536817338,0.113346700491,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.646085211402
 08/06  10:00:00,1.59815874387,0.593581307421,0.0,0.0,0.678022819058,0.19611740024,0.874140219298,0.19611740024,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.576127184181
 08/06  11:00:00,1.75768679298,0.532374620202,0.0,0.0,0.798469027984,0.219249232242,1.01771826023,0.219249232242,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.514915149498
 08/06  12:00:00,2.03440702459,0.485270129612,0.0,0.0,1.03970279731,0.274225536294,1.3139283336,0.274225536294,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.468104769441
 08/06  13:00:00,2.31981033057,0.458704408915,0.0,0.0,1.28981138283,0.336207836913,1.62601921974,0.336207836913,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.440945480215
 08/06  14:00:00,2.71614571135,0.432800730674,0.0,0.0,1.62443700992,0.412677243059,2.03711425298,0.412677243059,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.414041826163
 08/06  15:00:00,3.04415637266,0.437995130408,0.0,0.0,1.87007201249,0.475068439834,2.34514045232,0.475068439834,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.418193470373
 08/06  16:00:00,3.45646573134,0.477624140895,0.0,0.0,2.12749426288,0.533009045563,2.66050330845,0.533009045563,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.454202247577
 08/06  17:00:00,3.99289716214,0.556921028052,0.0,0.0,2.41577687885,0.613725998587,3.02950287743,0.613725998587,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.528467170896
 08/06  18:00:00,3.83007128184,0.634727131194,0.0,0.0,2.20938935157,0.575839423505,2.78522877507,0.575839423505,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.60383483035
 08/06  19:00:00,3.37525177877,0.653301486585,0.0,0.0,1.79015258244,0.497148018839,2.28730060128,0.497148018839,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.621414557395
 08/06  20:00:00,3.0285865702,0.613422843147,0.0,0.0,1.36276621634,0.410014483011,1.77278069935,0.410014483011,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.58043968379
 08/06  21:00:00,2.64502333269,0.558793874546,0.0,0.0,0.969201435253,0.318747123432,1.28794855868,0.318747123432,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.526580750038
 08/06  22:00:00,2.11252449718,0.477290464611,0.0,0.0,0.763584767413,0.257435626549,1.02102039396,0.257435626549,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.449414133592
 08/06  23:00:00,1.56161590267,0.388376228186,0.0,0.0,0.54220757586,0.193473789779,0.735681365639,0.193473789779,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.364152215234
 08/06  24:00:00,1.09529048943,0.291481934838,0.0,0.0,0.389629403378,0.143228775794,0.532858179172,0.143228775794,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.271444986376
 08/07  01:00:00,0.757378232531,0.245713160095,0.0,0.0,0.218571721631,0.0819215181633,0.300493239794,0.0819215181633,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.22726440851
 08/07  02:00:00,0.561794479223,0.236155052072,0.0,0.0,0.107675116402,0.0411182217273,0.148793338129,0.0411182217273,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217920199055
 08/07  03:00:00,0.503372415702,0.238648463212,0.0,0.0,0.073496746637,0.0280901887002,0.101586935337,0.0280901887002,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220670288479
 08/07  04:00:00,0.401299947309,0.266682462696,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249383415919
 08/07  05:00:00,0.445887668586,0.399030335504,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.379725989642
 08/07  06:00:00,0.579599288221,0.643341781675,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.621037508381
 08/07  07:00:00,0.812694443685,0.704706357656,0.0,0.0,0.021639324816,0.00814721918693,0.0297865440029,0.00814721918693,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.681006396199
 08/07  08:00:00,0.926419650212,0.679348535064,0.0,0.0,0.153432232488,0.0524414466048,0.205873679093,0.0524414466048,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.659311586603
 08/07  09:00:00,1.03396293044,0.620527198914,0.0,0.0,0.279390772817,0.0887375531761,0.368128325993,0.0887375531761,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.603474135492
 08/07  10:00:00,1.37507657539,0.557528878569,0.0,0.0,0.539323206866,0.162651073243,0.701974280109,0.162651073243,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.540074755329
 08/07  11:00:00,1.51976232138,0.502705419691,0.0,0.0,0.645433312371,0.18684923577,0.832282548141,0.18684923577,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.485245948987
 08/07  12:00:00,1.75456980093,0.459676926444,0.0,0.0,0.843964579517,0.237937036514,1.08190161603,0.237937036514,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.442511566272
 08/07  13:00:00,2.02625556847,0.436511686475,0.0,0.0,1.07956573277,0.29648675739,1.37605249016,0.29648675739,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418752757774
 08/07  14:00:00,2.35779922211,0.41264136308,0.0,0.0,1.35525335539,0.362639980515,1.71789333591,0.362639980515,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393882458569
 08/07  15:00:00,2.68231383551,0.417768172647,0.0,0.0,1.59860892219,0.421747965843,2.02035688803,0.421747965843,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397966512612
 08/07  16:00:00,2.95205001661,0.452365779511,0.0,0.0,1.73443592575,0.457569587214,2.19200551296,0.457569587214,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428943886194
 08/07  17:00:00,3.32980362396,0.525863123172,0.0,0.0,1.89007713963,0.511684129836,2.40176126947,0.511684129836,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.497409266016
 08/07  18:00:00,3.23810609204,0.593538779946,0.0,0.0,1.74775258707,0.479821313738,2.22757390081,0.479821313738,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.562646479102
 08/07  19:00:00,2.89222267221,0.606802994751,0.0,0.0,1.42163065805,0.416885590867,1.83851624892,0.416885590867,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.574916065561
 08/07  20:00:00,2.71830731701,0.569360408235,0.0,0.0,1.1441843424,0.35317247409,1.49735681649,0.35317247409,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.536377248878
 08/07  21:00:00,2.52385162183,0.522216139267,0.0,0.0,0.90771571887,0.294667986428,1.2023837053,0.294667986428,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490003014759
 08/07  22:00:00,2.02874772263,0.448321823511,0.0,0.0,0.724495872452,0.241040958876,0.965536831328,0.241040958876,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.420445492491
 08/07  23:00:00,1.57981566527,0.370146136682,0.0,0.0,0.573905132267,0.195510841302,0.769415973569,0.195510841302,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.34592212373
 08/07  24:00:00,1.13757598356,0.284801838934,0.0,0.0,0.430068650962,0.151648705418,0.58171735638,0.151648705418,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264764890473
 08/08  01:00:00,0.920075095769,0.245744256581,0.0,0.0,0.341374687309,0.121815415723,0.463190103032,0.121815415723,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227295504995
 08/08  02:00:00,0.790455561909,0.236178104787,0.0,0.0,0.277479907395,0.09997451342,0.377454420815,0.09997451342,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.21794325177
 08/08  03:00:00,0.691863133148,0.238674587728,0.0,0.0,0.211531653599,0.0785459991841,0.290077652783,0.0785459991841,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220696412994
 08/08  04:00:00,0.638590743244,0.266717113032,0.0,0.0,0.172627839095,0.0646629568399,0.237290795935,0.0646629568399,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249418066255
 08/08  05:00:00,0.645951911292,0.398222085209,0.0,0.0,0.14485251723,0.0552117254761,0.200064242706,0.0552117254761,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378917739347
 08/08  06:00:00,0.685102007551,0.641699885402,0.0,0.0,0.0758814028456,0.0296213164849,0.10550271933,0.0296213164849,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.619395612108
 08/08  07:00:00,0.989640556064,0.704354922637,0.0,0.0,0.149966566708,0.0567660896742,0.206732656382,0.0567660896742,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.680654961179
 08/08  08:00:00,0.971913574789,0.679779728862,0.0,0.0,0.185173716343,0.0661938873271,0.25136760367,0.0661938873271,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.659742780401
 08/08  09:00:00,1.03290324126,0.620915733708,0.0,0.0,0.273697331777,0.0933713050383,0.367068636815,0.0933713050383,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.603862670285
 08/08  10:00:00,1.25630355996,0.557862107988,0.0,0.0,0.440104886755,0.143096377923,0.583201264678,0.143096377923,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.540407984749
 08/08  11:00:00,1.35006941016,0.502987733228,0.0,0.0,0.503130151545,0.159459485378,0.662589636922,0.159459485378,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.485528262524
 08/08  12:00:00,1.472546658,0.459919634981,0.0,0.0,0.609447573062,0.190430900038,0.7998784731,0.190430900038,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.44275427481
 08/08  13:00:00,1.6889620336,0.436729283784,0.0,0.0,0.800991958545,0.23776699675,1.0387589553,0.23776699675,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418970355083
 08/08  14:00:00,1.91043701524,0.412835225434,0.0,0.0,0.982356758309,0.288174370733,1.27053112904,0.288174370733,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394076320923
 08/08  15:00:00,2.13996647237,0.417964040219,0.0,0.0,1.1427994157,0.335210109194,1.47800952489,0.335210109194,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398162380184
 08/08  16:00:00,2.36372118955,0.452589388622,0.0,0.0,1.24002919645,0.363647489461,1.60367668591,0.363647489461,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.429167495305
 08/08  17:00:00,2.7969532988,0.52615073237,0.0,0.0,1.44968770589,0.419223238412,1.86891094431,0.419223238412,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.497696875214
 08/08  18:00:00,2.71559907149,0.593878605426,0.0,0.0,1.31494239871,0.390124481552,1.70506688026,0.390124481552,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.562986304582
 08/08  19:00:00,2.50352797674,0.607140933615,0.0,0.0,1.10486067763,0.344960875819,1.44982155345,0.344960875819,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.575254004424
 08/08  20:00:00,2.39106748302,0.569667819,0.0,0.0,0.878230078607,0.291886903897,1.1701169825,0.291886903897,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.536684659643
 08/08  21:00:00,2.31799409617,0.522486642,0.0,0.0,0.74537241347,0.251153766168,0.996526179638,0.251153766168,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490273517492
 08/08  22:00:00,1.82358610927,0.448529269317,0.0,0.0,0.560590536653,0.199784681322,0.760375217976,0.199784681322,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.420652938297
 08/08  23:00:00,1.41395336918,0.370283956397,0.0,0.0,0.443870572893,0.159683104594,0.603553677487,0.159683104594,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346059943445
 08/08  24:00:00,0.968622384333,0.284867840123,0.0,0.0,0.29972742824,0.113036328909,0.412763757149,0.113036328909,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264830891662
 08/09  01:00:00,0.614804671282,0.2457797299,0.0,0.0,0.114139396244,0.0437802823002,0.157919678544,0.0437802823002,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227330978314
 08/09  02:00:00,0.441143455034,0.236202724077,0.0,0.0,0.0202504266117,0.00789188732891,0.0281423139406,0.00789188732891,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.21796787106
 08/09  03:00:00,0.401785480365,0.239447403718,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221469228984
 08/09  04:00:00,0.401299947309,0.26895995446,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.251660907683
 08/09  05:00:00,0.445887668586,0.401130781902,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.38182643604
 08/09  06:00:00,0.579599288221,0.645007961199,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.622703687905
 08/09  07:00:00,0.782907899682,0.707013463676,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.683313502218
 08/09  08:00:00,0.72394722096,0.680534598774,0.0,0.0,0.00247939492929,0.000921854911101,0.00340124984039,0.000921854911101,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.660497650313
 08/09  09:00:00,0.840196949772,0.621358057254,0.0,0.0,0.128919768178,0.0454425771479,0.174362345326,0.0454425771479,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.604304993832
 08/09  10:00:00,1.03382636101,0.558241635547,0.0,0.0,0.269853134942,0.0908709307852,0.360724065727,0.0908709307852,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.540787512308
 08/09  11:00:00,1.21526661142,0.503309025724,0.0,0.0,0.402175183136,0.125611655048,0.527786838184,0.125611655048,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.485849555021
 08/09  12:00:00,1.41251620849,0.460195343544,0.0,0.0,0.567157630145,0.172690393443,0.739848023588,0.172690393443,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.443029983372
 08/09  13:00:00,1.62882351803,0.436976334624,0.0,0.0,0.754676464593,0.223943975133,0.978620439726,0.223943975133,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.419217405923
 08/09  14:00:00,1.92323702368,0.413055302876,0.0,0.0,0.998104378596,0.285226758887,1.28333113748,0.285226758887,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394296398365
 08/09  15:00:00,2.21839502833,0.41818657176,0.0,0.0,1.2143567352,0.34208134565,1.55643808085,0.34208134565,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398384911725
 08/09  16:00:00,2.51828025301,0.45284325048,0.0,0.0,1.37605029298,0.38218545638,1.75823574936,0.38218545638,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.429421357162
 08/09  17:00:00,2.88103431031,0.526469117257,0.0,0.0,1.51897875729,0.434013198532,1.95299195582,0.434013198532,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.4980152601
 08/09  18:00:00,2.81312742003,0.594253735405,0.0,0.0,1.39833260515,0.404262623653,1.8025952288,0.404262623653,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.563361434561
 08/09  19:00:00,2.57260701854,0.607523716636,0.0,0.0,1.1644249015,0.354475693755,1.51890059525,0.354475693755,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.575636787445
 08/09  20:00:00,2.39587506865,0.570016415516,0.0,0.0,0.884136937749,0.290787630382,1.17492456813,0.290787630382,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.537033256159
 08/09  21:00:00,2.13266386094,0.522792651287,0.0,0.0,0.596336444015,0.214859500393,0.811195944408,0.214859500393,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490579526779
 08/09  22:00:00,1.70777891909,0.448761419559,0.0,0.0,0.473455263469,0.171112764327,0.644568027795,0.171112764327,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.42088508854
 08/09  23:00:00,1.12619709163,0.370437094921,0.0,0.0,0.228743148361,0.087054251566,0.315797399927,0.087054251566,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346213081969
 08/09  24:00:00,0.717189695899,0.284939453566,0.0,0.0,0.115717108812,0.0456139599035,0.161331068715,0.0456139599035,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264902505104
 08/10  01:00:00,0.644002183845,0.245818177087,0.0,0.0,0.133887936578,0.0532292545294,0.187117191107,0.0532292545294,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227369425501
 08/10  02:00:00,0.534720261367,0.236230921879,0.0,0.0,0.0870315145654,0.0346876057074,0.121719120273,0.0346876057074,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217996068862
 08/10  03:00:00,0.472918774608,0.238734344079,0.0,0.0,0.0508290440987,0.020304250144,0.0711332942427,0.020304250144,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220756169346
 08/10  04:00:00,0.407514293612,0.266841585389,0.0,0.0,0.00443564157347,0.00177870472969,0.00621434630316,0.00177870472969,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249542538612
 08/10  05:00:00,0.445887668586,0.39978628466,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.380481938798
 08/10  06:00:00,0.579599288221,0.646702191946,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.624397918652
 08/10  07:00:00,0.782907899682,0.707318582779,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.683618621321
 08/10  08:00:00,0.743007598319,0.680819546266,0.0,0.0,0.0163056854643,0.00615594173464,0.0224616271989,0.00615594173464,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.660782597804
 08/10  09:00:00,0.796383006877,0.621849182879,0.0,0.0,0.096267861063,0.0342805413675,0.13054840243,0.0342805413675,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.604796119456
 08/10  10:00:00,0.977324877646,0.558663947813,0.0,0.0,0.227188826359,0.0770337560055,0.304222582364,0.0770337560055,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.541209824574
 08/10  11:00:00,1.12849980289,0.503667337229,0.0,0.0,0.334623748147,0.106396281511,0.441020029658,0.106396281511,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.486207866525
 08/10  12:00:00,1.32834314234,0.460503781252,0.0,0.0,0.502298191596,0.153376765844,0.655674957441,0.153376765844,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.443338421081
 08/10  13:00:00,1.58609963327,0.437252845517,0.0,0.0,0.723334556062,0.212561998897,0.935896554959,0.212561998897,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.419493916816
 08/10  14:00:00,1.88303456086,0.413301691268,0.0,0.0,0.96650428905,0.276624385615,1.24312867466,0.276624385615,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394542786757
 08/10  15:00:00,2.13086120749,0.418435151228,0.0,0.0,1.14207546377,0.326828796247,1.46890426001,0.326828796247,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398633491192
 08/10  16:00:00,2.43964276474,0.453127612797,0.0,0.0,1.31004665904,0.369551602054,1.67959826109,0.369551602054,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.42970571948
 08/10  17:00:00,2.89199869792,0.526826011567,0.0,0.0,1.53179100181,0.432165341619,1.96395634343,0.432165341619,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.498372154411
 08/10  18:00:00,2.80512655919,0.594675521542,0.0,0.0,1.39161321426,0.402981153696,1.79459436796,0.402981153696,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.563783220698
 08/10  19:00:00,2.52443667332,0.607953409752,0.0,0.0,1.12322443504,0.347505814993,1.47073025003,0.347505814993,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.576066480562
 08/10  20:00:00,2.41565434606,0.570407641111,0.0,0.0,0.901227531111,0.293476314431,1.19470384554,0.293476314431,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.537424481754
 08/10  21:00:00,2.20403850915,0.523136814142,0.0,0.0,0.651598268964,0.230972323651,0.882570592615,0.230972323651,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490923689634
 08/10  22:00:00,1.76663797001,0.449024977661,0.0,0.0,0.517464252559,0.185962826155,0.703427078713,0.185962826155,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.421148646641
 08/10  23:00:00,1.28914129307,0.370611380167,0.0,0.0,0.34642717371,0.132314427661,0.478741601371,0.132314427661,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346387367215
 08/10  24:00:00,0.871216653088,0.28502212246,0.0,0.0,0.226430905428,0.0889271204753,0.315358025904,0.0889271204753,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264985173998
 08/11  01:00:00,0.534879680989,0.245862481917,0.0,0.0,0.0556944553389,0.022300232912,0.0779946882509,0.022300232912,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227413730331
 08/11  02:00:00,0.413001141094,0.237246300247,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.21901144723
 08/11  03:00:00,0.401785480365,0.240469002966,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.222490828233
 08/11  04:00:00,0.401299947309,0.270539270334,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.253240223557
