Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/11  05:00:00,0.445887668586,0.402960040732,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.38365569487
 08/11  06:00:00,0.579599288221,0.650568327202,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.628264053908
 08/11  07:00:00,0.782907899682,0.710650688869,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.686950727411
 08/11  08:00:00,0.72054597112,0.682392263416,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.662355314955
 08/11  09:00:00,0.79554932097,0.622402431021,0.0,0.0,0.0964975654979,0.033217151026,0.129714716524,0.033217151026,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.605349367599
 08/11  10:00:00,1.07439821573,0.55913245498,0.0,0.0,0.304321989271,0.0969739311815,0.401295920452,0.0969739311815,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.54167833174
 08/11  11:00:00,1.22607513839,0.50406445709,0.0,0.0,0.413619248474,0.124976116676,0.53859536515,0.124976116676,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.486604986386
 08/11  12:00:00,1.47632767201,0.460845122657,0.0,0.0,0.62301536637,0.180644120747,0.803659487117,0.180644120747,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.443679762486
 08/11  13:00:00,1.72863909602,0.437558833881,0.0,0.0,0.838350905257,0.240085112459,1.07843601772,0.240085112459,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.41979990518
 08/11  14:00:00,2.07499530126,0.413574313919,0.0,0.0,1.12565631101,0.309433104047,1.43508941506,0.309433104047,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394815409408
 08/11  15:00:00,2.38096279998,0.41871135768,0.0,0.0,1.35250756384,0.36649828866,1.7190058525,0.36649828866,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398909697645
 08/11  16:00:00,2.63213461275,0.453442281497,0.0,0.0,1.46847556023,0.403614548876,1.87209010911,0.403614548876,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.430020388179
 08/11  17:00:00,3.06082027625,0.527220765432,0.0,0.0,1.6685874512,0.464190470561,2.13277792176,0.464190470561,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.498766908276
 08/11  18:00:00,2.97959821989,0.595140941619,0.0,0.0,1.53568878003,0.433377248634,1.96906602866,0.433377248634,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.564248640775
 08/11  19:00:00,2.67299251127,0.608428430057,0.0,0.0,1.24395746337,0.375328624606,1.61928608798,0.375328624606,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.576541500867
 08/11  20:00:00,2.49875832596,0.570840419533,0.0,0.0,0.966355323214,0.311452502221,1.27780782544,0.311452502221,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.537857260176
 08/11  21:00:00,2.30171980879,0.523517100455,0.0,0.0,0.73004027561,0.250211616649,0.980251892258,0.250211616649,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.491303975947
 08/11  22:00:00,1.76794473292,0.44931537076,0.0,0.0,0.516920031834,0.187813809783,0.704733841617,0.187813809783,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.42143903974
 08/11  23:00:00,1.35471939873,0.370803465185,0.0,0.0,0.399098001347,0.145221705688,0.544319707035,0.145221705688,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346579452233
 08/11  24:00:00,0.797805950477,0.285113227085,0.0,0.0,0.174476832028,0.0674704912643,0.241947323293,0.0674704912643,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.265076278624
 08/12  01:00:00,0.619086980678,0.210983061717,0.0,0.0,0.129254774395,0.0517556597985,0.181010434193,0.0517556597985,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192534310131
 08/12  02:00:00,0.541008734889,0.21072364068,0.0,0.0,0.100995261343,0.0395555076658,0.140550769008,0.0395555076658,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192488787664
 08/12  03:00:00,0.463745216592,0.210466991172,0.0,0.0,0.0489562640212,0.0196856886954,0.0686419527166,0.0196856886954,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488816438
 08/12  04:00:00,0.399296088425,0.2097878804,0.0,0.0,0.00749650398131,0.00302664580013,0.0105231497814,0.00302664580013,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488833623
 08/12  05:00:00,0.425838870168,0.212685791564,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.193381445702
 08/12  06:00:00,0.528613354845,0.216768003593,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.194463730299
 08/12  07:00:00,0.688897704915,0.217398630867,0.0,0.0,0.00419446452159,0.0016546389481,0.0058491034697,0.0016546389481,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.19369866941
 08/12  08:00:00,0.627838822457,0.212526488838,0.0,0.0,0.0457956722705,0.0163980049008,0.0621936771713,0.0163980049008,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489540377
 08/12  09:00:00,0.642335830732,0.209541863457,0.0,0.0,0.141408206672,0.0475067178373,0.188914924509,0.0475067178373,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488800034
 08/12  10:00:00,0.898444264678,0.209942871741,0.0,0.0,0.351997177333,0.110674781155,0.462671958487,0.110674781155,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488748502
 08/12  11:00:00,1.06322921755,0.209948172656,0.0,0.0,0.47797073878,0.140720784744,0.618691523525,0.140720784744,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488701952
 08/12  12:00:00,1.3426854662,0.209654054389,0.0,0.0,0.694666793959,0.196209325684,0.890876119643,0.196209325684,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488694218
 08/12  13:00:00,1.66409876837,0.210247526719,0.0,0.0,0.954288520165,0.262421859614,1.21671037978,0.262421859614,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488598018
 08/12  14:00:00,1.97230255249,0.211247434577,0.0,0.0,1.19101436976,0.322795309061,1.51380967882,0.322795309061,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488530066
 08/12  15:00:00,2.36343848492,0.212290273079,0.0,0.0,1.48212015528,0.391237862446,1.87335801772,0.391237862446,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488613043
 08/12  16:00:00,2.58660268935,0.215910532045,0.0,0.0,1.56855353903,0.425059593708,1.99361313274,0.425059593708,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192488638728
 08/12  17:00:00,3.11804626052,0.220933403944,0.0,0.0,1.85877073992,0.497751900493,2.35652264041,0.497751900493,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192479546788
 08/12  18:00:00,2.96379438462,0.223378719331,0.0,0.0,1.66395335343,0.457446280374,2.1213996338,0.457446280374,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192486418487
 08/12  19:00:00,2.64122944854,0.224375633404,0.0,0.0,1.36399264265,0.395370554811,1.75936319746,0.395370554811,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192488704214
 08/12  20:00:00,2.40855410404,0.225471952417,0.0,0.0,1.03435235915,0.324398861178,1.35875122033,0.324398861178,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.19248879306
 08/12  21:00:00,2.16148017931,0.224701984039,0.0,0.0,0.75700708064,0.253520401653,1.01052748229,0.253520401653,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488859531
 08/12  22:00:00,1.65601470631,0.220365173228,0.0,0.0,0.534331649651,0.192538284773,0.726869934424,0.192538284773,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488842209
 08/12  23:00:00,1.27240784198,0.216712840725,0.0,0.0,0.392117046299,0.144565042273,0.536682088572,0.144565042273,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488827773
 08/12  24:00:00,0.900847543663,0.212525763283,0.0,0.0,0.273798703706,0.103182939754,0.37698164346,0.103182939754,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488814822
 08/13  01:00:00,0.666135542047,0.210937565063,0.0,0.0,0.163460481702,0.0645985138607,0.228058995563,0.0645985138607,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192488813477
 08/13  02:00:00,0.547389061703,0.210723674511,0.0,0.0,0.105041994825,0.0418891009972,0.146931095822,0.0418891009972,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192488821495
 08/13  03:00:00,0.475541813904,0.210467002311,0.0,0.0,0.0573471624141,0.023091387615,0.0804385500291,0.023091387615,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488827577
 08/13  04:00:00,0.407808630965,0.209787881456,0.0,0.0,0.0135557172471,0.00547997507422,0.0190356923213,0.00547997507422,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488834679
 08/13  05:00:00,0.425838870168,0.211925639908,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192621294046
 08/13  06:00:00,0.528613354845,0.217832012141,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.195527738847
 08/13  07:00:00,0.686401710729,0.217629035149,0.0,0.0,0.00239687997154,0.00095622931186,0.0033531092834,0.00095622931186,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.193929073692
 08/13  08:00:00,0.622060339107,0.212526597016,0.0,0.0,0.0413896080452,0.0150255857768,0.056415193822,0.0150255857768,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489648554
 08/13  09:00:00,0.639494656284,0.209541915155,0.0,0.0,0.139255791032,0.0468179590294,0.186073750061,0.0468179590294,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488851732
 08/13  10:00:00,0.895965167755,0.209942960282,0.0,0.0,0.350087314175,0.11010554739,0.460192861565,0.11010554739,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488837042
 08/13  11:00:00,1.0479624545,0.209948347575,0.0,0.0,0.464881422843,0.138543337627,0.60342476047,0.138543337627,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488876871
 08/13  12:00:00,1.3468522577,0.209654173462,0.0,0.0,0.697913589502,0.197129321646,0.895042911147,0.197129321646,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488813291
 08/13  13:00:00,1.67601138181,0.210247649899,0.0,0.0,0.963635457949,0.264987535271,1.22862299322,0.264987535271,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488721198
 08/13  14:00:00,2.02090529478,0.211247651876,0.0,0.0,1.23237352499,0.330038896117,1.5624124211,0.330038896117,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488747365
 08/13  15:00:00,2.43102028432,0.212290335946,0.0,0.0,1.53558961094,0.405350206187,1.94093981713,0.405350206187,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488675911
 08/13  16:00:00,2.75304822679,0.215909632047,0.0,0.0,1.71318415633,0.446874513857,2.16005867018,0.446874513857,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.19248773873
 08/13  17:00:00,3.25269404901,0.22093483743,0.0,0.0,1.97090289068,0.520267538229,2.49117042891,0.520267538229,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192480980274
 08/13  18:00:00,3.12653716569,0.2233790469,0.0,0.0,1.80169672021,0.482445694657,2.28414241487,0.482445694657,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192486746057
 08/13  19:00:00,2.70367626737,0.224375502563,0.0,0.0,1.41241798912,0.409392027168,1.82181001629,0.409392027168,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192488573373
 08/13  20:00:00,2.40217939093,0.225471832615,0.0,0.0,1.02603179508,0.326344712135,1.35237650722,0.326344712135,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488673258
 08/13  21:00:00,2.13203550853,0.224701857809,0.0,0.0,0.730432587375,0.250650224143,0.981082811517,0.250650224143,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488733301
 08/13  22:00:00,1.69238676326,0.220365060956,0.0,0.0,0.564589716746,0.198652274627,0.763241991373,0.198652274627,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488729937
 08/13  23:00:00,1.23673415352,0.216712773239,0.0,0.0,0.363051294524,0.137957105585,0.501008400109,0.137957105585,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488760287
 08/13  24:00:00,0.861011291934,0.212525739558,0.0,0.0,0.242914143457,0.0942312482748,0.337145391732,0.0942312482748,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488791097
 08/14  01:00:00,0.694604362507,0.210937546799,0.0,0.0,0.185699976665,0.0708278393586,0.256527816023,0.0708278393586,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192488795213
 08/14  02:00:00,0.582747582143,0.210723626031,0.0,0.0,0.131533078447,0.0507565378147,0.182289616262,0.0507565378147,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192488773014
 08/14  03:00:00,0.513475719092,0.210466958781,0.0,0.0,0.0849542285177,0.0334182266986,0.118372455216,0.0334182266986,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488784047
 08/14  04:00:00,0.44203306973,0.209787865513,0.0,0.0,0.0379377037445,0.0153224273416,0.0532601310861,0.0153224273416,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488818736
 08/14  05:00:00,0.444060435749,0.211793176916,0.0,0.0,0.0129710596469,0.00525050593321,0.0182215655801,0.00525050593321,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192488831053
 08/14  06:00:00,0.528613354845,0.217151466874,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.19484719358
 08/14  07:00:00,0.69982045671,0.217191940236,0.0,0.0,0.0119656778611,0.00480617740325,0.0167718552643,0.00480617740325,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.193491978778
 08/14  08:00:00,0.647307089766,0.212526499551,0.0,0.0,0.0599097871755,0.021752157305,0.0816619444806,0.021752157305,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489551089
 08/14  09:00:00,0.67117305219,0.209541880834,0.0,0.0,0.163416628947,0.0543355170194,0.217752145967,0.0543355170194,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488817411
 08/14  10:00:00,0.976178095035,0.209942884106,0.0,0.0,0.4136430919,0.126762696945,0.540405788845,0.126762696945,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488760867
 08/14  11:00:00,1.14335571427,0.209948171011,0.0,0.0,0.541604733177,0.157213287062,0.698818020239,0.157213287062,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488700307
 08/14  12:00:00,1.40976873652,0.209654072287,0.0,0.0,0.746934777409,0.211024612554,0.957959389963,0.211024612554,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488712116
 08/14  13:00:00,1.76735932563,0.210247601073,0.0,0.0,1.03845851554,0.281512421504,1.31997093704,0.281512421504,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488672372
 08/14  14:00:00,2.12772214049,0.211247487474,0.0,0.0,1.32059799154,0.348631275272,1.66922926682,0.348631275272,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488582963
 08/14  15:00:00,2.52426176967,0.212290264489,0.0,0.0,1.61333511572,0.420846186761,2.03418130248,0.420846186761,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488604454
 08/14  16:00:00,2.86623081067,0.215910465104,0.0,0.0,1.80295920985,0.470282044212,2.27324125406,0.470282044212,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192488571786
 08/14  17:00:00,3.41880520657,0.220937233507,0.0,0.0,2.10754939548,0.549732190987,2.65728158647,0.549732190987,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192483376351
 08/14  18:00:00,3.28047757235,0.223370802574,0.0,0.0,1.92891031175,0.509172509789,2.43808282154,0.509172509789,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.19247850173
 08/14  19:00:00,2.81948389661,0.224374795828,0.0,0.0,1.50614287018,0.431474775353,1.93761764554,0.431474775353,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192487866637
 08/14  20:00:00,2.52610497623,0.225471943522,0.0,0.0,1.12674745255,0.34955463997,1.47630209252,0.34955463997,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488784165
 08/14  21:00:00,2.25568715011,0.224701949872,0.0,0.0,0.82967591008,0.275058543018,1.1047344531,0.275058543018,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488825364
 08/14  22:00:00,1.69355612459,0.220365146893,0.0,0.0,0.561610425094,0.202800927604,0.764411352698,0.202800927604,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488815874
 08/14  23:00:00,1.32759440031,0.216712792388,0.0,0.0,0.434632107884,0.157236539021,0.591868646905,0.157236539021,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488779436
 08/14  24:00:00,0.923391643944,0.212525707319,0.0,0.0,0.289928862676,0.109596881065,0.399525743741,0.109596881065,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488758857
 08/15  01:00:00,0.704219600765,0.210937537751,0.0,0.0,0.191559001552,0.0745840527289,0.266143054281,0.0745840527289,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192488786165
 08/15  02:00:00,0.607499833384,0.210723650727,0.0,0.0,0.149755471975,0.0572863955285,0.207041867503,0.0572863955285,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.19248879771
 08/15  03:00:00,0.500771900924,0.210466995225,0.0,0.0,0.0752460066163,0.0304226304326,0.105668637049,0.0304226304326,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488820491
 08/15  04:00:00,0.437705339095,0.209787878052,0.0,0.0,0.0348189938556,0.0141134065957,0.0489324004513,0.0141134065957,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488831275
 08/15  05:00:00,0.446797308965,0.211793183907,0.0,0.0,0.0149054203352,0.00605301846123,0.0209584387964,0.00605301846123,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192488838044
 08/15  06:00:00,0.528613354845,0.215406061199,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.193101787905
 08/15  07:00:00,0.740253906298,0.216534862436,0.0,0.0,0.0412118890627,0.0159934157899,0.0572053048527,0.0159934157899,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192834900979
 08/15  08:00:00,0.699724612888,0.212525981323,0.0,0.0,0.0992952225343,0.0347842450687,0.134079467603,0.0347842450687,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489032862
 08/15  09:00:00,0.736087006752,0.209541919141,0.0,0.0,0.214187779792,0.0684783207365,0.282666100529,0.0684783207365,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488855719
 08/15  10:00:00,1.04516175004,0.209943017976,0.0,0.0,0.467711014321,0.141678429531,0.609389443853,0.141678429531,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488894736
 08/15  11:00:00,1.22520266013,0.209948414156,0.0,0.0,0.608625738127,0.172039227977,0.780664966104,0.172039227977,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488943452
 08/15  12:00:00,1.54905787297,0.209654230301,0.0,0.0,0.863204866465,0.23404365995,1.09724852641,0.23404365995,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.19248887013
 08/15  13:00:00,1.95795842246,0.210247724989,0.0,0.0,1.19806360778,0.312506426082,1.51057003386,0.312506426082,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488796289
 08/15  14:00:00,2.37728996451,0.211247604657,0.0,0.0,1.5263252584,0.392471832432,1.91879709083,0.392471832432,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488700146
 08/15  15:00:00,2.70541429755,0.212290169633,0.0,0.0,1.76220589611,0.453127934247,2.21533383036,0.453127934247,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488509598
 08/15  16:00:00,3.09748533716,0.215901996963,0.0,0.0,1.99702603118,0.507469749365,2.50449578055,0.507469749365,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192480103645
 08/15  17:00:00,3.67592781301,0.220937980096,0.0,0.0,2.32389638847,0.590507804431,2.9144041929,0.590507804431,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192484122939
 08/15  18:00:00,3.47413624215,0.223373966249,0.0,0.0,2.08728918195,0.544452309387,2.63174149133,0.544452309387,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192481665405
 08/15  19:00:00,2.86584268508,0.224374909122,0.0,0.0,1.53797573556,0.446000698443,1.98397643401,0.446000698443,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192487979932
 08/15  20:00:00,2.55607562357,0.225471911284,0.0,0.0,1.14950805877,0.35676468109,1.50627273986,0.35676468109,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488751927
 08/15  21:00:00,2.25828767834,0.224701910955,0.0,0.0,0.829172332112,0.278162649212,1.10733498132,0.278162649212,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488786447
 08/15  22:00:00,1.75341066558,0.220365111516,0.0,0.0,0.611053485618,0.213212408077,0.824265893695,0.213212408077,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488780496
 08/15  23:00:00,1.32470948627,0.216712836673,0.0,0.0,0.431224077438,0.15775965542,0.588983732858,0.15775965542,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488823722
 08/15  24:00:00,0.942762146463,0.212525771914,0.0,0.0,0.304806489898,0.114089756362,0.41889624626,0.114089756362,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488823453
 08/16  01:00:00,0.721939473069,0.210937567955,0.0,0.0,0.204722375013,0.0791405515719,0.283862926585,0.0791405515719,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192488816369
 08/16  02:00:00,0.580070787381,0.210723683733,0.0,0.0,0.12847971387,0.0511331076306,0.1796128215,0.0511331076306,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192488830716
 08/16  03:00:00,0.500468334495,0.210467008891,0.0,0.0,0.0749949487648,0.0303701218551,0.10536507062,0.0303701218551,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488834157
 08/16  04:00:00,0.454304599817,0.209787882995,0.0,0.0,0.0466220096279,0.018909651545,0.0655316611729,0.018909651545,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488836218
 08/16  05:00:00,0.456997163875,0.211793187764,0.0,0.0,0.0221570421763,0.00900125152985,0.0311582937062,0.00900125152985,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192488841901
 08/16  06:00:00,0.528613354845,0.216113728751,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.193809455457
 08/16  07:00:00,0.749618294812,0.216697997849,0.0,0.0,0.0482139476345,0.018355745732,0.0665696933665,0.018355745732,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192998036392
 08/16  08:00:00,0.738942205462,0.212526242351,0.0,0.0,0.129979274011,0.0433177861661,0.173297060177,0.0433177861661,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.19248929389
 08/16  09:00:00,0.76685065946,0.209541973317,0.0,0.0,0.238321609017,0.0751081442198,0.313429753237,0.0751081442198,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488909895
 08/16  10:00:00,1.10352218983,0.209943062081,0.0,0.0,0.514243378099,0.153506505539,0.667749883637,0.153506505539,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488938841
 08/16  11:00:00,1.27024733209,0.209948420766,0.0,0.0,0.643746014029,0.181963624033,0.825709638062,0.181963624033,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488950062
 08/16  12:00:00,1.57437898679,0.209654248333,0.0,0.0,0.88312207922,0.239447561015,1.12256964023,0.239447561015,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488888161
 08/16  13:00:00,1.90997379851,0.210247785981,0.0,0.0,1.15710321313,0.305482196789,1.46258540992,0.305482196789,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.19248885728
 08/16  14:00:00,2.31706849897,0.211247716491,0.0,0.0,1.47842400517,0.380151620122,1.85857562529,0.380151620122,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.19248881198
 08/16  15:00:00,2.66830826868,0.212290459658,0.0,0.0,1.73268894237,0.445538859117,2.17822780149,0.445538859117,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488799622
 08/16  16:00:00,2.97976492871,0.215906557666,0.0,0.0,1.89857223837,0.488203133733,2.3867753721,0.488203133733,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192484664348
 08/16  17:00:00,3.61916211753,0.220937367349,0.0,0.0,2.27862404704,0.579014450376,2.85763849742,0.579014450376,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192483510193
 08/16  18:00:00,3.38537586497,0.223373763099,0.0,0.0,2.01190867778,0.53107243638,2.54298111416,0.53107243638,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192481462255
 08/16  19:00:00,2.93929349851,0.224373449174,0.0,0.0,1.60439148785,0.45303575958,2.05742724743,0.45303575958,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192486519983
 08/16  20:00:00,2.61696010822,0.225471926648,0.0,0.0,1.20017365647,0.366983568034,1.56715722451,0.366983568034,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488767291
 08/16  21:00:00,2.26544732121,0.224701921573,0.0,0.0,0.834699347416,0.279795276775,1.11449462419,0.279795276775,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488797065
 08/16  22:00:00,1.84301962103,0.220365146626,0.0,0.0,0.684243779436,0.229631069703,0.91387484914,0.229631069703,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488815607
 08/16  23:00:00,1.36839246898,0.216712821029,0.0,0.0,0.464713199754,0.167953515819,0.632666715573,0.167953515819,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488808077
 08/16  24:00:00,1.02034150915,0.212525753689,0.0,0.0,0.365740516108,0.130735092844,0.496475608952,0.130735092844,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488805227
 08/17  01:00:00,0.741226488379,0.210937576656,0.0,0.0,0.218304042742,0.0848458991532,0.303149941895,0.0848458991532,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192488825071
 08/17  02:00:00,0.630300194573,0.210723686127,0.0,0.0,0.16583438209,0.0640078466015,0.229842228692,0.0640078466015,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192488833111
 08/17  03:00:00,0.57061856849,0.210467011616,0.0,0.0,0.126594898042,0.0489204065729,0.175515304615,0.0489204065729,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488836882
 08/17  04:00:00,0.495856975924,0.209787911447,0.0,0.0,0.0766156498673,0.0304683874131,0.10708403728,0.0304683874131,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.19248886467
 08/17  05:00:00,0.517366635614,0.21179320615,0.0,0.0,0.0656493981513,0.0258783672937,0.0915277654451,0.0258783672937,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192488860288
 08/17  06:00:00,0.528613354845,0.215003434677,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.192699161383
 08/17  07:00:00,0.779002812857,0.216236632888,0.0,0.0,0.0691634963893,0.026790715022,0.0959542114113,0.026790715022,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192536671431
 08/17  08:00:00,0.781061518479,0.212525797134,0.0,0.0,0.161617690991,0.053798682203,0.215416373194,0.053798682203,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192488848673
 08/17  09:00:00,0.81982848533,0.209541927547,0.0,0.0,0.279449693186,0.0869578859219,0.366407579107,0.0869578859219,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488864125
 08/17  10:00:00,1.14028144083,0.20994301475,0.0,0.0,0.542600797646,0.161908336997,0.704509134643,0.161908336997,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488891511
 08/17  11:00:00,1.33446964885,0.209948383393,0.0,0.0,0.696073868884,0.193858085936,0.88993195482,0.193858085936,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488912689
 08/17  12:00:00,1.67328031897,0.209654269737,0.0,0.0,0.96341760054,0.258053371876,1.22147097242,0.258053371876,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488909566
 08/17  13:00:00,2.04063597996,0.210247790584,0.0,0.0,1.2636262054,0.329621385971,1.59324759137,0.329621385971,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488861884
 08/17  14:00:00,2.44101618217,0.211247714177,0.0,0.0,1.57699512968,0.405528178821,1.9825233085,0.405528178821,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488809666
 08/17  15:00:00,2.74589046069,0.212290453048,0.0,0.0,1.79437796554,0.461432027951,2.25580999349,0.461432027951,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488793013
 08/17  16:00:00,3.05550272387,0.215902217307,0.0,0.0,1.95879153261,0.503721634652,2.46251316726,0.503721634652,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.19248032399
 08/17  17:00:00,3.58571075533,0.2209372681,0.0,0.0,2.2464894035,0.577697731723,2.82418713522,0.577697731723,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192483410944
 08/17  18:00:00,3.35566530851,0.22337253543,0.0,0.0,1.9883930104,0.52487754729,2.51327055769,0.52487754729,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192480234586
 08/17  19:00:00,2.84944911786,0.22437506088,0.0,0.0,1.52944471789,0.438138148891,1.96758286679,0.438138148891,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.19248813169
 08/17  20:00:00,2.46971548509,0.225472023349,0.0,0.0,1.07716382997,0.342748771409,1.41991260137,0.342748771409,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488863992
 08/17  21:00:00,2.23571325636,0.224701989715,0.0,0.0,0.814720915487,0.27003964386,1.08476055935,0.27003964386,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488865207
 08/17  22:00:00,1.79564039521,0.220365228974,0.0,0.0,0.64663412645,0.219861496869,0.866495623319,0.219861496869,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488897955
 08/17  23:00:00,1.31876542344,0.2167129067,0.0,0.0,0.425890572038,0.157149097992,0.58303967003,0.157149097992,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488893748
 08/17  24:00:00,0.960182196728,0.212525821006,0.0,0.0,0.318593979747,0.117722316778,0.436316296525,0.117722316778,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488872545
 08/18  01:00:00,0.741885932984,0.210937617775,0.0,0.0,0.219972397399,0.0838369891003,0.3038093865,0.0838369891003,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192488866189
 08/18  02:00:00,0.599606818283,0.210723711915,0.0,0.0,0.143007105948,0.0561417464539,0.199148852402,0.0561417464539,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192488858898
 08/18  03:00:00,0.528355074393,0.210467028825,0.0,0.0,0.0953995070775,0.0378523034402,0.133251810518,0.0378523034402,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488854091
 08/18  04:00:00,0.464786775634,0.209787891476,0.0,0.0,0.054158176615,0.0218556603749,0.0760138369899,0.0218556603749,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488844699
 08/18  05:00:00,0.465240698208,0.211793189769,0.0,0.0,0.0280591627679,0.0113426652719,0.0394018280398,0.0113426652719,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192488843907
 08/18  06:00:00,0.528613354845,0.215991267094,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.1936869938
 08/18  07:00:00,0.737220684131,0.21665828504,0.0,0.0,0.0389603010193,0.0152117816664,0.0541720826857,0.0152117816664,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192958323582
 08/18  08:00:00,0.674405194626,0.212526095235,0.0,0.0,0.0798138466028,0.0289462027378,0.108760049341,0.0289462027378,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489146774
 08/18  09:00:00,0.693568982322,0.209541937231,0.0,0.0,0.180239865167,0.0599082109325,0.240148076099,0.0599082109325,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488873808
 08/18  10:00:00,0.974304693465,0.209943003517,0.0,0.0,0.410841117419,0.127691269856,0.538532387275,0.127691269856,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488880277
 08/18  11:00:00,1.10803401975,0.209948406204,0.0,0.0,0.511154706102,0.152341619619,0.66349632572,0.152341619619,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.1924889355
 08/18  12:00:00,1.37810753097,0.209654239266,0.0,0.0,0.719960029022,0.206338155392,0.926298184414,0.206338155392,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488879095
 08/18  13:00:00,1.69265937739,0.210247764282,0.0,0.0,0.974136985769,0.271134003026,1.2452709888,0.271134003026,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488835582
 08/18  14:00:00,2.0444243101,0.211247728638,0.0,0.0,1.24775248887,0.338178947556,1.58593143642,0.338178947556,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488824127
 08/18  15:00:00,2.31059179509,0.212290489161,0.0,0.0,1.43231490742,0.38819642048,1.8205113279,0.38819642048,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488829126
 08/18  16:00:00,2.54008967705,0.215910750637,0.0,0.0,1.52723755185,0.419862568596,1.94710012045,0.419862568596,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192488857319
 08/18  17:00:00,2.97645292946,0.220940303264,0.0,0.0,1.73728136313,0.477647946215,2.21492930935,0.477647946215,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192486446108
 08/18  18:00:00,2.7570958229,0.223380653453,0.0,0.0,1.48849295362,0.42620811846,1.91470107208,0.42620811846,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192488352609
 08/18  19:00:00,2.36938085847,0.224375744988,0.0,0.0,1.13572691408,0.351787693308,1.48751460739,0.351787693308,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192488815798
 08/18  20:00:00,2.24843393299,0.225472093708,0.0,0.0,0.906338520736,0.292292528544,1.19863104928,0.292292528544,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488934351
 08/18  21:00:00,2.02877215432,0.224702082004,0.0,0.0,0.649736613299,0.228082844002,0.877819457301,0.228082844002,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488957496
 08/18  22:00:00,1.64064603011,0.220365288473,0.0,0.0,0.526420824556,0.185080433669,0.711501258224,0.185080433669,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488957454
 08/18  23:00:00,1.27426759389,0.216712994295,0.0,0.0,0.395797275946,0.142744564533,0.538541840479,0.142744564533,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488981343
 08/18  24:00:00,0.981782660487,0.212525843959,0.0,0.0,0.339672855893,0.118243904392,0.457916760285,0.118243904392,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488895497
 08/19  01:00:00,0.832507811434,0.249669887833,0.0,0.0,0.272389018524,0.099286776097,0.371675794621,0.099286776097,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.231221136247
 08/19  02:00:00,0.710603926811,0.239205341607,0.0,0.0,0.214946605014,0.0800449422764,0.29499154729,0.0800449422764,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.22097048859
 08/19  03:00:00,0.604047429727,0.241986030973,0.0,0.0,0.144433308918,0.0564632362715,0.20089654519,0.0564632362715,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.22400785624
 08/19  04:00:00,0.538866525509,0.273541650983,0.0,0.0,0.0963072133555,0.0385882092287,0.134895422584,0.0385882092287,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.256242604206
 08/19  05:00:00,0.55978140163,0.418875183631,0.0,0.0,0.0783759142047,0.0314211262393,0.109797040444,0.0314211262393,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.399570837769
 08/19  06:00:00,0.592897147247,0.689250139615,0.0,0.0,0.00190346893725,0.000768877871156,0.0026723468084,0.000768877871156,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.666945866321
 08/19  07:00:00,0.927205332227,0.760733720223,0.0,0.0,0.0882361873666,0.0348998832588,0.123136070625,0.0348998832588,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.737033758765
 08/19  08:00:00,0.94183578093,0.73705227871,0.0,0.0,0.138733861919,0.0501186469992,0.188852508918,0.0501186469992,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.717015330248
 08/19  09:00:00,0.985158440406,0.672563457688,0.0,0.0,0.204124442438,0.0701683350564,0.274292777494,0.0701683350564,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.655510394266
 08/19  10:00:00,1.23665041082,0.60168735447,0.0,0.0,0.387474025556,0.125157860693,0.51263188625,0.125157860693,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.584233231231
 08/19  11:00:00,1.3946930686,0.539236257644,0.0,0.0,0.501449195023,0.153275340824,0.654724535847,0.153275340824,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.52177678694
 08/19  12:00:00,1.62354086728,0.491176566643,0.0,0.0,0.697858553969,0.20520362232,0.90306217629,0.20520362232,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.474011206471
 08/19  13:00:00,1.85247283471,0.463981063673,0.0,0.0,0.898392160434,0.260289563457,1.15868172389,0.260289563457,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.446222134972
 08/19  14:00:00,2.14346283324,0.437508153212,0.0,0.0,1.14216995131,0.322261423557,1.46443137487,0.322261423557,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.418749248701
 08/19  15:00:00,2.49668712905,0.442742721156,0.0,0.0,1.41013462084,0.387536587875,1.79767120871,0.387536587875,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.42294106112
 08/19  16:00:00,2.73097917812,0.483079503244,0.0,0.0,1.51400431029,0.42101244494,1.93501675523,0.42101244494,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.459657609926
 08/19  17:00:00,3.19715025733,0.563717663018,0.0,0.0,1.74769894691,0.48605702571,2.23375597262,0.48605702571,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.535263805862
 08/19  18:00:00,3.02271947742,0.642819331969,0.0,0.0,1.53377613642,0.444100834229,1.97787697065,0.444100834229,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.611927031125
 08/19  19:00:00,2.63286379375,0.661620622417,0.0,0.0,1.17663800449,0.368274611777,1.54491261627,0.368274611777,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.629733693227
 08/19  20:00:00,2.41957102539,0.62103618129,0.0,0.0,0.869703153696,0.294062000846,1.16376515454,0.294062000846,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.588053021934
 08/19  21:00:00,2.2153866982,0.565455924431,0.0,0.0,0.629969081872,0.228342842328,0.8583119242,0.228342842328,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.533242799922
 08/19  22:00:00,1.76491486719,0.482390544105,0.0,0.0,0.492528620508,0.18088214346,0.673410763968,0.18088214346,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.454514213085
 08/19  23:00:00,1.28921371653,0.391724974247,0.0,0.0,0.334440401986,0.128838777515,0.463279179501,0.128838777515,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.367500961295
 08/19  24:00:00,0.896432030015,0.293036155524,0.0,0.0,0.240998747907,0.0930009718463,0.333999719754,0.0930009718463,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.272999207062
 08/20  01:00:00,0.667530884655,0.249958988108,0.0,0.0,0.147702484993,0.0589963828484,0.206698867842,0.0589963828484,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.231510236522
 08/20  02:00:00,0.535081689973,0.239351967461,0.0,0.0,0.0853167707498,0.0341525397023,0.119469310452,0.0341525397023,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.221117114444
 08/20  03:00:00,0.459515873531,0.242113464855,0.0,0.0,0.0402197126186,0.0161452763756,0.0563649889942,0.0161452763756,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.224135290121
 08/20  04:00:00,0.42583487404,0.273742950082,0.0,0.0,0.0155900580599,0.00627371305555,0.0218637711154,0.00627371305555,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.256443903305
 08/20  05:00:00,0.460662702345,0.419373816992,0.0,0.0,0.00761236910834,0.00306597205008,0.0106783411584,0.00306597205008,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.40006947113
 08/20  06:00:00,0.590224800438,0.692527987045,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.670223713751
 08/20  07:00:00,0.83739968911,0.763021800703,0.0,0.0,0.0238740815895,0.00945634591945,0.033330427509,0.00945634591945,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.739321839245
 08/20  08:00:00,0.840183410857,0.738301904916,0.0,0.0,0.063885489486,0.0233146493592,0.0872001388453,0.0233146493592,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.718264956454
 08/20  09:00:00,0.916116916759,0.673690644398,0.0,0.0,0.153204693561,0.052046560286,0.205251253847,0.052046560286,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.656637580975
 08/20  10:00:00,1.15927317115,0.602656638839,0.0,0.0,0.329029678504,0.106224968072,0.435254646576,0.106224968072,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.585202515599
 08/20  11:00:00,1.3506810716,0.540056535387,0.0,0.0,0.470618037966,0.140094500879,0.610712538846,0.140094500879,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.522597064684
 08/20  12:00:00,1.5717992718,0.491882627807,0.0,0.0,0.660036324435,0.191284256373,0.851320580808,0.191284256373,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.474717267636
 08/20  13:00:00,1.84279370132,0.464611751041,0.0,0.0,0.896123031263,0.252879559234,1.1490025905,0.252879559234,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.446852822341
 08/20  14:00:00,2.11847394329,0.438070728965,0.0,0.0,1.1262097134,0.313232771521,1.43944248492,0.313232771521,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.419311824454
 08/20  15:00:00,2.40961837609,0.44331018662,0.0,0.0,1.34182309224,0.368779363525,1.71060245576,0.368779363525,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.423508526585
 08/20  16:00:00,2.70425615719,0.483731026014,0.0,0.0,1.49693859359,0.411355140702,1.90829373429,0.411355140702,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.460309132696
 08/20  17:00:00,3.14168377272,0.564538692812,0.0,0.0,1.70430331447,0.473986173547,2.17828948801,0.473986173547,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.536084835656
 08/20  18:00:00,3.00427323038,0.643791618245,0.0,0.0,1.52350296256,0.43592776105,1.95943072361,0.43592776105,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.612899317401
 08/20  19:00:00,2.62983939696,0.662614991902,0.0,0.0,1.17764235972,0.364245859753,1.54188821947,0.364245859753,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.630728062712
 08/20  20:00:00,2.51072269652,0.621946673403,0.0,0.0,0.949348658192,0.305568167482,1.25491682567,0.305568167482,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.588963514046
 08/20  21:00:00,2.35725513173,0.56625271655,0.0,0.0,0.747311141466,0.252869216267,1.00018035773,0.252869216267,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.534039592041
 08/20  22:00:00,1.93199651349,0.483000481638,0.0,0.0,0.627855100707,0.212637309566,0.840492410272,0.212637309566,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.455124150619
 08/20  23:00:00,1.47484615882,0.392125454593,0.0,0.0,0.480473954529,0.168437667256,0.648911621786,0.168437667256,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.367901441641
 08/20  24:00:00,1.02099923483,0.29322212291,0.0,0.0,0.335430069686,0.123136854882,0.458566924569,0.123136854882,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.273185174448
 08/21  01:00:00,0.796611243922,0.246543654366,0.0,0.0,0.249206454579,0.0905197966047,0.339726251184,0.0905197966047,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.22809490278
 08/21  02:00:00,0.504269468999,0.236748594846,0.0,0.0,0.0658591519891,0.0254091759157,0.0912683279049,0.0254091759157,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.21851374183
 08/21  03:00:00,0.405756823346,0.239755256925,0.0,0.0,0.00283711857295,0.00113422440781,0.00397134298077,0.00113422440781,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221777082191
 08/21  04:00:00,0.401299947309,0.269356256627,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.25205720985
 08/21  05:00:00,0.445887668586,0.404913073322,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.38560872746
 08/21  06:00:00,0.579599288221,0.655482652702,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.633178379408
 08/21  07:00:00,0.782907899682,0.717571060207,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.693871098749
 08/21  08:00:00,0.766367204956,0.690669018402,0.0,0.0,0.0334831811696,0.0123380526664,0.0458212338359,0.0123380526664,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.67063206994
 08/21  09:00:00,0.858725397103,0.630692834032,0.0,0.0,0.143149966572,0.0497408260856,0.192890792657,0.0497408260856,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.613639770609
 08/21  10:00:00,1.04772209512,0.56625726438,0.0,0.0,0.2807313686,0.0938884312364,0.374619799836,0.0938884312364,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.548803141141
 08/21  11:00:00,1.17532861874,0.510102767269,0.0,0.0,0.368956495831,0.11889234967,0.487848845501,0.11889234967,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.492643296565
 08/21  12:00:00,1.37318228343,0.466035365235,0.0,0.0,0.534905862412,0.165608236121,0.700514098533,0.165608236121,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.448870005064
 08/21  13:00:00,1.58679435055,0.442211401639,0.0,0.0,0.719608520554,0.216982751689,0.936591272243,0.216982751689,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.424452472938
 08/21  14:00:00,1.83672993778,0.417719556497,0.0,0.0,0.925112735927,0.271711315652,1.19682405158,0.271711315652,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.398960651986
 08/21  15:00:00,2.04502638327,0.422902602151,0.0,0.0,1.0690775422,0.313991893596,1.3830694358,0.313991893596,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.403100942115
 08/21  16:00:00,2.27734318309,0.458225494121,0.0,0.0,1.17290637884,0.344392300603,1.51729867945,0.344392300603,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.434803600803
 08/21  17:00:00,2.66574586293,0.533222203172,0.0,0.0,1.34324888731,0.394454621127,1.73770350844,0.394454621127,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.504768346016
 08/21  18:00:00,2.5515151375,0.602222512,0.0,0.0,1.18096794343,0.360015002839,1.54098294627,0.360015002839,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.571330211156
