Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/21  19:00:00,2.28514797473,0.615649342602,0.0,0.0,0.929280648098,0.302160903339,1.23144155144,0.302160903339,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.583762413412
 08/21  20:00:00,2.20538542247,0.577416943212,0.0,0.0,0.733883176335,0.250551745611,0.984434921946,0.250551745611,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.544433783855
 08/21  21:00:00,2.09860238038,0.529297308796,0.0,0.0,0.572229044556,0.204905419292,0.777134463849,0.204905419292,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.497084184288
 08/21  22:00:00,1.65451465628,0.453730076757,0.0,0.0,0.434276108173,0.157027656811,0.591303764984,0.157027656811,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.425853745737
 08/21  23:00:00,1.32062757468,0.373726778735,0.0,0.0,0.37570356021,0.134524322771,0.510227882981,0.134524322771,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.349502765783
 08/21  24:00:00,0.885951409399,0.286501125893,0.0,0.0,0.241767823165,0.0883249590492,0.330092782215,0.0883249590492,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.266464177431
 08/22  01:00:00,0.742462620062,0.246635692425,0.0,0.0,0.208073063949,0.0775045633753,0.285577627324,0.0775045633753,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228186940839
 08/22  02:00:00,0.622608053525,0.236814478692,0.0,0.0,0.151643557219,0.057963355212,0.209606912431,0.057963355212,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.218579625675
 08/22  03:00:00,0.55100046684,0.239390054452,0.0,0.0,0.107438269283,0.0417767171917,0.149214986475,0.0417767171917,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221411879718
 08/22  04:00:00,0.512073611898,0.268185920615,0.0,0.0,0.0796085449044,0.0311651196841,0.110773664588,0.0311651196841,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.250886873838
 08/22  05:00:00,0.523319040521,0.40288580433,0.0,0.0,0.0555338577833,0.0218975141509,0.0774313719342,0.0218975141509,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.383581458468
 08/22  06:00:00,0.579599288221,0.652590817093,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.630286543799
 08/22  07:00:00,0.88327371705,0.716877115608,0.0,0.0,0.0721241312282,0.0282416861396,0.100365817368,0.0282416861396,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.693177154151
 08/22  08:00:00,0.836122463118,0.691900782783,0.0,0.0,0.0838008722425,0.0317756197559,0.115576491998,0.0317756197559,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.671863834321
 08/22  09:00:00,0.871508726418,0.631801636577,0.0,0.0,0.151493159011,0.0541809629601,0.205674121971,0.0541809629601,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.614748573155
 08/22  10:00:00,1.03120244367,0.567209252265,0.0,0.0,0.267003630897,0.0910965174901,0.358100148387,0.0910965174901,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.549755129026
 08/22  11:00:00,1.16495795155,0.510909352063,0.0,0.0,0.360342279695,0.117135898616,0.477478178311,0.117135898616,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.49344988136
 08/22  12:00:00,1.3471484347,0.466728641258,0.0,0.0,0.513846645037,0.160633604762,0.674480249799,0.160633604762,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.449563281086
 08/22  13:00:00,1.53448753606,0.442832829334,0.0,0.0,0.677820895055,0.206463562692,0.884284457747,0.206463562692,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.425073900634
 08/22  14:00:00,1.77319534271,0.418273233865,0.0,0.0,0.873900171674,0.259389284835,1.13328945651,0.259389284835,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.399514329354
 08/22  15:00:00,2.01303549784,0.423462410803,0.0,0.0,1.04461819918,0.30646035119,1.35107855037,0.30646035119,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.403660750768
 08/22  16:00:00,2.25287794073,0.458864278382,0.0,0.0,1.15430832218,0.338525114901,1.49283343708,0.338525114901,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.435442385065
 08/22  17:00:00,2.64823897804,0.534023681487,0.0,0.0,1.33005584829,0.39014077526,1.72019662355,0.39014077526,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.505569824331
 08/22  18:00:00,2.53853913286,0.603167839842,0.0,0.0,1.17140191726,0.356605024374,1.52800694163,0.356605024374,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.572275538998
 08/22  19:00:00,2.28142642267,0.61661352088,0.0,0.0,0.92692343204,0.300796567336,1.22771999938,0.300796567336,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.58472659169
 08/22  20:00:00,2.16203243306,0.578295047174,0.0,0.0,0.697940547343,0.243141385202,0.941081932544,0.243141385202,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.545311887817
 08/22  21:00:00,2.09169496812,0.530068739653,0.0,0.0,0.567476213606,0.202750837977,0.770227051583,0.202750837977,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.497855615145
 08/22  22:00:00,1.64033305163,0.454318791051,0.0,0.0,0.420645827668,0.156476332662,0.57712216033,0.156476332662,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.426442460031
 08/22  23:00:00,1.21574491872,0.374117289488,0.0,0.0,0.292658933025,0.112686293999,0.405345227024,0.112686293999,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.349893276537
 08/22  24:00:00,0.805869619607,0.286686853984,0.0,0.0,0.17937519625,0.0706357961724,0.250010992422,0.0706357961724,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.266649905522
 08/23  01:00:00,0.472977509586,0.246731394201,0.0,0.0,0.0115271091919,0.00456540765612,0.016092516848,0.00456540765612,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228282642615
 08/23  02:00:00,0.413001141094,0.238760106015,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.220525252998
 08/23  03:00:00,0.401785480365,0.242537193515,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.224559018781
 08/23  04:00:00,0.401299947309,0.272879436332,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.255580389555
 08/23  05:00:00,0.445887668586,0.409416715756,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.390112369894
 08/23  06:00:00,0.579599288221,0.661186434715,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.638882161421
 08/23  07:00:00,0.782907899682,0.7238768061,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.700176844643
 08/23  08:00:00,0.72054597112,0.696795635362,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.676758686901
 08/23  09:00:00,0.710617538714,0.63334762664,0.0,0.0,0.0330474224204,0.0117355118477,0.0447829342681,0.0117355118477,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.616294563218
 08/23  10:00:00,0.915894199782,0.568204886427,0.0,0.0,0.181985589347,0.0608063151527,0.2427919045,0.0608063151527,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.550750763188
 08/23  11:00:00,1.03185240483,0.511751854243,0.0,0.0,0.260520773618,0.083851857972,0.34437263159,0.083851857972,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.494292383539
 08/23  12:00:00,1.22448533791,0.467452850158,0.0,0.0,0.421455218008,0.130361935006,0.551817153014,0.130361935006,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.450287489986
 08/23  13:00:00,1.44245239496,0.443481990088,0.0,0.0,0.608814577078,0.183434739576,0.792249316653,0.183434739576,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.425723061388
 08/23  14:00:00,1.70768882404,0.418851642838,0.0,0.0,0.825481550717,0.242301387121,1.06778293784,0.242301387121,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.400092738327
 08/23  15:00:00,1.99736306762,0.424047249427,0.0,0.0,1.03570847256,0.299697647575,1.33540612014,0.299697647575,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.404245589392
 08/23  16:00:00,2.25244748935,0.459531714868,0.0,0.0,1.15752317847,0.334879807236,1.49240298571,0.334879807236,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.43610982155
 08/23  17:00:00,2.63202658136,0.534861236437,0.0,0.0,1.31738294552,0.38660128135,1.70398422687,0.38660128135,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.506407379281
 08/23  18:00:00,2.59853785314,0.604156295403,0.0,0.0,1.22446383286,0.363541829051,1.58800566191,0.363541829051,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.573263994559
 08/23  19:00:00,2.29245940626,0.617621229258,0.0,0.0,0.935147676826,0.303605306146,1.23875298297,0.303605306146,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.585734300067
 08/23  20:00:00,2.15793612253,0.579212787076,0.0,0.0,0.694727824319,0.242257797693,0.936985622012,0.242257797693,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.546229627719
 08/23  21:00:00,2.08451808485,0.530875343843,0.0,0.0,0.562008026107,0.201042142212,0.763050168318,0.201042142212,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.498662219335
 08/23  22:00:00,1.61582556426,0.454934438758,0.0,0.0,0.404660313077,0.147954359884,0.552614672961,0.147954359884,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.427058107738
 08/23  23:00:00,1.09150808601,0.37452428352,0.0,0.0,0.2032701932,0.0778382011113,0.281108394311,0.0778382011113,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.350300270568
 08/23  24:00:00,0.666339388064,0.286879678925,0.0,0.0,0.0793298108037,0.0311509500763,0.11048076088,0.0311509500763,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.266842730464
 08/24  01:00:00,0.625194902297,0.246831241368,0.0,0.0,0.120850279979,0.0474596295805,0.16830990956,0.0474596295805,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228382489782
 08/24  02:00:00,0.533138671158,0.236953333103,0.0,0.0,0.0860729114842,0.0340646185797,0.120137530064,0.0340646185797,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.218718480087
 08/24  03:00:00,0.463687545088,0.23954583269,0.0,0.0,0.0443317294768,0.017570335246,0.0619020647228,0.017570335246,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221567657956
 08/24  04:00:00,0.414727706449,0.268505045645,0.0,0.0,0.00961093382361,0.00381682531626,0.0134277591399,0.00381682531626,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.251205998868
 08/24  05:00:00,0.445887668586,0.404479895061,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.385175549199
 08/24  06:00:00,0.579599288221,0.658078101712,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.635773828418
 08/24  07:00:00,0.782907899682,0.721157093348,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.697457131891
 08/24  08:00:00,0.735130606857,0.694533798086,0.0,0.0,0.0105535532664,0.00403108247048,0.0145846357369,0.00403108247048,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.674496849624
 08/24  09:00:00,0.781648326268,0.634166189898,0.0,0.0,0.0852124432452,0.0306012785769,0.115813721822,0.0306012785769,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.617113126476
 08/24  10:00:00,0.985469177717,0.569239513673,0.0,0.0,0.234165533258,0.0782013491771,0.312366882435,0.0782013491771,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.551785390434
 08/24  11:00:00,1.11798029706,0.512630197009,0.0,0.0,0.326769158723,0.103731365106,0.430500523829,0.103731365106,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.495170726306
 08/24  12:00:00,1.3155607082,0.468207794059,0.0,0.0,0.492633423969,0.150259099329,0.642892523298,0.150259099329,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.451042433887
 08/24  13:00:00,1.53570887694,0.444158741709,0.0,0.0,0.682694357214,0.202811441413,0.885505798627,0.202811441413,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.426399813008
 08/24  14:00:00,1.80098348523,0.419454582853,0.0,0.0,0.900483402144,0.260594196893,1.16107759904,0.260594196893,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.400695678342
 08/24  15:00:00,2.09400390922,0.424656885694,0.0,0.0,1.11359057539,0.318456386352,1.43204696175,0.318456386352,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.404855225658
 08/24  16:00:00,2.31521779285,0.460227517163,0.0,0.0,1.20621118796,0.348962101245,1.5551732892,0.348962101245,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.436805623845
 08/24  17:00:00,2.78498685851,0.535734157577,0.0,0.0,1.44401896738,0.412925536648,1.85694450402,0.412925536648,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.507280300421
 08/24  18:00:00,2.67028481436,0.605186529282,0.0,0.0,1.27980108048,0.37995154265,1.65975262313,0.37995154265,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.574294228438
 08/24  19:00:00,2.36265556522,0.618671666217,0.0,0.0,0.990825112076,0.318124029855,1.30894914193,0.318124029855,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.586784737027
 08/24  20:00:00,2.2574165445,0.580169415365,0.0,0.0,0.775032013086,0.261434030894,1.03646604398,0.261434030894,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.547186256008
 08/24  21:00:00,2.11922282198,0.531716059114,0.0,0.0,0.587594820457,0.210160084991,0.797754905447,0.210160084991,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.499502934606
 08/24  22:00:00,1.61279934858,0.455576452574,0.0,0.0,0.397509819699,0.152078637579,0.549588457278,0.152078637579,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.427700121555
 08/24  23:00:00,1.23196079164,0.374949423822,0.0,0.0,0.305430156629,0.116130943314,0.421561099942,0.116130943314,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.35072541087
 08/24  24:00:00,0.804467309997,0.287081687905,0.0,0.0,0.178139683555,0.0704689992569,0.248608682812,0.0704689992569,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.267044739443
 08/25  01:00:00,0.456884992738,0.247384623408,0.0,0.0,0.0,0.0,0.0,0.0,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228935871823
 08/25  02:00:00,0.413001141094,0.239915749877,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.22168089686
 08/25  03:00:00,0.401785480365,0.242518153464,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.224539978731
 08/25  04:00:00,0.401299947309,0.273806335583,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.256507288806
 08/25  05:00:00,0.445887668586,0.410198332734,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.390893986872
 08/25  06:00:00,0.579599288221,0.664721482668,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.642417209374
 08/25  07:00:00,0.782907899682,0.727276974029,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.703577012571
 08/25  08:00:00,0.72054597112,0.700047382342,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.68001043388
 08/25  09:00:00,0.700812585258,0.635972247908,0.0,0.0,0.0258695528798,0.00910842793244,0.0349779808122,0.00910842793244,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.618919184485
 08/25  10:00:00,0.933947538134,0.570320217026,0.0,0.0,0.196647183663,0.0641980591881,0.260845242852,0.0641980591881,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.552866093787
 08/25  11:00:00,1.039259341,0.513544028327,0.0,0.0,0.266955969332,0.0848235984271,0.35177956776,0.0848235984271,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.496084557624
 08/25  12:00:00,1.24021173606,0.468993294094,0.0,0.0,0.434836587854,0.132706963307,0.567543551161,0.132706963307,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.451827933923
 08/25  13:00:00,1.47139106945,0.444862878481,0.0,0.0,0.633021750133,0.188166241006,0.821187991139,0.188166241006,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.42710394978
 08/25  14:00:00,1.77608573546,0.420081959523,0.0,0.0,0.88107474922,0.255105100037,1.13617984926,0.255105100037,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.401323055012
 08/25  15:00:00,2.01801360086,0.425291147075,0.0,0.0,1.05162469066,0.304431962728,1.35605665338,0.304431962728,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.405489487039
 08/25  16:00:00,2.2786359149,0.460951188875,0.0,0.0,1.18084848914,0.337742922124,1.51859141126,0.337742922124,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.437529295557
 08/25  17:00:00,2.62210363383,0.53664241853,0.0,0.0,1.30959728145,0.38446399789,1.69406127934,0.38446399789,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.508188561374
 08/25  18:00:00,2.5401852932,0.606258152196,0.0,0.0,1.17554257111,0.354110530853,1.52965310196,0.354110530853,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.575365851352
 08/25  19:00:00,2.28429057303,0.619764672945,0.0,0.0,0.93126494746,0.299319202277,1.23058414974,0.299319202277,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.587877743755
 08/25  20:00:00,2.23406290576,0.58116494617,0.0,0.0,0.759854493327,0.253257911912,1.01311240524,0.253257911912,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.548181786813
 08/25  21:00:00,2.22109086475,0.532590940624,0.0,0.0,0.674551647564,0.225071300656,0.899622948221,0.225071300656,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.500377816116
 08/25  22:00:00,1.75910242108,0.45624452354,0.0,0.0,0.515567807597,0.180323722184,0.695891529781,0.180323722184,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.42836819252
 08/25  23:00:00,1.25011440696,0.375391743228,0.0,0.0,0.321102177125,0.118612538133,0.439714715258,0.118612538133,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.351167730277
 08/25  24:00:00,0.703022972807,0.287291348659,0.0,0.0,0.105825250777,0.0413390948457,0.147164345623,0.0413390948457,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.267254400197
 08/26  01:00:00,0.660890637304,0.250612518495,0.0,0.0,0.1438348755,0.0562237449913,0.200058620491,0.0562237449913,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.232163766909
 08/26  02:00:00,0.546877811589,0.239817000927,0.0,0.0,0.0939774318626,0.0372880002048,0.131265432067,0.0372880002048,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.22158214791
 08/26  03:00:00,0.476280521794,0.242633066297,0.0,0.0,0.0523345146682,0.0207951225886,0.0731296372568,0.0207951225886,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.224654891563
 08/26  04:00:00,0.420438576669,0.274807058351,0.0,0.0,0.0117779696769,0.00468950406728,0.0164674737442,0.00468950406728,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.257508011574
 08/26  05:00:00,0.449984361187,0.423396443989,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.404092098127
 08/26  06:00:00,0.590224800438,0.701755723261,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.679451449967
 08/26  07:00:00,0.804069261601,0.774023610422,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.750323648965
 08/26  08:00:00,0.752983272012,0.74792769802,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.727890749558
 08/26  09:00:00,0.754090696261,0.681618400061,0.0,0.0,0.0315183526785,0.0117066806706,0.0432250333491,0.0117066806706,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.664565336639
 08/26  10:00:00,0.906086001722,0.609473554479,0.0,0.0,0.134791264365,0.0472762127851,0.18206747715,0.0472762127851,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.592019431239
 08/26  11:00:00,1.02340985032,0.545826182065,0.0,0.0,0.212469989985,0.0709713275788,0.283441317564,0.0709713275788,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.528366711361
 08/26  12:00:00,1.16888609213,0.496849164069,0.0,0.0,0.340311437593,0.108095963547,0.44840740114,0.108095963547,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.479683803898
 08/26  13:00:00,1.26535371682,0.469048710843,0.0,0.0,0.433854835405,0.13770777059,0.571562605995,0.13770777059,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.451289782143
 08/26  14:00:00,1.40545283216,0.442029121192,0.0,0.0,0.554795750333,0.171625623457,0.726421373791,0.171625623457,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.423270216681
 08/26  15:00:00,1.69931749818,0.447302203573,0.0,0.0,0.771087095448,0.229214482398,1.00030157785,0.229214482398,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.427500543538
 08/26  16:00:00,1.86793542401,0.488313050584,0.0,0.0,0.823635790204,0.248337210917,1.07197300112,0.248337210917,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.464891157267
 08/26  17:00:00,2.31770602047,0.570249158444,0.0,0.0,1.04400742781,0.310304307949,1.35431173576,0.310304307949,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.541795301288
 08/26  18:00:00,2.2645231911,0.650579504119,0.0,0.0,0.931608620006,0.288072064319,1.21968068432,0.288072064319,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.619687203275
 08/26  19:00:00,2.07035342786,0.669601631063,0.0,0.0,0.73690068203,0.24550156835,0.98240225038,0.24550156835,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.637714701872
 08/26  20:00:00,2.05685944519,0.628347789939,0.0,0.0,0.593649748913,0.207403825431,0.801053574344,0.207403825431,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.595364630582
 08/26  21:00:00,1.97191715263,0.571854649533,0.0,0.0,0.447794839799,0.167047538826,0.614842378625,0.167047538826,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.539641525025
 08/26  22:00:00,1.55295361631,0.487289062619,0.0,0.0,0.333520051058,0.127929462034,0.461449513092,0.127929462034,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.4594127316
 08/26  23:00:00,1.12849770692,0.394941666489,0.0,0.0,0.216632476237,0.0859306936454,0.302563169882,0.0859306936454,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.370717653537
 08/26  24:00:00,0.761024317266,0.294529763607,0.0,0.0,0.142115528995,0.0564764780097,0.198592007005,0.0564764780097,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.274492815145
 08/27  01:00:00,0.559365272208,0.250737495389,0.0,0.0,0.0704703663176,0.0280628890775,0.0985332553951,0.0280628890775,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.232288743803
 08/27  02:00:00,0.438742309118,0.239905774154,0.0,0.0,0.016529092246,0.00660083735052,0.0231299295965,0.00660083735052,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.221670921137
 08/27  03:00:00,0.403150884537,0.24334108551,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.225362910776
 08/27  04:00:00,0.403971102925,0.277286776179,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.259987729403
 08/27  05:00:00,0.449984361187,0.42697341415,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.407669068288
 08/27  06:00:00,0.590224800438,0.705505892663,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.683201619368
 08/27  07:00:00,0.804069261601,0.777563023427,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.75386306197
 08/27  08:00:00,0.752983272012,0.750943431324,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.730906482863
 08/27  09:00:00,0.7449436584,0.683287559243,0.0,0.0,0.0251983075126,0.00887968797593,0.0340779954885,0.00887968797593,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.666234495821
 08/27  10:00:00,0.943819133451,0.610773932523,0.0,0.0,0.164672379036,0.0551282298425,0.219800608879,0.0551282298425,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.593319809284
 08/27  11:00:00,1.05487332663,0.546926301562,0.0,0.0,0.238150154312,0.0767546395587,0.314904793871,0.0767546395587,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.529466830858
 08/27  12:00:00,1.22703669584,0.497796199549,0.0,0.0,0.386799536845,0.119758468003,0.506558004848,0.119758468003,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.480630839378
 08/27  13:00:00,1.43316991702,0.46989478071,0.0,0.0,0.568071103672,0.171307702527,0.739378806199,0.171307702527,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.45213585201
 08/27  14:00:00,1.68535950501,0.442783911561,0.0,0.0,0.777859832821,0.228468213814,1.00632804663,0.228468213814,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.42402500705
 08/27  15:00:00,1.95370752637,0.448063390961,0.0,0.0,0.972994089008,0.281697517034,1.25469160604,0.281697517034,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.428261730926
 08/27  16:00:00,2.20260586377,0.489186701426,0.0,0.0,1.09373741186,0.312906029014,1.40664344087,0.312906029014,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.465764808108
 08/27  17:00:00,2.59608476349,0.571338053138,0.0,0.0,1.2620955742,0.370594904586,1.63269047878,0.370594904586,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.542884195982
 08/27  18:00:00,2.53263820669,0.651873623272,0.0,0.0,1.14330772856,0.344487971359,1.48779569992,0.344487971359,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.620981322428
 08/27  19:00:00,2.3375513475,0.670933978178,0.0,0.0,0.94871772626,0.300882443757,1.24960017002,0.300882443757,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.639047048988
 08/27  20:00:00,2.24102274583,0.629568593033,0.0,0.0,0.736454349333,0.248762525647,0.98521687498,0.248762525647,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.596585433676
 08/27  21:00:00,2.15880560924,0.572922994064,0.0,0.0,0.593989057496,0.207741777744,0.801730835241,0.207741777744,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.540709869556
 08/27  22:00:00,1.72397067985,0.488106953065,0.0,0.0,0.465523157634,0.166943418997,0.632466576632,0.166943418997,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.460230622045
 08/27  23:00:00,1.29232936682,0.395478768498,0.0,0.0,0.340467587709,0.125927242074,0.466394829783,0.125927242074,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.371254755546
 08/27  24:00:00,0.879263659817,0.294779176822,0.0,0.0,0.229388190228,0.0874431593276,0.316831349556,0.0874431593276,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.274742228361
 08/28  01:00:00,0.557783324992,0.247271795778,0.0,0.0,0.0730036201975,0.0278947120564,0.100898332254,0.0278947120564,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228823044193
 08/28  02:00:00,0.43411849185,0.237266221659,0.0,0.0,0.0152002565341,0.00591709422241,0.0211173507565,0.00591709422241,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219031368642
 08/28  03:00:00,0.401785480365,0.24189287775,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.223914703016
 08/28  04:00:00,0.401299947309,0.27296914756,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.255670100784
 08/28  05:00:00,0.445887668586,0.41068352765,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.391379181788
 08/28  06:00:00,0.579599288221,0.669159890857,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.646855617563
 08/28  07:00:00,0.782907899682,0.732261734393,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.708561772936
 08/28  08:00:00,0.72054597112,0.705489839633,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.685452891171
 08/28  09:00:00,0.665834604446,0.642242731765,0.0,0.0,0.0,0.0,0.0,0.0,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.625189668342
 08/28  10:00:00,0.735877895343,0.573944315787,0.0,0.0,0.0460389205642,0.0167366794964,0.0627756000606,0.0167366794964,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.556490192548
 08/28  11:00:00,0.891021470635,0.516496476667,0.0,0.0,0.151138159646,0.0524035377531,0.203541697399,0.0524035377531,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.499037005963
 08/28  12:00:00,1.05214028366,0.47153055533,0.0,0.0,0.285310881521,0.0941612172406,0.379472098761,0.0941612172406,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.454365195159
 08/28  13:00:00,1.20485838954,0.44713724622,0.0,0.0,0.418522068427,0.136133242805,0.554655311232,0.136133242805,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.429378317519
 08/28  14:00:00,1.44934278621,0.422108329979,0.0,0.0,0.616567509298,0.192869390716,0.809436900014,0.192869390716,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.403349425468
 08/28  15:00:00,1.62395383292,0.427340030778,0.0,0.0,0.730446014767,0.231550870671,0.961996885438,0.231550870671,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.407538370742
 08/28  16:00:00,1.84438956528,0.46328935648,0.0,0.0,0.826070001646,0.258275059988,1.08434506163,0.258275059988,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.439867463162
 08/28  17:00:00,2.20989827031,0.5395760118,0.0,0.0,0.979147049521,0.302708866304,1.28185591582,0.302708866304,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.511122154644
 08/28  18:00:00,2.1854974791,0.609719781387,0.0,0.0,0.892146118674,0.282819169194,1.17496528787,0.282819169194,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.578827480543
 08/28  19:00:00,2.01738838654,0.623294390952,0.0,0.0,0.720602920242,0.24307904301,0.963681963252,0.24307904301,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.591407461762
 08/28  20:00:00,1.82582371809,0.584379432255,0.0,0.0,0.442049827895,0.162823389679,0.604873217574,0.162823389679,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.551396272898
 08/28  21:00:00,1.69436981876,0.535415828331,0.0,0.0,0.270152113286,0.102749788938,0.372901902224,0.102749788938,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.503202703823
 08/28  22:00:00,1.26728960883,0.458401876335,0.0,0.0,0.146385859598,0.0576928579311,0.204078717529,0.0576928579311,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.430525545315
 08/28  23:00:00,0.932549689295,0.376820323186,0.0,0.0,0.0873656840863,0.0347843135103,0.122149997597,0.0347843135103,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.352596310234
 08/28  24:00:00,0.555858627184,0.289149233098,0.0,0.0,0.0,0.0,0.0,0.0,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.269112284637
 08/29  01:00:00,0.491538089669,0.248110660982,0.0,0.0,0.0247452067696,0.00990789016216,0.0346530969318,0.00990789016216,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.229661909396
 08/29  02:00:00,0.413001141094,0.237713561746,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219478708729
 08/29  03:00:00,0.401785480365,0.241670994472,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.223692819738
 08/29  04:00:00,0.401299947309,0.273294436272,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.255995389495
 08/29  05:00:00,0.445887668586,0.411039902104,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.391735556242
 08/29  06:00:00,0.579599288221,0.668949462964,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.64664518967
 08/29  07:00:00,0.782907899682,0.733596002495,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.709896041038
 08/29  08:00:00,0.72054597112,0.706018152159,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.685981203698
 08/29  09:00:00,0.671610036479,0.641733744554,0.0,0.0,0.0042683569368,0.00150707509655,0.00577543203336,0.00150707509655,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.624680681131
 08/29  10:00:00,0.884934297058,0.57504595477,0.0,0.0,0.159085974535,0.0527460272405,0.211832001775,0.0527460272405,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.55759183153
 08/29  11:00:00,1.03564485614,0.517548931669,0.0,0.0,0.264997998396,0.0831670845067,0.348165082902,0.0831670845067,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.500089460965
 08/29  12:00:00,1.2640958761,0.472435687682,0.0,0.0,0.454257945189,0.137169746013,0.591427691202,0.137169746013,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.455270327511
 08/29  13:00:00,1.5538363011,0.447948627823,0.0,0.0,0.700589365214,0.203043857576,0.903633222791,0.203043857576,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.430189699122
 08/29  14:00:00,1.84515320279,0.42283121727,0.0,0.0,0.937004159475,0.268243157121,1.2052473166,0.268243157121,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.404072312758
 08/29  15:00:00,2.17332787565,0.428070933173,0.0,0.0,1.18247135948,0.32889956869,1.51137092817,0.32889956869,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.408269273138
 08/29  16:00:00,2.43274833817,0.464123664844,0.0,0.0,1.31208426908,0.360619565452,1.67270383453,0.360619565452,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.440701771526
 08/29  17:00:00,3.03078110803,0.540622564681,0.0,0.0,1.65448967057,0.448249082975,2.10273875354,0.448249082975,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.512168707525
 08/29  18:00:00,2.86063918173,0.610954665063,0.0,0.0,1.43848830358,0.411618686922,1.8501069905,0.411618686922,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.580062364219
 08/29  19:00:00,2.45160033511,0.624553713161,0.0,0.0,1.06118604421,0.336707867601,1.39789391182,0.336707867601,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.59266678397
 08/29  20:00:00,2.28758144402,0.585526545322,0.0,0.0,0.797095967882,0.269534975621,1.0666309435,0.269534975621,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.552543385965
 08/29  21:00:00,2.08212515946,0.536424265359,0.0,0.0,0.555255250413,0.205401992512,0.760657242924,0.205401992512,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.504211140851
 08/29  22:00:00,1.70449252317,0.459171847182,0.0,0.0,0.471661102444,0.169620529426,0.64128163187,0.169620529426,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.431295516162
 08/29  23:00:00,1.29651774617,0.377330117355,0.0,0.0,0.355433290193,0.130684764279,0.486118054472,0.130684764279,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.353106104404
 08/29  24:00:00,0.868015917586,0.288211545824,0.0,0.0,0.225264572174,0.0868927182285,0.312157290402,0.0868927182285,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.268174597363
 08/30  01:00:00,0.464064650225,0.247516198548,0.0,0.0,0.00511964746802,0.00206001001898,0.007179657487,0.00206001001898,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.229067446962
 08/30  02:00:00,0.413001141094,0.238853617273,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.220618764256
 08/30  03:00:00,0.401785480365,0.243396671726,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.225418496992
 08/30  04:00:00,0.401299947309,0.274408761957,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.25710971518
 08/30  05:00:00,0.445887668586,0.413145600401,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.393841254539
 08/30  06:00:00,0.579599288221,0.670678864041,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.648374590746
 08/30  07:00:00,0.782907899682,0.735466497506,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.711766536048
 08/30  08:00:00,0.72054597112,0.707998278592,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.68796133013
 08/30  09:00:00,0.707219180831,0.642766036222,0.0,0.0,0.0305798432729,0.0108047331121,0.0413845763851,0.0108047331121,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.625712972799
 08/30  10:00:00,0.974731772935,0.576327861176,0.0,0.0,0.22794938424,0.0736800934129,0.301629477653,0.0736800934129,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.558873737936
 08/30  11:00:00,1.13970069792,0.518635908516,0.0,0.0,0.347291033454,0.104929891226,0.45222092468,0.104929891226,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.501176437813
 08/30  12:00:00,1.35214617416,0.473370057814,0.0,0.0,0.521891519733,0.157586469534,0.679477989267,0.157586469534,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.456204697643
 08/30  13:00:00,1.594755617,0.448786234174,0.0,0.0,0.729943717493,0.214608821196,0.944552538689,0.214608821196,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.431027305474
 08/30  14:00:00,1.95472276086,0.423577523362,0.0,0.0,1.02864230202,0.286174572646,1.31481687467,0.286174572646,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.404818618851
 08/30  15:00:00,2.18965946983,0.428825530841,0.0,0.0,1.1951946912,0.332507831151,1.52770252236,0.332507831151,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.409023870806
 08/30  16:00:00,2.43186324348,0.464984934291,0.0,0.0,1.30394194992,0.367876789911,1.67181873984,0.367876789911,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.441563040973
 08/30  17:00:00,2.77284573792,0.5417034378,0.0,0.0,1.43048504528,0.414318338144,1.84480338343,0.414318338144,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.513249580644
 08/30  18:00:00,2.60381147226,0.612230082746,0.0,0.0,1.22423131082,0.369047970209,1.59327928103,0.369047970209,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.581337781902
 08/30  19:00:00,2.30193880595,0.625854156502,0.0,0.0,0.944423903616,0.303808479045,1.24823238266,0.303808479045,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.593967227312
 08/30  20:00:00,2.21536925264,0.586710984654,0.0,0.0,0.743183177631,0.251235574487,0.994418752119,0.251235574487,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.553727825297
 08/30  21:00:00,2.05111203222,0.537465270415,0.0,0.0,0.535752137124,0.193891978563,0.729644115687,0.193891978563,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.505252145907
 08/30  22:00:00,1.64397581587,0.459967063762,0.0,0.0,0.426345993939,0.15441893063,0.580764924569,0.15441893063,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.432090732743
 08/30  23:00:00,1.14530807182,0.377856646483,0.0,0.0,0.243807159653,0.0911012204648,0.334908380118,0.0911012204648,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.353632633531
 08/30  24:00:00,0.720848862217,0.288461538419,0.0,0.0,0.119265759669,0.0457244753636,0.164990235033,0.0457244753636,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.268424589957
 08/31  01:00:00,0.672403500531,0.247644597406,0.0,0.0,0.156145720264,0.0593727875294,0.215518507793,0.0593727875294,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.22919584582
 08/31  02:00:00,0.556879442617,0.237531062614,0.0,0.0,0.103322917815,0.0405553837084,0.143878301523,0.0405553837084,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219296209598
 08/31  03:00:00,0.519581935568,0.240193550555,0.0,0.0,0.0849349847124,0.0328614704909,0.117796455203,0.0328614704909,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.222215375821
 08/31  04:00:00,0.467425543129,0.269830495159,0.0,0.0,0.0473783724307,0.0187472233891,0.0661255958197,0.0187472233891,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.252531448382
 08/31  05:00:00,0.484564142079,0.408097637424,0.0,0.0,0.0277083050951,0.0109681683978,0.038676473493,0.0109681683978,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.388793291562
 08/31  06:00:00,0.579599288221,0.665749983836,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.643445710542
 08/31  07:00:00,0.843585083033,0.731257635257,0.0,0.0,0.043567425308,0.0171097580429,0.0606771833509,0.0171097580429,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.707557673799
 08/31  08:00:00,0.815818089063,0.705454609163,0.0,0.0,0.0695693845957,0.025702733348,0.0952721179437,0.025702733348,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.685417660701
 08/31  09:00:00,0.868113338879,0.643959536533,0.0,0.0,0.150736789112,0.0515419453216,0.202278734433,0.0515419453216,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.62690647311
 08/31  10:00:00,1.11672011457,0.577648460135,0.0,0.0,0.335573317293,0.108044501998,0.443617819291,0.108044501998,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.560194336895
 08/31  11:00:00,1.26582596196,0.519756898127,0.0,0.0,0.441712362811,0.136633825913,0.578346188724,0.136633825913,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.502297427424
 08/31  12:00:00,1.48250732415,0.474333544832,0.0,0.0,0.622335694316,0.187503444933,0.80983913925,0.187503444933,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.457168184661
 08/31  13:00:00,1.7322732396,0.449649864333,0.0,0.0,0.836547150124,0.245523011169,1.08207016129,0.245523011169,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.431890935633
 08/31  14:00:00,1.9879258854,0.424346970692,0.0,0.0,1.04556648065,0.302453518555,1.3480199992,0.302453518555,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.405588066181
 08/31  15:00:00,2.2069038729,0.429603523105,0.0,0.0,1.20148232338,0.343464602042,1.54494692542,0.343464602042,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.40980186307
 08/31  16:00:00,2.4269974545,0.465872715929,0.0,0.0,1.29643714956,0.370515801305,1.66695295086,0.370515801305,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.442450822612
 08/31  17:00:00,2.78346850042,0.54281729676,0.0,0.0,1.43919360999,0.416232535946,1.85542614593,0.416232535946,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.514363439604
 08/31  18:00:00,2.61400639732,0.613544357902,0.0,0.0,1.23255566562,0.37091854046,1.60347420608,0.37091854046,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.582652057058
 08/31  19:00:00,2.29479020206,0.62719434559,0.0,0.0,0.937069141098,0.304014637669,1.24108377877,0.304014637669,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.5953074164
 08/31  20:00:00,2.20459638708,0.587931503811,0.0,0.0,0.733827821131,0.249818065434,0.983645886565,0.249818065434,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.554948344454
 08/31  21:00:00,2.15722166314,0.538538114137,0.0,0.0,0.621432660152,0.21432108646,0.835753746612,0.21432108646,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.506324989629
 08/31  22:00:00,1.73497312398,0.460786847518,0.0,0.0,0.496166167365,0.175596065319,0.671762232684,0.175596065319,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.432910516499
 08/31  23:00:00,1.32720744316,0.378400178295,0.0,0.0,0.379454187924,0.137353563541,0.516807751465,0.137353563541,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.354176165343
 08/31  24:00:00,0.930334136469,0.288720335305,0.0,0.0,0.27328276079,0.101192748494,0.374475509285,0.101192748494,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.268683386844
 09/01  01:00:00,0.616087639319,0.247860675349,0.0,0.0,0.113695886588,0.0430143479911,0.156710234579,0.0430143479911,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.229328539575
 09/01  02:00:00,0.464622740653,0.237707112029,0.0,0.0,0.0366334106434,0.0141320490459,0.0507654596893,0.0141320490459,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.219389841598
 09/01  03:00:00,0.402624778678,0.24084094195,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.222781509929
 09/01  04:00:00,0.402062216652,0.27207340052,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.254696165961
 09/01  05:00:00,0.447502273696,0.412512714397,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.393121117254
 09/01  06:00:00,0.598306377059,0.671080973669,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.6486758901
 09/01  07:00:00,0.831224869274,0.736977818179,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.713170738252
 09/01  08:00:00,0.769046535,0.710532299795,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.690404788855
 09/01  09:00:00,0.690316145494,0.648024306195,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.630894166779
 09/01  10:00:00,0.843847831291,0.579103114946,0.0,0.0,0.113199549247,0.0403692321079,0.153568781355,0.0403692321079,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.561570103014
 09/01  11:00:00,1.03366228205,0.520991394422,0.0,0.0,0.246211766473,0.0828584831405,0.329070249613,0.0828584831405,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.503453010857
 09/01  12:00:00,1.22798680124,0.475404371576,0.0,0.0,0.406493961465,0.131796539606,0.538290501071,0.131796539606,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.458161427856
 09/01  13:00:00,1.46532660384,0.450619972359,0.0,0.0,0.609819007781,0.188140141049,0.79795914883,0.188140141049,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.432780777315
 09/01  14:00:00,1.73703282019,0.425224238913,0.0,0.0,0.830179939438,0.249697561234,1.07987750067,0.249697561234,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.406380548393
 09/01  15:00:00,1.96145488735,0.430493987455,0.0,0.0,0.988960059017,0.293336788774,1.28229684779,0.293336788774,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.410602828391
 09/01  16:00:00,2.10895126978,0.466892698979,0.0,0.0,1.0172602019,0.309408655402,1.3266688573,0.309408655402,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.443364943996
 09/01  17:00:00,2.41182905846,0.544092932369,0.0,0.0,1.10092275459,0.339580302406,1.44050305699,0.339580302406,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.515510470209
