Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/01  18:00:00,2.33032004621,0.615037447786,0.0,0.0,0.925633692932,0.299774622868,1.2254083158,0.299774622868,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.584005520724
 09/01  19:00:00,2.25031640742,0.628719646678,0.0,0.0,0.778744768187,0.261578022668,1.04032279086,0.261578022668,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.596688595774
 09/01  20:00:00,2.26518521385,0.58933987636,0.0,0.0,0.64148379259,0.225236345219,0.866720137809,0.225236345219,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.556207640577
 09/01  21:00:00,1.94900712336,0.539791012659,0.0,0.0,0.455335064584,0.164952752742,0.620287817325,0.164952752742,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.507432292108
 09/01  22:00:00,1.46060054445,0.461758273756,0.0,0.0,0.28484993236,0.105021060599,0.389870992959,0.105021060599,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.43375594802
 09/01  23:00:00,1.04449308443,0.37906893395,0.0,0.0,0.165584052755,0.0620753234874,0.227659376242,0.0620753234874,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.354735433934
 09/01  24:00:00,0.674204644675,0.289075963154,0.0,0.0,0.0844069365189,0.0316504153066,0.116057351825,0.0316504153066,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.268948452213
 09/02  01:00:00,0.644637788464,0.251664745936,0.0,0.0,0.131059054714,0.0502543049341,0.181313359648,0.0502543049341,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.233132610162
 09/02  02:00:00,0.55357045434,0.240588157467,0.0,0.0,0.0989297117864,0.0381722231629,0.137101934949,0.0381722231629,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.222270887036
 09/02  03:00:00,0.497509017981,0.243482323242,0.0,0.0,0.0673514184726,0.0261674166581,0.0935188351307,0.0261674166581,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.225422891221
 09/02  04:00:00,0.452548205898,0.276455218531,0.0,0.0,0.034428581486,0.0133862521437,0.0478148336297,0.0133862521437,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.259077983972
 09/02  05:00:00,0.470704125559,0.42770344497,0.0,0.0,0.0137544235488,0.005350735714,0.0191051592628,0.005350735714,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.408311847827
 09/02  06:00:00,0.608931889277,0.710833837161,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.688428753592
 09/02  07:00:00,0.890021601558,0.785162879233,0.0,0.0,0.0270988324002,0.0105365379644,0.0376353703646,0.0105365379644,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.761355799306
 09/02  08:00:00,0.854662899034,0.760157029425,0.0,0.0,0.0385994290645,0.0145796340768,0.0531790631413,0.0145796340768,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.740029518485
 09/02  09:00:00,0.86337168558,0.69337731594,0.0,0.0,0.0935643203825,0.0344601612375,0.12802448162,0.0344601612375,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.676247176524
 09/02  10:00:00,0.948845363924,0.619600170005,0.0,0.0,0.152530532347,0.0551195523518,0.207650084699,0.0551195523518,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.602067158073
 09/02  11:00:00,1.11764450626,0.554410315905,0.0,0.0,0.26782177133,0.0927419429742,0.360563714304,0.0927419429742,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.536871932339
 09/02  12:00:00,1.27414588502,0.504248749314,0.0,0.0,0.401902540981,0.134736537783,0.536639078764,0.134736537783,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.487005805594
 09/02  13:00:00,1.45333571214,0.475670520073,0.0,0.0,0.560999331116,0.181380893496,0.742380224613,0.181380893496,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.457831325028
 09/02  14:00:00,1.62192276224,0.447950259885,0.0,0.0,0.701367313146,0.224274557397,0.925641870543,0.224274557397,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.429106569365
 09/02  15:00:00,1.74142103899,0.453277807541,0.0,0.0,0.7747629851,0.250441041473,1.02520402657,0.250441041473,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.433386648477
 09/02  16:00:00,1.9051966923,0.495174999532,0.0,0.0,0.821506728477,0.265489632103,1.08699636058,0.265489632103,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.47164724455
 09/02  17:00:00,2.14196351321,0.578797080179,0.0,0.0,0.85306643173,0.282219149802,1.13528558153,0.282219149802,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.550214618019
 09/02  18:00:00,2.1864800068,0.660727075607,0.0,0.0,0.784488751812,0.262769209046,1.04725796086,0.262769209046,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.629695148544
 09/02  19:00:00,2.15563187281,0.680047096736,0.0,0.0,0.677195512102,0.234197989954,0.911393502056,0.234197989954,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.648016045832
 09/02  20:00:00,2.20263508715,0.637935366887,0.0,0.0,0.56688847383,0.202426166958,0.769314640788,0.202426166958,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.604803131104
 09/02  21:00:00,2.01437955629,0.580260455837,0.0,0.0,0.477574264982,0.172479127801,0.650053392782,0.172479127801,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.547901735286
 09/02  22:00:00,1.5555741897,0.493739259048,0.0,0.0,0.330824779141,0.125726647144,0.456551426285,0.125726647144,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.465736933312
 09/02  23:00:00,1.14880589497,0.399204590628,0.0,0.0,0.228360289019,0.0880770524272,0.316437341446,0.0880770524272,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.374871090612
 09/02  24:00:00,0.764884161645,0.296549754236,0.0,0.0,0.144157032389,0.0560061533292,0.200163185718,0.0560061533292,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.276422243296
 09/03  01:00:00,0.615639410545,0.25182056726,0.0,0.0,0.110290968207,0.0420240135223,0.152314981729,0.0420240135223,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.233288431486
 09/03  02:00:00,0.501835653945,0.240698142367,0.0,0.0,0.0614577429844,0.0239093915696,0.085367134554,0.0239093915696,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.222380871935
 09/03  03:00:00,0.410325952492,0.243604232007,0.0,0.0,0.00455826362315,0.00177750601872,0.00633576964187,0.00177750601872,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.225544799986
 09/03  04:00:00,0.404733372268,0.277966400769,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.26058916621
 09/03  05:00:00,0.451598966296,0.430472311564,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.411080714421
 09/03  06:00:00,0.608931889277,0.716319407504,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.693914323935
 09/03  07:00:00,0.852386231193,0.790260369801,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.766453289873
 09/03  08:00:00,0.801483835892,0.764149344043,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.744021833103
 09/03  09:00:00,0.772827778799,0.695328390936,0.0,0.0,0.0274394953352,0.0100410795045,0.0374805748397,0.0100410795045,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.67819825152
 09/03  10:00:00,0.899303466012,0.62121108625,0.0,0.0,0.116667880425,0.0414403063611,0.158108186786,0.0414403063611,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.603678074318
 09/03  11:00:00,1.07650198457,0.555773145105,0.0,0.0,0.239853050837,0.0795681417796,0.319421192616,0.0795681417796,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.53823476154
 09/03  12:00:00,1.23044149919,0.505421458577,0.0,0.0,0.371160460926,0.121774232007,0.492934692933,0.121774232007,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.488178514857
 09/03  13:00:00,1.43209821514,0.476717686167,0.0,0.0,0.547973695311,0.173169032301,0.721142727612,0.173169032301,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.458878491122
 09/03  14:00:00,1.65665404579,0.448883619772,0.0,0.0,0.73409985376,0.226273300332,0.960373154093,0.226273300332,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.430039929252
 09/03  15:00:00,1.88522237511,0.45421875832,0.0,0.0,0.896481850978,0.272523511718,1.1690053627,0.272523511718,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.434327599256
 09/03  16:00:00,2.10587844934,0.49625453045,0.0,0.0,0.987519643137,0.300158474482,1.28767811762,0.300158474482,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.472726775468
 09/03  17:00:00,2.48747301917,0.580143354403,0.0,0.0,1.13558769448,0.345207393013,1.48079508749,0.345207393013,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.551560892243
 09/03  18:00:00,2.50343462654,0.662327113063,0.0,0.0,1.04009368511,0.324118895482,1.3642125806,0.324118895482,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.631295186001
 09/03  19:00:00,2.39574416962,0.681694995167,0.0,0.0,0.867178363159,0.284327435701,1.15150579886,0.284327435701,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.649663944263
 09/03  20:00:00,2.37731324393,0.639445951837,0.0,0.0,0.700959483382,0.243033314183,0.943992797566,0.243033314183,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.606313716054
 09/03  21:00:00,2.09658119124,0.581583214202,0.0,0.0,0.536395646567,0.195859381172,0.732255027739,0.195859381172,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.549224493651
 09/03  22:00:00,1.6756290856,0.494752047556,0.0,0.0,0.421163058451,0.155443263735,0.576606322186,0.155443263735,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.466749721821
 09/03  23:00:00,1.24550958871,0.399869946006,0.0,0.0,0.299713966691,0.113427068495,0.413141035187,0.113427068495,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.37553644599
 09/03  24:00:00,0.827063178063,0.296858794093,0.0,0.0,0.189110274385,0.0732319277508,0.262342202136,0.0732319277508,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.276731283152
 09/04  01:00:00,0.459377404741,0.248987467174,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.2304553314
 09/04  02:00:00,0.413857280963,0.239436052982,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221118782551
 09/04  03:00:00,0.402624778678,0.243306131346,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.225246699326
 09/04  04:00:00,0.402062216652,0.273947322371,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.256570087813
 09/04  05:00:00,0.447502273696,0.4154098932,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.396018296057
 09/04  06:00:00,0.598306377059,0.676088577552,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.653683493983
 09/04  07:00:00,0.831224869274,0.742112878861,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.718305798934
 09/04  08:00:00,0.834019601485,0.713118538693,0.0,0.0,0.048038695169,0.0169343713156,0.0649730664846,0.0169343713156,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.692991027752
 09/04  09:00:00,0.868634387645,0.650653417407,0.0,0.0,0.133060568416,0.0452576737356,0.178318242151,0.0452576737356,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.633523277992
 09/04  10:00:00,1.12009288669,0.583408518294,0.0,0.0,0.325432041582,0.104381795176,0.429813836758,0.104381795176,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.565875506362
 09/04  11:00:00,1.25288251674,0.524650361167,0.0,0.0,0.417871802557,0.130418681747,0.548290484304,0.130418681747,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.507111977602
 09/04  12:00:00,1.47175472244,0.478549040469,0.0,0.0,0.601215520139,0.180842902132,0.782058422271,0.180842902132,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.461306096749
 09/04  13:00:00,1.70129320299,0.453438860148,0.0,0.0,0.799511385035,0.234414362943,1.03392574798,0.234414362943,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.435599665103
 09/04  14:00:00,1.97493707464,0.427736011512,0.0,0.0,1.02494380269,0.292837952424,1.31778175512,0.292837952424,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.408892320992
 09/04  15:00:00,2.19847902795,0.433033921573,0.0,0.0,1.18175012228,0.337570866112,1.51932098839,0.337570866112,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.413142762509
 09/04  16:00:00,2.47900476614,0.469791215272,0.0,0.0,1.32793236123,0.368789992447,1.69672235367,0.368789992447,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.44626346029
 09/04  17:00:00,2.94438174514,0.547729654881,0.0,0.0,1.53946058518,0.4335951585,1.97305574368,0.4335951585,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.519147192721
 09/04  18:00:00,2.86397651688,0.619328256248,0.0,0.0,1.36041867562,0.398646110861,1.75906478648,0.398646110861,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.588296329185
 09/04  19:00:00,2.54572533916,0.633094413349,0.0,0.0,1.00888070066,0.326851021937,1.33573172259,0.326851021937,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.601063362445
 09/04  20:00:00,2.46236004552,0.593323526364,0.0,0.0,0.79410410378,0.269790865699,1.06389496948,0.269790865699,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.560191290581
 09/04  21:00:00,1.97170779528,0.543292292409,0.0,0.0,0.469468999834,0.173519489407,0.642988489242,0.173519489407,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.510933571858
 09/04  22:00:00,1.55420121892,0.464431085605,0.0,0.0,0.35199795196,0.131473715466,0.483471667426,0.131473715466,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.436428759869
 09/04  23:00:00,1.05313050063,0.380838757778,0.0,0.0,0.170376739119,0.0659200533179,0.236296792437,0.0659200533179,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.356505257762
 09/04  24:00:00,0.682311745343,0.28991578505,0.0,0.0,0.0893218248813,0.0348426276124,0.124164452494,0.0348426276124,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.26978827411
 09/05  01:00:00,0.621198059037,0.248426078755,0.0,0.0,0.116171910359,0.045648743938,0.161820654297,0.045648743938,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.229893942982
 09/05  02:00:00,0.543637889255,0.238109117596,0.0,0.0,0.0934956699509,0.0362849383405,0.129780608291,0.0362849383405,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.219791847164
 09/05  03:00:00,0.469387273542,0.240829661306,0.0,0.0,0.0478968854442,0.0188656094192,0.0667624948633,0.0188656094192,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.222770229286
 09/05  04:00:00,0.429498089876,0.27104308646,0.0,0.0,0.0196759695905,0.00775990363256,0.0274358732231,0.00775990363256,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.253665851902
 09/05  05:00:00,0.447502273696,0.411799313116,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.392407715973
 09/05  06:00:00,0.598306377059,0.675024996272,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.652619912704
 09/05  07:00:00,0.844423174121,0.742110289974,0.0,0.0,0.00946265723147,0.00373564761615,0.0131983048476,0.00373564761615,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.718303210046
 09/05  08:00:00,0.810154776328,0.715030025828,0.0,0.0,0.0298799843131,0.011228257015,0.0411082413282,0.011228257015,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.694902514888
 09/05  09:00:00,0.841477919559,0.652416798219,0.0,0.0,0.11232903254,0.0388327415261,0.151161774066,0.0388327415261,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.635286658803
 09/05  10:00:00,1.08367982277,0.584922505325,0.0,0.0,0.297653891418,0.0957468814147,0.393400772832,0.0957468814147,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.567389493393
 09/05  11:00:00,1.23430125429,0.525933459177,0.0,0.0,0.4059121068,0.123797115053,0.529709221854,0.123797115053,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.508395075611
 09/05  12:00:00,1.46644358054,0.479652434779,0.0,0.0,0.598852244448,0.177895035925,0.776747280373,0.177895035925,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.462409491059
 09/05  13:00:00,1.72309236339,0.45442844988,0.0,0.0,0.818822665974,0.236902242409,1.05572490838,0.236902242409,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.436589254835
 09/05  14:00:00,2.03182652282,0.428617769625,0.0,0.0,1.07240970183,0.302261501466,1.3746712033,0.302261501466,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.409774079104
 09/05  15:00:00,2.270941486,0.433925415672,0.0,0.0,1.24563662444,0.346146821996,1.59178344644,0.346146821996,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.414034256608
 09/05  16:00:00,2.49507035443,0.470808597325,0.0,0.0,1.33629728892,0.376490653045,1.71278794196,0.376490653045,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.447280842343
 09/05  17:00:00,2.82803734048,0.54900629627,0.0,0.0,1.44018931912,0.41652201989,1.85671133901,0.41652201989,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.52042383411
 09/05  18:00:00,2.75670073674,0.62083478008,0.0,0.0,1.27380373621,0.377985270128,1.65178900634,0.377985270128,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.589802853018
 09/05  19:00:00,2.47893896502,0.63463037254,0.0,0.0,0.95813799701,0.310807351446,1.26894534846,0.310807351446,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.602599321635
 09/05  20:00:00,2.36394373835,0.594721851943,0.0,0.0,0.716174047542,0.249304614767,0.965478662309,0.249304614767,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.56158961616
 09/05  21:00:00,2.08004643374,0.544520915226,0.0,0.0,0.550912763126,0.200414364576,0.751327127702,0.200414364576,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.512162194675
 09/05  22:00:00,1.62746066933,0.46537050325,0.0,0.0,0.404156976271,0.152574141568,0.556731117839,0.152574141568,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.437368177514
 09/05  23:00:00,1.18378566693,0.381461272651,0.0,0.0,0.263621678127,0.10333028061,0.366951958737,0.10333028061,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.357127772635
 09/05  24:00:00,0.797268618566,0.290211734435,0.0,0.0,0.171725573641,0.067395752076,0.239121325717,0.067395752076,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.270084223495
 09/06  01:00:00,0.459377404741,0.2498142426,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.231282106826
 09/06  02:00:00,0.413857280963,0.2409929375,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.222675667069
 09/06  03:00:00,0.402624778678,0.244696773087,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.226637341067
 09/06  04:00:00,0.402062216652,0.275857239758,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.258480005199
 09/06  05:00:00,0.447502273696,0.417469835627,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.398078238484
 09/06  06:00:00,0.598306377059,0.682053150149,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.65964806658
 09/06  07:00:00,0.831224869274,0.748059626636,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.724252546709
 09/06  08:00:00,0.769046535,0.719845115055,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.699717604114
 09/06  09:00:00,0.749041153475,0.654477283893,0.0,0.0,0.043614154703,0.0151108532784,0.0587250079814,0.0151108532784,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.637347144477
 09/06  10:00:00,1.01082651783,0.58647684054,0.0,0.0,0.242510344312,0.0780371235771,0.32054746789,0.0780371235771,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.568943828608
 09/06  11:00:00,1.1760902021,0.527249199859,0.0,0.0,0.361305563253,0.110192606412,0.471498169665,0.110192606412,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.509710816293
 09/06  12:00:00,1.42490396463,0.480783362212,0.0,0.0,0.56682993036,0.168377734103,0.735207664463,0.168377734103,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.463540418492
 09/06  13:00:00,1.70638520617,0.455442177159,0.0,0.0,0.805865269894,0.233152481267,1.03901775116,0.233152481267,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.437602982114
 09/06  14:00:00,2.07705658115,0.429520975994,0.0,0.0,1.11116028605,0.308740975589,1.41990126163,0.308740975589,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.410677285474
 09/06  15:00:00,2.35162427252,0.434838691103,0.0,0.0,1.31216340437,0.360302828589,1.67246623296,0.360302828589,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.414947532039
 09/06  16:00:00,2.59585937387,0.471850847607,0.0,0.0,1.41931294824,0.394264013159,1.8135769614,0.394264013159,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.448323092624
 09/06  17:00:00,3.00675432824,0.550313960896,0.0,0.0,1.58797474524,0.447453581524,2.03542832677,0.447453581524,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.521731498736
 09/06  18:00:00,2.88250483915,0.622377576391,0.0,0.0,1.3745329749,0.403060133841,1.77759310874,0.403060133841,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.591345649329
 09/06  19:00:00,2.56417633142,0.636203705147,0.0,0.0,1.02524593871,0.328936776152,1.35418271486,0.328936776152,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.604172654243
 09/06  20:00:00,2.47441183945,0.596154850127,0.0,0.0,0.804766307914,0.271180455499,1.07594676341,0.271180455499,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.563022614343
 09/06  21:00:00,2.18211335452,0.545779675349,0.0,0.0,0.632705131728,0.220688916754,0.853394048482,0.220688916754,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.513420954798
 09/06  22:00:00,1.59502612143,0.46633104684,0.0,0.0,0.383321684319,0.140974885619,0.524296569937,0.140974885619,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.438328721105
 09/06  23:00:00,1.17052056229,0.382096575256,0.0,0.0,0.257773845192,0.0959130089048,0.353686854096,0.0959130089048,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.357763075239
 09/06  24:00:00,0.7229412602,0.290512866051,0.0,0.0,0.119468122217,0.0453258451325,0.16479396735,0.0453258451325,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.270385355111
 09/07  01:00:00,0.653703020563,0.248914030914,0.0,0.0,0.139641398811,0.0546842170112,0.194325615823,0.0546842170112,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.23038189514
 09/07  02:00:00,0.568673762984,0.238325134856,0.0,0.0,0.111421209762,0.043395272259,0.154816482021,0.043395272259,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.220007864424
 09/07  03:00:00,0.481497126535,0.241071761513,0.0,0.0,0.0565262981434,0.0223460497133,0.0788723478567,0.0223460497133,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.223012329492
 09/07  04:00:00,0.431422608231,0.271538562977,0.0,0.0,0.0210325451721,0.00832784640619,0.0293603915783,0.00832784640619,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.254161328418
 09/07  05:00:00,0.447502273696,0.413526279958,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.394134682815
 09/07  06:00:00,0.598306377059,0.680565879822,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.658160796253
 09/07  07:00:00,0.831224869274,0.7476984433,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.723891363372
 09/07  08:00:00,0.783538417717,0.719402332992,0.0,0.0,0.0104920601977,0.00399982251903,0.0144918827167,0.00399982251903,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.699274822052
 09/07  09:00:00,0.80199173031,0.656076219193,0.0,0.0,0.0824486606137,0.0292269242026,0.111675584816,0.0292269242026,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.638946079778
 09/07  10:00:00,0.960812858971,0.588064353972,0.0,0.0,0.201611918817,0.0689218902181,0.270533809035,0.0689218902181,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.57053134204
 09/07  11:00:00,1.14043267886,0.528596244788,0.0,0.0,0.330811254407,0.105029392011,0.435840646419,0.105029392011,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.511057861222
 09/07  12:00:00,1.3508935412,0.48194116308,0.0,0.0,0.505004727858,0.156192513173,0.661197241031,0.156192513173,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.46469821936
 09/07  13:00:00,1.5771985433,0.456479965919,0.0,0.0,0.699154893679,0.21067619461,0.909831088288,0.21067619461,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.438640770874
 09/07  14:00:00,1.90021791047,0.430445538118,0.0,0.0,0.966603982249,0.276458608696,1.24306259095,0.276458608696,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.411601847598
 09/07  15:00:00,2.07517310984,0.435773559571,0.0,0.0,1.08266634027,0.313348730013,1.39601507028,0.313348730013,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.415882400507
 09/07  16:00:00,2.30543313695,0.472917685339,0.0,0.0,1.18135525971,0.341795464771,1.52315072448,0.341795464771,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.449389930357
 09/07  17:00:00,2.68965844019,0.551652521013,0.0,0.0,1.32842972549,0.389902713239,1.71833243873,0.389902713239,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.523070058853
 09/07  18:00:00,2.5609216981,0.623956955673,0.0,0.0,1.11232151744,0.343688450253,1.45600996769,0.343688450253,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.592925028611
 09/07  19:00:00,2.39732216779,0.637814502925,0.0,0.0,0.896115431947,0.291213119277,1.18732855122,0.291213119277,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.605783452021
 09/07  20:00:00,2.31991062353,0.597622019142,0.0,0.0,0.683038376858,0.238407170635,0.921445547493,0.238407170635,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.564489783359
 09/07  21:00:00,2.07230504177,0.547069117072,0.0,0.0,0.547567580158,0.19601815558,0.743585735738,0.19601815558,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.51471039652
 09/07  22:00:00,1.62249224204,0.467315492306,0.0,0.0,0.401843217864,0.14991947269,0.551762690554,0.14991947269,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.43931316657
 09/07  23:00:00,1.17531903524,0.38274861131,0.0,0.0,0.257497885448,0.100987441603,0.358485327051,0.100987441603,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.358415111294
 09/07  24:00:00,0.792991275873,0.290822573154,0.0,0.0,0.16829925577,0.0665447272537,0.234843983023,0.0665447272537,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.270695062214
 09/08  01:00:00,0.459377404741,0.249289815195,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.230757679421
 09/08  02:00:00,0.413857280963,0.240986299716,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.222669029284
 09/08  03:00:00,0.402624778678,0.246480961516,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.228421529495
 09/08  04:00:00,0.402062216652,0.278169073524,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.260791838965
 09/08  05:00:00,0.447502273696,0.420828171502,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.401436574359
 09/08  06:00:00,0.598306377059,0.688011282556,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.665606198987
 09/08  07:00:00,0.831224869274,0.756392031368,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.73258495144
 09/08  08:00:00,0.769046535,0.728016301469,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.707888790529
 09/08  09:00:00,0.690316145494,0.662524352157,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.645394212741
 09/08  10:00:00,0.721103669071,0.590217806845,0.0,0.0,0.0225972256446,0.00822739348998,0.0308246191346,0.00822739348998,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.572684794913
 09/08  11:00:00,0.868045180963,0.529975711441,0.0,0.0,0.12132342865,0.0421297198749,0.163453148525,0.0421297198749,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.512437327875
 09/08  12:00:00,1.03401123077,0.483125499828,0.0,0.0,0.258117716635,0.086197213971,0.344314930606,0.086197213971,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.465882556108
 09/08  13:00:00,1.22833557504,0.457541627459,0.0,0.0,0.423203596375,0.137764523655,0.56096812003,0.137764523655,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.439702432414
 09/08  14:00:00,1.46228109678,0.431391491182,0.0,0.0,0.613217709935,0.191908067321,0.805125777257,0.191908067321,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.412547800662
 09/08  15:00:00,1.60434072313,0.436729964493,0.0,0.0,0.702339338377,0.222843345195,0.925182683572,0.222843345195,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.416838805429
 09/08  16:00:00,1.8083245196,0.474009306686,0.0,0.0,0.779035289227,0.247006817907,1.02604210713,0.247006817907,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.450481551704
 09/08  17:00:00,2.08635387139,0.553022325767,0.0,0.0,0.843780945664,0.271246924264,1.11502786993,0.271246924264,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.524439863607
 09/08  18:00:00,2.08962368929,0.625573585694,0.0,0.0,0.73870960101,0.246002357876,0.984711958886,0.246002357876,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.594541658632
 09/08  19:00:00,2.10038761513,0.639462527831,0.0,0.0,0.665665721118,0.22472827745,0.890393998568,0.22472827745,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.607431476927
 09/08  20:00:00,2.19731529553,0.599122712916,0.0,0.0,0.595518346851,0.203331872639,0.79885021949,0.203331872639,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.565990477132
 09/08  21:00:00,1.98753758939,0.548387976362,0.0,0.0,0.486638957904,0.17217932545,0.658818283354,0.17217932545,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.51602925581
 09/08  22:00:00,1.4672714014,0.468322709009,0.0,0.0,0.289662535462,0.106879314447,0.396541849909,0.106879314447,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.440320383273
 09/08  23:00:00,1.08881740151,0.383415642386,0.0,0.0,0.197700435195,0.0742832581294,0.271983693325,0.0742832581294,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.35908214237
 09/08  24:00:00,0.68520833168,0.29113914469,0.0,0.0,0.0917087732255,0.0353522656053,0.127061038831,0.0353522656053,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.27101163375
 09/09  01:00:00,0.599858831203,0.252949173201,0.0,0.0,0.0979767448589,0.0385576575283,0.136534402387,0.0385576575283,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.234417037427
 09/09  02:00:00,0.500250297815,0.241419450758,0.0,0.0,0.0601112546389,0.0236705237858,0.0837817784247,0.0236705237858,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.223102180326
 09/09  03:00:00,0.44408597464,0.244410148263,0.0,0.0,0.028757277732,0.0113385140578,0.0400957917898,0.0113385140578,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.226350716242
 09/09  04:00:00,0.420861750175,0.278354650898,0.0,0.0,0.0115646761921,0.00456370171518,0.0161283779072,0.00456370171518,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.260977416339
 09/09  05:00:00,0.455742422175,0.433647004596,0.0,0.0,0.00297071255179,0.00117274332732,0.00414345587912,0.00117274332732,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.414255407453
 09/09  06:00:00,0.608931889277,0.726839153756,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.704434070187
 09/09  07:00:00,0.852386231193,0.806893001537,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.78308592161
 09/09  08:00:00,0.801483835892,0.778722025151,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.75859451421
 09/09  09:00:00,0.73534720396,0.708144915126,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.691014775711
 09/09  10:00:00,0.741195279226,0.631942224178,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.614409212246
 09/09  11:00:00,0.863062503151,0.564699834622,0.0,0.0,0.0768250594413,0.0291566517532,0.105981711195,0.0291566517532,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.547161451056
 09/09  12:00:00,0.939457404242,0.513104652679,0.0,0.0,0.147147098985,0.0548034990004,0.201950597985,0.0548034990004,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.495861708959
 09/09  13:00:00,1.03637876324,0.483581427175,0.0,0.0,0.239086004433,0.0863372712804,0.325423275714,0.0863372712804,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.46574223213
 09/09  14:00:00,1.15483997553,0.455007355467,0.0,0.0,0.337809704501,0.120749379338,0.458559083839,0.120749379338,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.436163664947
 09/09  15:00:00,1.29455308318,0.460395055738,0.0,0.0,0.427445141225,0.150890929539,0.578336070764,0.150890929539,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.440503896674
 09/09  16:00:00,1.4521047731,0.503344188596,0.0,0.0,0.468582073476,0.165322367906,0.633904441382,0.165322367906,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.479816433614
 09/09  17:00:00,1.7010553145,0.588979546941,0.0,0.0,0.513245704427,0.181131678388,0.694377382815,0.181131678388,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.560397084781
 09/09  18:00:00,1.81678554033,0.672830167729,0.0,0.0,0.499222705775,0.178340788613,0.677563494388,0.178340788613,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.641798240667
 09/09  19:00:00,1.84093507636,0.692504660493,0.0,0.0,0.43612547888,0.16057122672,0.5966967056,0.16057122672,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.660473609589
 09/09  20:00:00,1.95164547922,0.649348298062,0.0,0.0,0.37676085253,0.141564180329,0.518325032859,0.141564180329,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.616216062278
 09/09  21:00:00,1.76547097955,0.590248295264,0.0,0.0,0.28876033432,0.112384481724,0.401144816044,0.112384481724,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.557889574713
 09/09  22:00:00,1.39903737747,0.501385152181,0.0,0.0,0.215496229573,0.0845183844789,0.300014614052,0.0845183844789,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.473382826445
 09/09  23:00:00,1.03787865146,0.404225076405,0.0,0.0,0.147276809037,0.0582332889016,0.205510097939,0.0582332889016,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.379891576389
 09/09  24:00:00,0.662066909823,0.298880157492,0.0,0.0,0.06972602888,0.0276199050171,0.0973459338971,0.0276199050171,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.278752646552
 09/10  01:00:00,0.483427782009,0.253020320406,0.0,0.0,0.0143882435528,0.00571510964077,0.0201033531936,0.00571510964077,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.234488184632
 09/10  02:00:00,0.416468519391,0.242557083883,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.224239813452
 09/10  03:00:00,0.40399018285,0.247394587082,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.229335155061
 09/10  04:00:00,0.404733372268,0.28329033567,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.265913101112
 09/10  05:00:00,0.451598966296,0.440119681347,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.420728084204
 09/10  06:00:00,0.608931889277,0.734182960748,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.711777877179
 09/10  07:00:00,0.852386231193,0.811359763374,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.787552683446
 09/10  08:00:00,0.801483835892,0.784830024447,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.764702513506
 09/10  09:00:00,0.73534720396,0.713789248256,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.696659108841
 09/10  10:00:00,0.741195279226,0.63488604019,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.617353028258
 09/10  11:00:00,0.850661469814,0.566311424829,0.0,0.0,0.0686518747608,0.0249288030964,0.0935806778572,0.0249288030964,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.548773041264
 09/10  12:00:00,0.969584968338,0.51448838946,0.0,0.0,0.171889464142,0.060188697939,0.232078162081,0.060188697939,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.49724544574
 09/10  13:00:00,1.09639152607,0.484817830122,0.0,0.0,0.286380237456,0.0990558010893,0.385436038545,0.0990558010893,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.466978635077
 09/10  14:00:00,1.22127049158,0.456110442343,0.0,0.0,0.390144812573,0.134844787315,0.524989599887,0.134844787315,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.437266751823
 09/10  15:00:00,1.3698975,0.461507493694,0.0,0.0,0.487355538717,0.166324948868,0.653680487585,0.166324948868,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.44161633463
 09/10  16:00:00,1.53450603101,0.504621083405,0.0,0.0,0.534115835122,0.182189864173,0.716305699294,0.182189864173,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.481093328422
 09/10  17:00:00,1.72148591514,0.590570989833,0.0,0.0,0.528274107317,0.186533876141,0.714807983458,0.186533876141,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.561988527673
 09/10  18:00:00,1.83878042417,0.674721925094,0.0,0.0,0.516918436988,0.182639941237,0.699558378225,0.182639941237,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.643689998032
 09/10  19:00:00,1.83595762844,0.694451771064,0.0,0.0,0.432369855077,0.159349402609,0.591719257686,0.159349402609,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.66242072016
 09/10  20:00:00,1.92600958169,0.651132216367,0.0,0.0,0.357059008599,0.135630126722,0.492689135321,0.135630126722,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.617999980583
 09/10  21:00:00,1.77351742106,0.591809296656,0.0,0.0,0.295792786593,0.113398470963,0.409191257556,0.113398470963,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.559450576105
 09/10  22:00:00,1.42554446359,0.502579944494,0.0,0.0,0.23598332458,0.0905383755994,0.32652170018,0.0905383755994,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.474577618758
 09/10  23:00:00,1.06899645228,0.4050096394,0.0,0.0,0.170565321755,0.0660625769997,0.236627898755,0.0660625769997,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.380676139384
 09/10  24:00:00,0.72754785405,0.299244473943,0.0,0.0,0.117349672145,0.045477205979,0.162826878124,0.045477205979,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.279116963002
 09/11  01:00:00,0.459377404741,0.250872509111,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232340373337
 09/11  02:00:00,0.413857280963,0.24313779738,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.224820526949
 09/11  03:00:00,0.402624778678,0.245288781619,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.227229349599
 09/11  04:00:00,0.402062216652,0.27802785279,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.260650618231
 09/11  05:00:00,0.447502273696,0.422893905536,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.403502308393
 09/11  06:00:00,0.598306377059,0.692546799486,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.670141715917
 09/11  07:00:00,0.831224869274,0.76167151257,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.737864432642
 09/11  08:00:00,0.769046535,0.734036283058,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.713908772118
 09/11  09:00:00,0.690316145494,0.668731690881,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.651601551465
 09/11  10:00:00,0.690279049936,0.598306451689,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.580773439757
 09/11  11:00:00,0.705583897144,0.534892061848,0.0,0.0,0.000724682853544,0.000267181853311,0.000991864706855,0.000267181853311,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.517353678282
 09/11  12:00:00,0.89861911552,0.486836505349,0.0,0.0,0.154147212543,0.054775602812,0.208922815355,0.054775602812,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.469593561629
 09/11  13:00:00,1.03546288626,0.460865589772,0.0,0.0,0.272695358677,0.0954000725665,0.368095431243,0.0954000725665,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.443026394727
 09/11  14:00:00,1.19070593852,0.434353051051,0.0,0.0,0.396455230537,0.137095388464,0.533550619001,0.137095388464,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.415509360531
 09/11  15:00:00,1.34790305617,0.439724241713,0.0,0.0,0.498598360845,0.170146655761,0.668745016606,0.170146655761,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.419833082649
 09/11  16:00:00,1.52074184437,0.477426447778,0.0,0.0,0.550660946245,0.187798485652,0.738459431897,0.187798485652,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.453898692796
 09/11  17:00:00,1.68610904617,0.557309637541,0.0,0.0,0.526675509335,0.188107535364,0.714783044699,0.188107535364,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.528727175381
 09/11  18:00:00,1.65796040179,0.630631994815,0.0,0.0,0.405227649746,0.147821021635,0.553048671381,0.147821021635,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.599600067753
 09/11  19:00:00,1.538123881,0.644621049839,0.0,0.0,0.237861496216,0.090268768225,0.328130264441,0.090268768225,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.612589998935
 09/11  20:00:00,1.65857810931,0.603821145877,0.0,0.0,0.187094473487,0.0730185597815,0.260113033269,0.0730185597815,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.570688910094
 09/11  21:00:00,1.49693096758,0.552517297466,0.0,0.0,0.121186472003,0.0470251895431,0.168211661546,0.0470251895431,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.520158576915
 09/11  22:00:00,1.11408825971,0.471475937691,0.0,0.0,0.0312149247503,0.0121437834687,0.043358708219,0.0121437834687,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.443473611955
 09/11  23:00:00,0.81683370819,0.386130555013,0.0,0.0,0.0,0.0,0.0,0.0,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.361797054996
 09/11  24:00:00,0.55814729285,0.294247183735,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.274119672794
 09/12  01:00:00,0.50106230922,0.250171020709,0.0,0.0,0.0298012695212,0.0118836349579,0.0416849044792,0.0118836349579,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.231638884935
 09/12  02:00:00,0.437615955749,0.238909329098,0.0,0.0,0.0169857292164,0.00677294556969,0.0237586747861,0.00677294556969,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.220592058666
 09/12  03:00:00,0.402624778678,0.242122472864,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.224063040843
 09/12  04:00:00,0.402062216652,0.274100695229,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.25672346067
 09/12  05:00:00,0.447502273696,0.419577951111,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.400186353968
 09/12  06:00:00,0.598306377059,0.68775985929,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.665354775722
 09/12  07:00:00,0.831224869274,0.756898486019,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.733091406091
 09/12  08:00:00,0.769046535,0.730750761424,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.710623250484
 09/12  09:00:00,0.736916985393,0.665962139513,0.0,0.0,0.033791240835,0.0128095990639,0.0466008398989,0.0128095990639,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.648832000097
 09/12  10:00:00,0.816985714351,0.596546390862,0.0,0.0,0.0926509421398,0.0340557222746,0.126706664414,0.0340557222746,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.57901337893
 09/12  11:00:00,0.93482885663,0.535784802277,0.0,0.0,0.169358501872,0.0608783223199,0.230236824192,0.0608783223199,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.518246418712
 09/12  12:00:00,1.03936182673,0.488120142579,0.0,0.0,0.258920650755,0.0907448758103,0.349665526565,0.0907448758103,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.470877198859
 09/12  13:00:00,1.16091966583,0.462018827532,0.0,0.0,0.367725641378,0.125826569437,0.493552210814,0.125826569437,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.444179632487
 09/12  14:00:00,1.31385878168,0.435380494517,0.0,0.0,0.492320974499,0.164382487659,0.656703462158,0.164382487659,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.416536803997
 09/12  15:00:00,1.4659923319,0.440763158537,0.0,0.0,0.591596382686,0.195237909651,0.786834292337,0.195237909651,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.420871999474
 09/12  16:00:00,1.65280524145,0.478612038317,0.0,0.0,0.656709933431,0.213812895551,0.870522828982,0.213812895551,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.455084283335
 09/12  17:00:00,1.9573910515,0.558797351199,0.0,0.0,0.741457571792,0.244607478241,0.986065050033,0.244607478241,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.530214889039
 09/12  18:00:00,1.96661079082,0.632387666738,0.0,0.0,0.638569527831,0.223129532582,0.861699060413,0.223129532582,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.601355739676
