Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/12  19:00:00,1.90119078646,0.646411199606,0.0,0.0,0.504815691396,0.186381478497,0.691197169893,0.186381478497,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.614380148702
 09/12  20:00:00,1.99472506573,0.605451483154,0.0,0.0,0.434026124456,0.162233865239,0.596259989694,0.162233865239,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.572319247371
 09/12  21:00:00,1.81441006478,0.553950146575,0.0,0.0,0.351563515344,0.134127243402,0.485690758746,0.134127243402,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.521591426024
 09/12  22:00:00,1.45015441975,0.472570084732,0.0,0.0,0.273961359893,0.10546350837,0.379424868263,0.10546350837,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.444567758996
 09/12  23:00:00,1.06026168013,0.386227736948,0.0,0.0,0.174128472936,0.0692994990054,0.243427971942,0.0692994990054,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.361894236932
 09/12  24:00:00,0.677952936624,0.292473882112,0.0,0.0,0.0856395581419,0.0341660856326,0.119805643775,0.0341660856326,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.272346371172
 09/13  01:00:00,0.459377404741,0.252498027909,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233965892136
 09/13  02:00:00,0.413857280963,0.242066776676,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.223749506245
 09/13  03:00:00,0.402624778678,0.247809487052,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.229750055031
 09/13  04:00:00,0.402062216652,0.28163848444,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.264261249881
 09/13  05:00:00,0.447502273696,0.425414563599,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.406022966456
 09/13  06:00:00,0.598306377059,0.696829275664,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.674424192095
 09/13  07:00:00,0.831224869274,0.770892171376,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.747085091448
 09/13  08:00:00,0.769046535,0.740731222379,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.720603711439
 09/13  09:00:00,0.690316145494,0.673804290036,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.65667415062
 09/13  10:00:00,0.690279049936,0.601736771778,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.584203759846
 09/13  11:00:00,0.779407552785,0.537580861158,0.0,0.0,0.0551440719426,0.0196714484052,0.0748155203478,0.0196714484052,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.520042477592
 09/13  12:00:00,0.927381288864,0.48943264391,0.0,0.0,0.177008259969,0.0606767287303,0.237684988699,0.0606767287303,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.47218970019
 09/13  13:00:00,1.09997673629,0.463194246002,0.0,0.0,0.324310672029,0.108298609248,0.432609281278,0.108298609248,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.445355050957
 09/13  14:00:00,1.29683648486,0.436427780125,0.0,0.0,0.480986003127,0.158695162216,0.639681165343,0.158695162216,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.417584089604
 09/13  15:00:00,1.51062722092,0.441822020851,0.0,0.0,0.629007013938,0.202462167418,0.831469181356,0.202462167418,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.421930861787
 09/13  16:00:00,1.7034342139,0.479820423716,0.0,0.0,0.695076859561,0.226074941864,0.921151801425,0.226074941864,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.456292668734
 09/13  17:00:00,1.99235312903,0.560313580905,0.0,0.0,0.767889356169,0.253137771399,1.02102712757,0.253137771399,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.531731118744
 09/13  18:00:00,2.03676436318,0.634176808573,0.0,0.0,0.696619505219,0.235233127553,0.931852632771,0.235233127553,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.60314488151
 09/13  19:00:00,1.9877799172,0.648235502537,0.0,0.0,0.574589647176,0.203196653463,0.777786300638,0.203196653463,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.616204451633
 09/13  20:00:00,1.89914172923,0.607112830074,0.0,0.0,0.364613877534,0.136062775656,0.50067665319,0.136062775656,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.57398059429
 09/13  21:00:00,1.66522834019,0.555410161653,0.0,0.0,0.242583195248,0.0939258389029,0.336509034151,0.0939258389029,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.523051441102
 09/13  22:00:00,1.23674406267,0.473685103477,0.0,0.0,0.119082123668,0.0469323875117,0.16601451118,0.0469323875117,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.445682777741
 09/13  23:00:00,0.841952384498,0.386966054715,0.0,0.0,0.017959136783,0.00715953952511,0.0251186763081,0.00715953952511,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.362632554699
 09/13  24:00:00,0.55814729285,0.295280389157,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.275152878217
 09/14  01:00:00,0.473123442655,0.250620703397,0.0,0.0,0.00982494169679,0.00392109621774,0.0137460379145,0.00392109621774,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232088567623
 09/14  02:00:00,0.413857280963,0.239667947853,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221350677421
 09/14  03:00:00,0.402624778678,0.24475601327,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.226696581249
 09/14  04:00:00,0.402062216652,0.278273093113,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.260895858554
 09/14  05:00:00,0.447502273696,0.424865546839,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.405473949696
 09/14  06:00:00,0.598306377059,0.698535820412,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.676130736844
 09/14  07:00:00,0.831224869274,0.768315941179,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.744508861251
 09/14  08:00:00,0.769046535,0.740074214925,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.719946703985
 09/14  09:00:00,0.690316145494,0.673213670864,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.656083531449
 09/14  10:00:00,0.749338693555,0.6003397745,0.0,0.0,0.0437004971153,0.0153591465032,0.0590596436186,0.0153591465032,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.582806762568
 09/14  11:00:00,0.883922725068,0.538864714582,0.0,0.0,0.133944675291,0.0453860173386,0.17933069263,0.0453860173386,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.521326331016
 09/14  12:00:00,1.06104032094,0.490766903558,0.0,0.0,0.280864972715,0.0904790480597,0.371344020775,0.0904790480597,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.473523959838
 09/14  13:00:00,1.26851772912,0.464391376455,0.0,0.0,0.457804523269,0.14334575084,0.601150274109,0.14334575084,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.44655218141
 09/14  14:00:00,1.53928377702,0.437494374363,0.0,0.0,0.67778112265,0.204347334853,0.882128457503,0.204347334853,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.418650683843
 09/14  15:00:00,1.80668629136,0.442900433857,0.0,0.0,0.869222869012,0.258305382786,1.1275282518,0.258305382786,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.423009274793
 09/14  16:00:00,2.05167236035,0.481051137931,0.0,0.0,0.981273840526,0.288116107357,1.26938994788,0.288116107357,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.457523382949
 09/14  17:00:00,2.4884553403,0.561857729754,0.0,0.0,1.16968024,0.347449098835,1.51712933883,0.347449098835,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.533275267594
 09/14  18:00:00,2.43930438151,0.635998792486,0.0,0.0,1.01661394343,0.317778707678,1.33439265111,0.317778707678,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.604966865423
 09/14  19:00:00,2.23544316022,0.650093434034,0.0,0.0,0.764778098646,0.260671445007,1.02544954365,0.260671445007,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.61806238313
 09/14  20:00:00,2.17461937538,0.608805047012,0.0,0.0,0.568581444172,0.207572855167,0.77615429934,0.207572855167,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.575672811229
 09/14  21:00:00,1.94423644565,0.556897454349,0.0,0.0,0.448276226679,0.167240912939,0.615517139618,0.167240912939,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.524538733798
 09/14  22:00:00,1.52189415557,0.47482081541,0.0,0.0,0.326089768043,0.125074836041,0.451164604084,0.125074836041,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.446818489674
 09/14  23:00:00,1.1165009059,0.387718051853,0.0,0.0,0.215054700027,0.0846124976787,0.299667197705,0.0846124976787,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.363384551837
 09/14  24:00:00,0.744760209818,0.293181404059,0.0,0.0,0.133607401885,0.0530055150834,0.186612916968,0.0530055150834,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.273053893119
 09/15  01:00:00,0.459377404741,0.251693404065,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233161268291
 09/15  02:00:00,0.413857280963,0.243763591268,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.225446320837
 09/15  03:00:00,0.402624778678,0.247661123786,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.229601691765
 09/15  04:00:00,0.402062216652,0.279639528027,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.262262293468
 09/15  05:00:00,0.447502273696,0.426167680689,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.406776083546
 09/15  06:00:00,0.598306377059,0.698272480369,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.6758673968
 09/15  07:00:00,0.831224869274,0.768342049874,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.744534969946
 09/15  08:00:00,0.801044396734,0.737690252346,0.0,0.0,0.0237248563145,0.00827300541894,0.0319978617335,0.00827300541894,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.717562741405
 09/15  09:00:00,0.845520790523,0.672360368848,0.0,0.0,0.116583728642,0.0386209163866,0.155204645029,0.0386209163866,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.655230229432
 09/15  10:00:00,1.12602700224,0.602045524065,0.0,0.0,0.331703363364,0.104044588938,0.435747952301,0.104044588938,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.584512512133
 09/15  11:00:00,1.27166700247,0.540445353064,0.0,0.0,0.435599172562,0.131475797469,0.567074970032,0.131475797469,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.522906969498
 09/15  12:00:00,1.51785004033,0.492126099204,0.0,0.0,0.642114780975,0.186038959187,0.828153740162,0.186038959187,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.474883155484
 09/15  13:00:00,1.79648685587,0.465609719117,0.0,0.0,0.880655761779,0.248463639081,1.12911940086,0.248463639081,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.447770524073
 09/15  14:00:00,2.14333730276,0.438579896089,0.0,0.0,1.16582506182,0.32035692142,1.48618198324,0.32035692142,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.419736205569
 09/15  15:00:00,2.36232750486,0.443997949987,0.0,0.0,1.32035207045,0.36281739485,1.6831694653,0.36281739485,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.424106790923
 09/15  16:00:00,2.62726542201,0.482303587252,0.0,0.0,1.45176095292,0.393222056621,1.84498300954,0.393222056621,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.45877583227
 09/15  17:00:00,3.1004057798,0.563429300669,0.0,0.0,1.67017499024,0.458904788099,2.12907977834,0.458904788099,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.534846838509
 09/15  18:00:00,2.93518901111,0.637853176371,0.0,0.0,1.41941372205,0.410863558663,1.83027728071,0.410863558663,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.606821249309
 09/15  19:00:00,2.57111157628,0.651984487391,0.0,0.0,1.02999804129,0.331119918431,1.36111795972,0.331119918431,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.619953436487
 09/15  20:00:00,2.49898402529,0.610527384048,0.0,0.0,0.825204991864,0.275313957387,1.10051894925,0.275313957387,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.577395148265
 09/15  21:00:00,2.07798902961,0.558411090104,0.0,0.0,0.548518170452,0.200751553121,0.749269723573,0.200751553121,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.526052369553
 09/15  22:00:00,1.52804272521,0.475976591618,0.0,0.0,0.332059016815,0.125254156909,0.457313173724,0.125254156909,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.447974265882
 09/15  23:00:00,1.03938446096,0.388483371772,0.0,0.0,0.1602786073,0.062272145467,0.222550752767,0.062272145467,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.364149871755
 09/15  24:00:00,0.628181055284,0.293544619094,0.0,0.0,0.0501725345034,0.0198612279308,0.0700337624342,0.0198612279308,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.273417108153
 09/16  01:00:00,0.593454314916,0.254514183538,0.0,0.0,0.0930407701967,0.0370891159031,0.1301298861,0.0370891159031,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.235982047764
 09/16  02:00:00,0.516402822094,0.242385614297,0.0,0.0,0.0714209086223,0.0285133940816,0.0999343027039,0.0285133940816,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.224068343866
 09/16  03:00:00,0.426269436531,0.245487662243,0.0,0.0,0.0159006267588,0.00637862692217,0.0222792536809,0.00637862692217,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.227428230222
 09/16  04:00:00,0.404733372268,0.281137768115,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.263760533556
 09/16  05:00:00,0.451598966296,0.441871096648,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.422479499505
 09/16  06:00:00,0.608931889277,0.742145672856,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.719740589287
 09/16  07:00:00,0.852386231193,0.822604176926,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.798797096999
 09/16  08:00:00,0.811950124461,0.794684457932,0.0,0.0,0.00761824824289,0.00284804032586,0.0104662885688,0.00284804032586,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.774556946992
 09/16  09:00:00,0.879060075721,0.723907764775,0.0,0.0,0.108283405945,0.0354294658163,0.143712871761,0.0354294658163,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.70677762536
 09/16  10:00:00,1.22557385484,0.645853840401,0.0,0.0,0.371949331034,0.11242924458,0.484378575614,0.11242924458,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.628320828469
 09/16  11:00:00,1.39105116618,0.576629937745,0.0,0.0,0.492777067524,0.141193306695,0.633970374219,0.141193306695,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.55909155418
 09/16  12:00:00,1.66134863936,0.523374588008,0.0,0.0,0.722721908004,0.201119925098,0.923841833102,0.201119925098,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.506131644288
 09/16  13:00:00,1.92395471238,0.492756390794,0.0,0.0,0.948978790182,0.264020434668,1.21299922485,0.264020434668,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.474917195749
 09/16  14:00:00,2.2672100129,0.463192672908,0.0,0.0,1.23602055458,0.334908566625,1.5709291212,0.334908566625,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.444348982388
 09/16  15:00:00,2.49672731256,0.46865019156,0.0,0.0,1.40091963348,0.379590666662,1.78051030014,0.379590666662,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.448759032496
 09/16  16:00:00,2.76143258732,0.512819385527,0.0,0.0,1.52903485412,0.414197401484,1.94323225561,0.414197401484,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.489291630544
 09/16  17:00:00,3.1924791045,0.600788682841,0.0,0.0,1.71458437547,0.471216797357,2.18580117282,0.471216797357,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.572206220681
 09/16  18:00:00,3.00495735566,0.686867331565,0.0,0.0,1.4467469784,0.418988331318,1.86573530972,0.418988331318,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.655835404503
 09/16  19:00:00,2.55780647582,0.706953077103,0.0,0.0,0.987778300936,0.325789804123,1.31356810506,0.325789804123,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.674922026199
 09/16  20:00:00,2.43229051694,0.662585801529,0.0,0.0,0.739987216743,0.258982853833,0.998970070576,0.258982853833,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.629453565746
 09/16  21:00:00,2.15365403479,0.601832819314,0.0,0.0,0.580669964807,0.208657906482,0.789327871289,0.208657906482,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.569474098763
 09/16  22:00:00,1.66580770802,0.510253473655,0.0,0.0,0.411272199141,0.155512745462,0.566784944603,0.155512745462,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.48225114792
 09/16  23:00:00,1.22630982672,0.410048415755,0.0,0.0,0.283599735292,0.110341537898,0.39394127319,0.110341537898,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.385714915739
 09/16  24:00:00,0.841329479451,0.301583974044,0.0,0.0,0.19903507937,0.0775734241549,0.276608503525,0.0775734241549,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.281456463104
 09/17  01:00:00,0.642771069958,0.254409243256,0.0,0.0,0.128495616358,0.050951024784,0.179446641142,0.050951024784,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.235877107482
 09/17  02:00:00,0.555917005132,0.242533870906,0.0,0.0,0.100283145584,0.0391653401578,0.139448485741,0.0391653401578,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.224216600475
 09/17  03:00:00,0.488339442457,0.245652898981,0.0,0.0,0.0602368961654,0.0241123634413,0.0843492596067,0.0241123634413,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.22759346696
 09/17  04:00:00,0.431966143516,0.280896040789,0.0,0.0,0.0194328110249,0.00779996022331,0.0272327712482,0.00779996022331,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.26351880623
 09/17  05:00:00,0.465624266459,0.441594499912,0.0,0.0,0.0100051528026,0.00402014736079,0.0140253001634,0.00402014736079,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.422202902769
 09/17  06:00:00,0.608931889277,0.741713242263,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.719308158694
 09/17  07:00:00,0.895174450095,0.822089068783,0.0,0.0,0.0305377360488,0.0122504828525,0.0427882189013,0.0122504828525,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.798281988855
 09/17  08:00:00,0.877309289082,0.79674598452,0.0,0.0,0.0550827159911,0.0207427371984,0.0758254531895,0.0207427371984,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.776618473579
 09/17  09:00:00,0.919701301783,0.726418884292,0.0,0.0,0.137223381369,0.047130716454,0.184354097823,0.047130716454,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.709288744877
 09/17  10:00:00,1.15854674561,0.648014217394,0.0,0.0,0.315478568339,0.101872898046,0.417351466385,0.101872898046,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.630481205462
 09/17  11:00:00,1.33177727587,0.578458526919,0.0,0.0,0.44137515236,0.133321331555,0.574696483915,0.133321331555,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.560920143353
 09/17  12:00:00,1.58244140202,0.524948654002,0.0,0.0,0.65504506639,0.18988952937,0.84493459576,0.18988952937,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.507705710282
 09/17  13:00:00,1.86322839519,0.494162621276,0.0,0.0,0.898637925373,0.253634982293,1.15227290767,0.253634982293,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.476323426231
 09/17  14:00:00,2.19724066016,0.464447204412,0.0,0.0,1.17735120459,0.323608563882,1.50095976847,0.323608563882,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.445603513892
 09/17  15:00:00,2.4234674449,0.469915340521,0.0,0.0,1.33917033721,0.368080095269,1.70725043248,0.368080095269,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.450024181457
 09/17  16:00:00,2.6875679372,0.514271647687,0.0,0.0,1.46639605038,0.402971555106,1.86936760548,0.402971555106,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.490743892705
 09/17  17:00:00,2.99374793005,0.602598725282,0.0,0.0,1.54494075527,0.442129243104,1.98706999837,0.442129243104,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.574016263122
 09/17  18:00:00,2.77856221505,0.689019142877,0.0,0.0,1.25625958112,0.383080587984,1.63934016911,0.383080587984,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.657987215815
 09/17  19:00:00,2.4938867764,0.70916770449,0.0,0.0,0.939800967424,0.309847438214,1.24964840564,0.309847438214,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.677136653586
 09/17  20:00:00,2.47863180841,0.664614767052,0.0,0.0,0.781151060759,0.264160301289,1.04531136205,0.264160301289,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.631482531269
 09/17  21:00:00,2.20350607901,0.603608430969,0.0,0.0,0.621586486845,0.217593428662,0.839179915507,0.217593428662,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.571249710418
 09/17  22:00:00,1.74376173302,0.511612806693,0.0,0.0,0.473245088542,0.171493881063,0.644738969604,0.171493881063,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.483610480957
 09/17  23:00:00,1.27737329996,0.410941070804,0.0,0.0,0.322232969987,0.122771776444,0.445004746431,0.122771776444,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.386607570788
 09/17  24:00:00,0.870361695974,0.301998487284,0.0,0.0,0.220209438247,0.0854312818005,0.305640720048,0.0854312818005,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.281870976343
 09/18  01:00:00,0.484911711752,0.250654322514,0.0,0.0,0.0182545950397,0.00727971197166,0.0255343070114,0.00727971197166,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232122186741
 09/18  02:00:00,0.413857280963,0.239979197263,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221661926831
 09/18  03:00:00,0.402624778678,0.243624284813,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.225564852792
 09/18  04:00:00,0.402062216652,0.277812410553,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.260435175994
 09/18  05:00:00,0.447502273696,0.427492172743,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.4081005756
 09/18  06:00:00,0.598306377059,0.705970156744,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.683565073175
 09/18  07:00:00,0.831224869274,0.777577586981,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.753770507054
 09/18  08:00:00,0.769046535,0.748039093036,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.727911582095
 09/18  09:00:00,0.803658604638,0.679243366453,0.0,0.0,0.0838721065151,0.0294703526293,0.113342459144,0.0294703526293,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.662113227038
 09/18  10:00:00,1.07423580417,0.607835466368,0.0,0.0,0.289537807957,0.0944189462776,0.383956754234,0.0944189462776,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.590302454436
 09/18  11:00:00,1.30989777641,0.545351555701,0.0,0.0,0.464993746398,0.140311997573,0.60530574397,0.140311997573,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.527813172136
 09/18  12:00:00,1.66996714845,0.496343210337,0.0,0.0,0.764536379785,0.215734468499,0.980270848284,0.215734468499,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.479100266617
 09/18  13:00:00,2.10176932502,0.469389897135,0.0,0.0,1.13151711238,0.302884757634,1.43440187001,0.302884757634,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.45155070209
 09/18  14:00:00,2.59572987728,0.441947781945,0.0,0.0,1.54206976911,0.396504788647,1.93857455775,0.396504788647,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.423104091425
 09/18  15:00:00,2.87420648877,0.447403319127,0.0,0.0,1.74608387376,0.448964575449,2.1950484492,0.448964575449,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.427512160063
 09/18  16:00:00,3.15628845301,0.486180403281,0.0,0.0,1.88846713186,0.485538908678,2.37400604054,0.485538908678,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.462652648298
 09/18  17:00:00,3.63690189206,0.56829796575,0.0,0.0,2.11425559031,0.551320300285,2.66557589059,0.551320300285,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.53971550359
 09/18  18:00:00,3.47357012973,0.643596405176,0.0,0.0,1.86861106203,0.5000473373,2.36865839933,0.5000473373,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.612564478114
 09/18  19:00:00,3.07049279794,0.657850640798,0.0,0.0,1.44287934132,0.417619840058,1.86049918138,0.417619840058,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.625819589894
 09/18  20:00:00,3.03502115639,0.615870713615,0.0,0.0,1.26503414621,0.371521934152,1.63655608036,0.371521934152,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.582738477832
 09/18  21:00:00,2.6283939948,0.563107254711,0.0,0.0,0.989826680759,0.309848008006,1.29967468876,0.309848008006,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.53074853416
 09/18  22:00:00,2.02441112493,0.479562893216,0.0,0.0,0.712787766306,0.240893807132,0.953681573438,0.240893807132,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.45156056748
 09/18  23:00:00,1.495214329,0.390858061304,0.0,0.0,0.499408351753,0.178972269056,0.678380620808,0.178972269056,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.366524561288
 09/18  24:00:00,0.905790583588,0.294671884877,0.0,0.0,0.252509131535,0.0951341592033,0.347643290738,0.0951341592033,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.274544373937
 09/19  01:00:00,0.762598274217,0.250848298348,0.0,0.0,0.218539226758,0.0846816427182,0.303220869477,0.0846816427182,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232316162574
 09/19  02:00:00,0.619042910755,0.239825596609,0.0,0.0,0.146891916359,0.0582937134328,0.205185629791,0.0582937134328,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221508326177
 09/19  03:00:00,0.533005258007,0.242751496376,0.0,0.0,0.0933079581187,0.0370725212098,0.130380479329,0.0370725212098,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.224692064356
 09/19  04:00:00,0.470853081229,0.274972244933,0.0,0.0,0.0492107954569,0.0195800691194,0.0687908645763,0.0195800691194,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.257595010374
 09/19  05:00:00,0.482285965183,0.424214037047,0.0,0.0,0.0248756163464,0.0099080751405,0.0347836914869,0.0099080751405,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.404822439904
 09/19  06:00:00,0.598306377059,0.702491375277,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.680086291708
 09/19  07:00:00,0.874982498959,0.774360579366,0.0,0.0,0.0312855344047,0.0124720952802,0.0437576296848,0.0124720952802,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.750553499438
 09/19  08:00:00,0.866093701654,0.747158248597,0.0,0.0,0.0709526622988,0.0260945043548,0.0970471666536,0.0260945043548,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.727030737656
 09/19  09:00:00,1.0130316714,0.681420084758,0.0,0.0,0.246328230841,0.0763872950608,0.322715525902,0.0763872950608,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.664289945342
 09/19  10:00:00,1.45437009205,0.609825713035,0.0,0.0,0.593950242452,0.170140799657,0.764091042109,0.170140799657,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.592292701103
 09/19  11:00:00,1.70829662211,0.547038977487,0.0,0.0,0.7896963987,0.214008190973,1.00370458967,0.214008190973,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.529500593922
 09/19  12:00:00,2.07220460422,0.49779366622,0.0,0.0,1.09651441734,0.285993886709,1.38250830405,0.285993886709,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.4805507225
 09/19  13:00:00,2.55528361605,0.470690091368,0.0,0.0,1.50960891631,0.378307244732,1.88791616104,0.378307244732,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.452850896323
 09/19  14:00:00,2.9612223333,0.443106245476,0.0,0.0,1.8474808968,0.456586116981,2.30406701378,0.456586116981,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.424262554956
 09/19  15:00:00,3.32082086917,0.448567411687,0.0,0.0,2.12298659519,0.518676234415,2.64166282961,0.518676234415,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.428676252623
 09/19  16:00:00,3.45140900827,0.487514165361,0.0,0.0,2.13425502094,0.53487157486,2.6691265958,0.53487157486,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.463986410379
 09/19  17:00:00,3.92665252716,0.569979152495,0.0,0.0,2.35644839759,0.598878128103,2.95532652569,0.598878128103,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.541396690335
 09/19  18:00:00,3.57894452308,0.645577878053,0.0,0.0,1.95167435531,0.522358437361,2.47403279267,0.522358437361,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.61454595099
 09/19  19:00:00,3.1374717345,0.659869103912,0.0,0.0,1.49865998184,0.428818136096,1.92747811793,0.428818136096,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.627838053007
 09/19  20:00:00,2.91146236154,0.61770897148,0.0,0.0,1.15551392261,0.357483362895,1.5129972855,0.357483362895,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.584576735696
 09/19  21:00:00,2.53519957605,0.564723003751,0.0,0.0,0.912606679029,0.293873590987,1.20648027002,0.293873590987,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.5323642832
 09/19  22:00:00,1.92402160856,0.480796852832,0.0,0.0,0.630201943848,0.223090113221,0.853292057069,0.223090113221,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.452794527096
 09/19  23:00:00,1.4608012818,0.391675096435,0.0,0.0,0.472802118804,0.171165454811,0.643967573615,0.171165454811,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.367341596419
 09/19  24:00:00,1.00322038423,0.29505977162,0.0,0.0,0.3232238389,0.121849252482,0.445073091382,0.121849252482,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.27493226068
 09/20  01:00:00,0.652289745749,0.251045384091,0.0,0.0,0.139656281178,0.0532560598302,0.192912341008,0.0532560598302,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232513248317
 09/20  02:00:00,0.492457539179,0.240029147429,0.0,0.0,0.0563872960202,0.0222129621954,0.0786002582156,0.0222129621954,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221711876998
 09/20  03:00:00,0.402624778678,0.24304896823,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.224989536209
 09/20  04:00:00,0.402062216652,0.277874850747,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.260497616188
 09/20  05:00:00,0.447502273696,0.428925313804,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.409533716661
 09/20  06:00:00,0.598306377059,0.708436797252,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.686031713683
 09/20  07:00:00,0.831224869274,0.782918067603,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.759110987676
 09/20  08:00:00,0.769046535,0.752524986143,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.732397475202
 09/20  09:00:00,0.856402156307,0.683787695483,0.0,0.0,0.124452744201,0.0416332666121,0.166086010813,0.0416332666121,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.666657556068
 09/20  10:00:00,1.41744026714,0.611847128877,0.0,0.0,0.567066073937,0.160095143266,0.727161217203,0.160095143266,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.594314116944
 09/20  11:00:00,1.66501282033,0.548751968026,0.0,0.0,0.755665464411,0.204755323481,0.960420787893,0.204755323481,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.53121358446
 09/20  12:00:00,2.02418497774,0.499266060197,0.0,0.0,1.05843360638,0.276055071192,1.33448867758,0.276055071192,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.482023116477
 09/20  13:00:00,2.4973594436,0.47200995656,0.0,0.0,1.46329304503,0.366698943563,1.82999198859,0.366698943563,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.454170761516
 09/20  14:00:00,2.91896523674,0.444282301293,0.0,0.0,1.80857731786,0.453232599356,2.26180991722,0.453232599356,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.425438610773
 09/20  15:00:00,3.15464461678,0.449763547967,0.0,0.0,1.97943363812,0.496052939094,2.47548657721,0.496052939094,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.429872388904
 09/20  16:00:00,3.3765961407,0.488870385028,0.0,0.0,2.07444948726,0.519864240963,2.59431372823,0.519864240963,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.465342630046
 09/20  17:00:00,3.83700938909,0.571679347467,0.0,0.0,2.2849945304,0.58068885723,2.86568338763,0.58068885723,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.543096885307
 09/20  18:00:00,3.40048729335,0.647585737219,0.0,0.0,1.80094202454,0.494633538408,2.29557556294,0.494633538408,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.616553810157
 09/20  19:00:00,2.93979195941,0.661917519391,0.0,0.0,1.33360971571,0.396188627138,1.72979834284,0.396188627138,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.629886468487
 09/20  20:00:00,2.76843829268,0.619574554411,0.0,0.0,1.04003554906,0.329937667589,1.36997321665,0.329937667589,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.586442318627
 09/20  21:00:00,2.34863043302,0.566362466407,0.0,0.0,0.760284407527,0.259626719462,1.01991112699,0.259626719462,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.534003745856
 09/20  22:00:00,1.87025925674,0.482048720993,0.0,0.0,0.592304948726,0.207224756521,0.799529705246,0.207224756521,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.454046395257
 09/20  23:00:00,1.37720030786,0.392503832321,0.0,0.0,0.411387501783,0.148979097885,0.560366599668,0.148979097885,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.368170332305
 09/20  24:00:00,0.933055638088,0.295452980895,0.0,0.0,0.27430838129,0.100599963949,0.374908345239,0.100599963949,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.275325469955
 09/21  01:00:00,0.924146142338,0.251244848342,0.0,0.0,0.344084467386,0.120684270211,0.464768737598,0.120684270211,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232712712568
 09/21  02:00:00,0.651646554751,0.240106482322,0.0,0.0,0.170834336689,0.0669549370985,0.237789273787,0.0669549370985,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221789211891
 09/21  03:00:00,0.577108829596,0.243065964221,0.0,0.0,0.125311627967,0.0491724229507,0.174484050917,0.0491724229507,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.2250065322
 09/21  04:00:00,0.497907367308,0.275614827099,0.0,0.0,0.0685097670699,0.0273353835859,0.0958451506559,0.0273353835859,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.25823759254
 09/21  05:00:00,0.515163594086,0.426247499015,0.0,0.0,0.0483490388981,0.019312281492,0.0676613203901,0.019312281492,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.406855901872
 09/21  06:00:00,0.598306377059,0.707171222718,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.68476613915
 09/21  07:00:00,0.831224869274,0.781453163829,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.757646083902
 09/21  08:00:00,0.891431756339,0.752857546424,0.0,0.0,0.0902151782574,0.0321700430816,0.122385221339,0.0321700430816,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.732730035484
 09/21  09:00:00,1.04376916197,0.686162565918,0.0,0.0,0.270655972015,0.0827970444587,0.353453016474,0.0827970444587,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.669032426503
 09/21  10:00:00,1.50227065396,0.613897498666,0.0,0.0,0.631135391577,0.180856212445,0.811991604022,0.180856212445,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.596364486734
 09/21  11:00:00,1.70792319775,0.550489815608,0.0,0.0,0.784908219215,0.218422946095,1.00333116531,0.218422946095,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.532951432042
 09/21  12:00:00,2.0424241684,0.500759849843,0.0,0.0,1.06701700335,0.285710864881,1.35272786824,0.285710864881,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.483516906123
 09/21  13:00:00,2.52628353246,0.473348995484,0.0,0.0,1.48221509814,0.376700979306,1.85891607744,0.376700979306,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.455509800439
 09/21  14:00:00,2.89427957621,0.445475240123,0.0,0.0,1.78377347113,0.453350785562,2.23712425669,0.453350785562,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.426631549603
 09/21  15:00:00,3.18684516111,0.450969949487,0.0,0.0,2.00520458883,0.502482532716,2.50768712154,0.502482532716,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.431078790424
 09/21  16:00:00,3.44345931094,0.490248086988,0.0,0.0,2.12792988613,0.533247012336,2.66117689847,0.533247012336,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.466720332006
 09/21  17:00:00,3.87625332294,0.573408559387,0.0,0.0,2.31076001893,0.594167302541,2.90492732147,0.594167302541,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.544826097227
 09/21  18:00:00,3.48472030879,0.649624517875,0.0,0.0,1.86689094427,0.512917634114,2.37980857838,0.512917634114,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.618592590813
 09/21  19:00:00,2.92420237742,0.663995734637,0.0,0.0,1.31345498707,0.400753773787,1.71420876086,0.400753773787,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.631964683733
 09/21  20:00:00,2.67178960385,0.621467254259,0.0,0.0,0.954716685292,0.318607842518,1.27332452781,0.318607842518,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.588335018475
 09/21  21:00:00,2.30057204207,0.568025867709,0.0,0.0,0.719761950315,0.252090785718,0.971852736033,0.252090785718,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.535667147157
 09/21  22:00:00,1.84012933861,0.483318939148,0.0,0.0,0.567753330968,0.201646456154,0.769399787122,0.201646456154,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.455316613413
 09/21  23:00:00,1.36881213548,0.393345036114,0.0,0.0,0.402600365808,0.14937806148,0.551978427288,0.14937806148,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.369011536098
 09/21  24:00:00,0.937510349629,0.295852442159,0.0,0.0,0.274359325632,0.105003731147,0.379363056779,0.105003731147,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.275724931219
 09/22  01:00:00,0.613293860527,0.251447851094,0.0,0.0,0.110684935906,0.0432315198804,0.153916455786,0.0432315198804,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.23291571532
 09/22  02:00:00,0.413857280963,0.24066582718,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.222348556749
 09/22  03:00:00,0.402624778678,0.245478573154,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.227419141133
 09/22  04:00:00,0.402062216652,0.278840215217,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.261462980658
 09/22  05:00:00,0.447502273696,0.430868494688,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.411476897545
 09/22  06:00:00,0.598306377059,0.714530707626,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.692125624057
 09/22  07:00:00,0.831224869274,0.787690721939,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.763883642012
 09/22  08:00:00,0.769046535,0.758060551809,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.737933040868
 09/22  09:00:00,0.802754211691,0.688668634563,0.0,0.0,0.0833401402828,0.0290979259143,0.112438066197,0.0290979259143,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.671538495147
 09/22  10:00:00,1.03316226229,0.615977263026,0.0,0.0,0.256777094648,0.0861061177051,0.342883212353,0.0861061177051,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.598444251094
 09/22  11:00:00,1.2672257343,0.552252225896,0.0,0.0,0.429393168364,0.133240533502,0.562633701866,0.133240533502,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.53471384233
 09/22  12:00:00,1.59952967088,0.502274686147,0.0,0.0,0.705280606386,0.204552764327,0.909833370714,0.204552764327,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.485031742427
 09/22  13:00:00,1.93069926496,0.474706920546,0.0,0.0,0.98517056999,0.278161239963,1.26333180995,0.278161239963,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.456867725501
 09/22  14:00:00,2.3516319812,0.446685219251,0.0,0.0,1.33319732129,0.361279340386,1.69447666168,0.361279340386,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.427841528731
 09/22  15:00:00,2.55960484969,0.452193235368,0.0,0.0,1.47952771866,0.400919091471,1.88044681013,0.400919091471,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.432302076304
 09/22  16:00:00,2.70486081664,0.491656291822,0.0,0.0,1.50810222638,0.414476177787,1.92257840417,0.414476177787,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.46812853684
 09/22  17:00:00,2.92194780193,0.575164312413,0.0,0.0,1.51246017916,0.438161621299,1.95062180046,0.438161621299,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.546581850253
 09/22  18:00:00,2.58714897571,0.651700405243,0.0,0.0,1.12516614478,0.357071100518,1.4822372453,0.357071100518,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.62066847818
 09/22  19:00:00,2.37350308313,0.666104439323,0.0,0.0,0.872440161818,0.291069304749,1.16350946657,0.291069304749,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.634073388419
 09/22  20:00:00,2.31141150642,0.62338715937,0.0,0.0,0.674149888598,0.238796541782,0.91294643038,0.238796541782,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.590254923587
 09/22  21:00:00,1.91744883082,0.569713265845,0.0,0.0,0.429859024747,0.158870500043,0.58872952479,0.158870500043,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.537354545294
 09/22  22:00:00,1.48210243633,0.484607822673,0.0,0.0,0.298780050929,0.112592833908,0.411372884838,0.112592833908,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.456605496937
 09/22  23:00:00,1.08716100141,0.394198450512,0.0,0.0,0.195837186354,0.0744901068631,0.270327293217,0.0744901068631,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.369864950496
 09/22  24:00:00,0.66136935675,0.296257710382,0.0,0.0,0.0742753148315,0.0289467490691,0.103222063901,0.0289467490691,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.276130199442
 09/23  01:00:00,0.616815805677,0.255898837763,0.0,0.0,0.110098460392,0.0433929164683,0.153491376861,0.0433929164683,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.237366701989
 09/23  02:00:00,0.512530406709,0.24347265625,0.0,0.0,0.0688882016465,0.0271736856719,0.0960618873183,0.0271736856719,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.225155385818
 09/23  03:00:00,0.46421627379,0.246699090349,0.0,0.0,0.0431803467024,0.0170457442371,0.0602260909395,0.0170457442371,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.228639658328
 09/23  04:00:00,0.417954520041,0.28303372127,0.0,0.0,0.00947476307754,0.00374638469562,0.0132211477732,0.00374638469562,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.265656486711
 09/23  05:00:00,0.455887663941,0.448277407278,0.0,0.0,0.00307281416806,0.00121588347721,0.00428869764526,0.00121588347721,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.428885810135
 09/23  06:00:00,0.608931889277,0.758000998835,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.735595915266
 09/23  07:00:00,0.864754502857,0.841347106167,0.0,0.0,0.00886201408306,0.00350625758099,0.012368271664,0.00350625758099,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.81754002624
 09/23  08:00:00,0.82465485092,0.814428596512,0.0,0.0,0.0166747608018,0.00649625422546,0.0231710150272,0.00649625422546,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.794301085572
 09/23  09:00:00,0.787973115922,0.742314426303,0.0,0.0,0.037983636253,0.0146422757093,0.0526259119622,0.0146422757093,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.725184286888
 09/23  10:00:00,0.804500950509,0.661684181578,0.0,0.0,0.0460361116517,0.0172695596318,0.0633056712835,0.0172695596318,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.644151169646
 09/23  11:00:00,0.96739258022,0.590029036208,0.0,0.0,0.154579271815,0.0557325164485,0.210311788263,0.0557325164485,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.572490652643
 09/23  12:00:00,1.05770920651,0.534908473409,0.0,0.0,0.236705515605,0.0834968846465,0.320202400251,0.0834968846465,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.517665529689
 09/23  13:00:00,1.22754806197,0.503059966121,0.0,0.0,0.387579171214,0.129013403226,0.51659257444,0.129013403226,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.485220771076
 09/23  14:00:00,1.42863700737,0.472384628385,0.0,0.0,0.55279077932,0.179565336353,0.732356115673,0.179565336353,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.453540937865
 09/23  15:00:00,1.6251364397,0.477920319039,0.0,0.0,0.69024128374,0.218678143541,0.908919427281,0.218678143541,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.458029159975
 09/23  16:00:00,1.74514964217,0.523459754513,0.0,0.0,0.699816718216,0.227132592237,0.926949310454,0.227132592237,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.49993199953
 09/23  17:00:00,2.00891484345,0.614049885451,0.0,0.0,0.754219804883,0.248017106884,1.00223691177,0.248017106884,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.585467423291
