Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/04  24:00:00,0.579405810758,0.310377836927,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.28823531083
 10/05  01:00:00,0.482147164029,0.263347468218,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.242960034262
 10/05  02:00:00,0.434756989015,0.251794100803,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.231643042893
 10/05  03:00:00,0.423394912045,0.25334047033,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.233473063675
 10/05  04:00:00,0.422912801488,0.288435736137,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.269318823428
 10/05  05:00:00,0.473086702498,0.450663220729,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.42933028259
 10/05  06:00:00,0.648173357845,0.750626775637,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.725978663454
 10/05  07:00:00,0.924645437484,0.829088827682,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.802898361801
 10/05  08:00:00,0.865827519326,0.800215857062,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.778073330965
 10/05  09:00:00,0.748558263145,0.727222322418,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.708377242161
 10/05  10:00:00,0.766105681041,0.647314047564,0.0,0.0,0.016369295936,0.00614143480473,0.0225107307407,0.00614143480473,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.628025762221
 10/05  11:00:00,0.916329934853,0.578882272755,0.0,0.0,0.115175914461,0.0413444581671,0.156520372629,0.0413444581671,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.559588078012
 10/05  12:00:00,1.05333497233,0.525381008794,0.0,0.0,0.228415426207,0.0789708202355,0.307386246443,0.0789708202355,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.506411831114
 10/05  13:00:00,1.18970261351,0.49565785473,0.0,0.0,0.350107058079,0.117951197328,0.468058255407,0.117951197328,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.476032733522
 10/05  14:00:00,1.37580834459,0.465646924876,0.0,0.0,0.499451457176,0.163911188819,0.663362645994,0.163911188819,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.444916745653
 10/05  15:00:00,1.56845025631,0.471449073183,0.0,0.0,0.624414439614,0.199545423718,0.823959863332,0.199545423718,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.449566560737
 10/05  16:00:00,1.75891525621,0.513714308405,0.0,0.0,0.66667637744,0.212946867331,0.87962324477,0.212946867331,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.487831131383
 10/05  17:00:00,2.08577895213,0.602746883221,0.0,0.0,0.716288304562,0.234834565242,0.951122869804,0.234834565242,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.57130295972
 10/05  18:00:00,2.14398096636,0.683976314417,0.0,0.0,0.601209923458,0.207209341234,0.808419264692,0.207209341234,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.649837703993
 10/05  19:00:00,2.11399927215,0.699055857765,0.0,0.0,0.475569764436,0.174170228458,0.649739992894,0.174170228458,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.663818098727
 10/05  20:00:00,1.97413687974,0.653794640241,0.0,0.0,0.336321130802,0.1324429836,0.468764114402,0.1324429836,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.617345453969
 10/05  21:00:00,1.70196126192,0.596761593972,0.0,0.0,0.239333762895,0.0969304370994,0.336264199995,0.0969304370994,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.561163361465
 10/05  22:00:00,1.33965937085,0.5055922637,0.0,0.0,0.168772217363,0.0685630245511,0.237335241914,0.0685630245511,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.474786555523
 10/05  23:00:00,0.917773914351,0.40867306453,0.0,0.0,0.0533252959303,0.0217283680474,0.0750536639777,0.0217283680474,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.381903477335
 10/05  24:00:00,0.599047741653,0.303987319966,0.0,0.0,0.013953353891,0.0056885770043,0.0196419308953,0.0056885770043,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.28184479387
 10/06  01:00:00,0.482147164029,0.262413920298,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.242026486342
 10/06  02:00:00,0.434756989015,0.252941910451,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.232790852541
 10/06  03:00:00,0.423394912045,0.257325854393,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.237458447738
 10/06  04:00:00,0.422912801488,0.29472485393,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.275607941221
 10/06  05:00:00,0.473086702498,0.457410644121,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.436077705982
 10/06  06:00:00,0.649665489385,0.816160257346,0.0,0.0537930771454,0.0,0.00149213154033,0.00149213154033,0.00149213154033,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.737719068018
 10/06  07:00:00,0.924645437484,0.842272307952,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.81608184207
 10/06  08:00:00,0.865827519326,0.811347122077,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.789204595981
 10/06  09:00:00,0.748558263145,0.737791057182,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.718945976925
 10/06  10:00:00,0.7435949503,0.655976037081,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.636687751739
 10/06  11:00:00,0.759809562225,0.582410251597,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.563116056853
 10/06  12:00:00,0.891046632604,0.527143987096,0.0,0.0,0.10800456155,0.0370933451686,0.145097906719,0.0370933451686,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.508174809415
 10/06  13:00:00,1.04468661875,0.497233314474,0.0,0.0,0.24153942556,0.0815028350887,0.323042260648,0.0815028350887,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.477608193266
 10/06  14:00:00,1.28107759369,0.467050591644,0.0,0.0,0.428099667778,0.140532227316,0.568631895094,0.140532227316,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.446320412422
 10/06  15:00:00,1.50161803617,0.472868284382,0.0,0.0,0.571768012541,0.185359630648,0.757127643189,0.185359630648,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.450985771936
 10/06  16:00:00,1.72291214245,0.51533397057,0.0,0.0,0.637234431499,0.206385699511,0.84362013101,0.206385699511,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.489450793548
 10/06  17:00:00,2.07718049114,0.604779095592,0.0,0.0,0.70743381784,0.235090590974,0.942524408814,0.235090590974,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.57333517209
 10/06  18:00:00,1.98434866286,0.686374010165,0.0,0.0,0.473751195974,0.175035765219,0.648786961193,0.175035765219,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.652235399741
 10/06  19:00:00,1.92735961917,0.701500755346,0.0,0.0,0.334118362594,0.128981977321,0.463100339915,0.128981977321,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.666262996309
 10/06  20:00:00,1.7650128005,0.656021533396,0.0,0.0,0.184862863678,0.0747771714796,0.259640035158,0.0747771714796,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.619572347124
 10/06  21:00:00,1.49885495293,0.598718775601,0.0,0.0,0.0946860328265,0.0384718581785,0.133157891005,0.0384718581785,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.563120543094
 10/06  22:00:00,1.10232412894,0.507907604676,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.477101896498
 10/06  23:00:00,0.842720250373,0.413496841711,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.386727254517
 10/06  24:00:00,0.579405810758,0.310701247682,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.288558721585
 10/07  01:00:00,0.486094188105,0.267006232401,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.246618798445
 10/07  02:00:00,0.437368227442,0.254876546063,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.234725488153
 10/07  03:00:00,0.424760316217,0.259469039942,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.239601633287
 10/07  04:00:00,0.425583957103,0.301117282807,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.282000370098
 10/07  05:00:00,0.477183395099,0.480083408843,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.458750470704
 10/07  06:00:00,0.661267095715,0.901381091018,0.0,0.0876177029961,0.0,0.00246822565284,0.00246822565284,0.00246822565284,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.789115275839
 10/07  07:00:00,0.945806799404,0.904128393543,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.877937927661
 10/07  08:00:00,0.898264820218,0.876370486637,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.85422796054
 10/07  09:00:00,0.793589321611,0.796060798316,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.777215718059
 10/07  10:00:00,0.794511179589,0.705085525141,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.685797239798
 10/07  11:00:00,0.812298321744,0.623409354378,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.604115159634
 10/07  12:00:00,0.890744983341,0.562806771855,0.0,0.0,0.072432066283,0.0245536850818,0.0969857513648,0.0245536850818,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.543837594174
 10/07  13:00:00,0.994634351184,0.528224681058,0.0,0.0,0.171495572718,0.0579063878526,0.229401960571,0.0579063878526,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.50859955985
 10/07  14:00:00,1.0872737489,0.495128178022,0.0,0.0,0.2502044393,0.0854980388257,0.335702478125,0.0854980388257,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.474397998799
 10/07  15:00:00,1.15927949642,0.500946411813,0.0,0.0,0.280870189399,0.0968599411851,0.377730130584,0.0968599411851,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.479063899367
 10/07  16:00:00,1.32680511882,0.549958897182,0.0,0.0,0.304157729443,0.107437458697,0.41159518814,0.107437458697,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.524075720159
 10/07  17:00:00,1.57561584832,0.647002280518,0.0,0.0,0.296844668892,0.108763166884,0.405607835776,0.108763166884,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.615558357017
 10/07  18:00:00,1.78193043118,0.741505402129,0.0,0.0,0.300562255816,0.111496158157,0.412058413973,0.111496158157,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.707366791705
 10/07  19:00:00,1.85871953087,0.763200528737,0.0,0.0,0.25980027533,0.100415222092,0.360215497422,0.100415222092,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.7279627697
 10/07  20:00:00,1.84567192145,0.714498029576,0.0,0.0,0.219109662825,0.0863341229568,0.305443785781,0.0863341229568,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.678048843304
 10/07  21:00:00,1.67376204011,0.6475999106,0.0,0.0,0.196384727643,0.0760733930751,0.272458120718,0.0760733930751,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.612001678092
 10/07  22:00:00,1.33758379019,0.54561386924,0.0,0.0,0.148779739072,0.0581867102587,0.206966449331,0.0581867102587,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.514808161062
 10/07  23:00:00,0.998345322353,0.433863754135,0.0,0.0,0.100396270192,0.0396939564518,0.140090226644,0.0396939564518,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.407094166941
 10/07  24:00:00,0.668490665757,0.313526010743,0.0,0.0,0.0589586477152,0.0235525242071,0.0825111719223,0.0235525242071,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.291383484646
 10/08  01:00:00,0.515961441816,0.261341368844,0.0,0.0,0.0212370250803,0.00863022863123,0.0298672537115,0.00863022863123,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.240953934888
 10/08  02:00:00,0.437368227442,0.248097586623,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.227946528713
 10/08  03:00:00,0.424760316217,0.252599091581,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.232731684926
 10/08  04:00:00,0.425583957103,0.294467753988,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.275350841279
 10/08  05:00:00,0.477183395099,0.475618023686,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.454285085547
 10/08  06:00:00,0.658798870062,0.810736223336,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.786088111153
 10/08  07:00:00,0.945806799404,0.902317864607,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.876127398725
 10/08  08:00:00,0.898264820218,0.874398745672,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.852256219575
 10/08  09:00:00,0.793589321611,0.794461835556,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.775616755299
 10/08  10:00:00,0.794511179589,0.705475627037,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.686187341694
 10/08  11:00:00,0.888474367014,0.624750938155,0.0,0.0,0.0550532246789,0.0211228205911,0.07617604527,0.0211228205911,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.605456743411
 10/08  12:00:00,1.02847339069,0.564802619861,0.0,0.0,0.171258300287,0.0634558584307,0.234714158717,0.0634558584307,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.54583344218
 10/08  13:00:00,1.16519194792,0.530009091293,0.0,0.0,0.293736289855,0.106223267451,0.399959557305,0.106223267451,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.510383970085
 10/08  14:00:00,1.32266925068,0.496720168348,0.0,0.0,0.420940677687,0.150157302226,0.571097979913,0.150157302226,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.475989989126
 10/08  15:00:00,1.49070700817,0.502552044149,0.0,0.0,0.525964060236,0.183193582098,0.709157642334,0.183193582098,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.480669531703
 10/08  16:00:00,1.64804972268,0.551801844352,0.0,0.0,0.543650585037,0.189189206964,0.732839792001,0.189189206964,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.52591866733
 10/08  17:00:00,1.83371646605,0.649299090356,0.0,0.0,0.486618820587,0.177089632927,0.663708453514,0.177089632927,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.617855166855
 10/08  18:00:00,1.92314472361,0.744235512207,0.0,0.0,0.399970954897,0.153301751511,0.553272706407,0.153301751511,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.710096901783
 10/08  19:00:00,1.91089306659,0.76601073082,0.0,0.0,0.29445654868,0.117932484462,0.412389033142,0.117932484462,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.730772971783
 10/08  20:00:00,1.86394556228,0.717072734349,0.0,0.0,0.230940716734,0.0927767098721,0.323717426606,0.0927767098721,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.680623548077
 10/08  21:00:00,1.63752477129,0.64985318726,0.0,0.0,0.168409148256,0.0678117036374,0.236220851893,0.0678117036374,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.614254954753
 10/08  22:00:00,1.25841127888,0.547338873608,0.0,0.0,0.0910371682676,0.0367567697441,0.127793938012,0.0367567697441,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.51653316543
 10/08  23:00:00,0.903786552618,0.434996400937,0.0,0.0,0.0323940572312,0.013137399678,0.0455314569092,0.013137399678,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.408226813742
 10/08  24:00:00,0.585979493835,0.315922111182,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.293779585085
 10/09  01:00:00,0.482147164029,0.265854953409,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.245467519453
 10/09  02:00:00,0.434756989015,0.253368642516,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.233217584606
 10/09  03:00:00,0.423394912045,0.257712106127,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.237844699472
 10/09  04:00:00,0.422912801488,0.295804311607,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.276687398898
 10/09  05:00:00,0.473086702498,0.462452285687,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.441119347548
 10/09  06:00:00,0.658413903779,1.14027440919,0.0,0.369183589109,0.0,0.0102405459348,0.0102405459348,0.0102405459348,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.746442707901
 10/09  07:00:00,0.924645437484,0.851984026493,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.825793560611
 10/09  08:00:00,0.865827519326,0.822037555274,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.799895029177
 10/09  09:00:00,0.748558263145,0.746270082258,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.727425002001
 10/09  10:00:00,0.7435949503,0.665289214072,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.64600092873
 10/09  11:00:00,0.759809562225,0.590351072227,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.571056877483
 10/09  12:00:00,0.845357130399,0.532499578456,0.0,0.0,0.0728391242489,0.0265692802652,0.0994084045142,0.0265692802652,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.513530400775
 10/09  13:00:00,1.00186478304,0.502030904764,0.0,0.0,0.207649227637,0.0725711972999,0.280220424937,0.0725711972999,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.482405783556
 10/09  14:00:00,1.19379252446,0.471325118856,0.0,0.0,0.358158711796,0.123188114068,0.481346825864,0.123188114068,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.450594939633
 10/09  15:00:00,1.36118347829,0.477190207846,0.0,0.0,0.460269074945,0.156424010372,0.616693085317,0.156424010372,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.4553076954
 10/09  16:00:00,1.54513346397,0.520266238867,0.0,0.0,0.498669661325,0.167171791207,0.665841452532,0.167171791207,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.494383061844
 10/09  17:00:00,1.86796969553,0.610967634165,0.0,0.0,0.547428192021,0.185885421188,0.733313613209,0.185885421188,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.579523710664
 10/09  18:00:00,1.96542448204,0.693676354537,0.0,0.0,0.464569581072,0.165293199306,0.629862780377,0.165293199306,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.659537744113
 10/09  19:00:00,1.91236077207,0.708947035979,0.0,0.0,0.327459843935,0.120641648878,0.448101492814,0.120641648878,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.673709276941
 10/09  20:00:00,1.76894828858,0.662803055511,0.0,0.0,0.190968503392,0.0726070198479,0.26357552324,0.0726070198479,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.626353869238
 10/09  21:00:00,1.46790988693,0.604678872899,0.0,0.0,0.0741945424857,0.0280182825165,0.102212825002,0.0280182825165,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.569080640392
 10/09  22:00:00,1.1063915926,0.511638263298,0.0,0.0,0.00294345229303,0.00112401136777,0.0040674636608,0.00112401136777,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.48083255512
 10/09  23:00:00,0.842720250373,0.413220439405,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.386450852211
 10/09  24:00:00,0.579405810758,0.308153811838,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.286011285742
 10/10  01:00:00,0.551657406191,0.258259637512,0.0,0.0,0.0501428956384,0.0193673465234,0.0695102421618,0.0193673465234,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.237872203556
 10/10  02:00:00,0.500584598757,0.244958745977,0.0,0.0,0.0474825588481,0.0183450508944,0.0658276097425,0.0183450508944,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.224807688067
 10/10  03:00:00,0.464724729581,0.248249988259,0.0,0.0,0.0297272917518,0.0116025257849,0.0413298175367,0.0116025257849,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.228382581604
 10/10  04:00:00,0.422912801488,0.28601584808,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.266898935371
 10/10  05:00:00,0.473086702498,0.454117253382,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.432784315243
 10/10  06:00:00,0.648173357845,0.761525414153,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.73687730197
 10/10  07:00:00,0.924645437484,0.844094985705,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.817904519824
 10/10  08:00:00,0.865827519326,0.81315004233,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.791007516234
 10/10  09:00:00,0.805449512894,0.738751029956,0.0,0.0,0.0414729036734,0.0154183460762,0.0568912497496,0.0154183460762,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.719905949699
 10/10  10:00:00,0.941616477774,0.659324094755,0.0,0.0,0.145781243396,0.0522402840783,0.198021527474,0.0522402840783,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.640035809413
 10/10  11:00:00,1.13940432992,0.589257128973,0.0,0.0,0.284007547522,0.0955872201703,0.379594767693,0.0955872201703,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.56996293423
 10/10  12:00:00,1.3308882225,0.534299349261,0.0,0.0,0.440518478542,0.144421018075,0.584939496617,0.144421018075,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.51533017158
 10/10  13:00:00,1.52251274421,0.503652193415,0.0,0.0,0.604989659881,0.195878726233,0.800868386114,0.195878726233,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.484027072207
 10/10  14:00:00,1.74362682691,0.472769540789,0.0,0.0,0.781760100028,0.249421028283,1.03118112831,0.249421028283,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.452039361567
 10/10  15:00:00,1.86978331831,0.478650734518,0.0,0.0,0.853104186713,0.272188738621,1.12529292533,0.272188738621,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.456768222072
 10/10  16:00:00,2.00491630231,0.521933036898,0.0,0.0,0.850622819445,0.275001471432,1.12562429088,0.275001471432,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.496049859875
 10/10  17:00:00,2.15356596187,0.613059144521,0.0,0.0,0.758280601564,0.260629277978,1.01890987954,0.260629277978,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.58161522102
 10/10  18:00:00,2.09136136378,0.696144176283,0.0,0.0,0.549104423849,0.206695238268,0.755799662117,0.206695238268,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.662005565859
 10/10  19:00:00,2.0581588461,0.711463692039,0.0,0.0,0.427842192457,0.166057374384,0.593899566841,0.166057374384,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.676225933002
 10/10  20:00:00,1.94727982211,0.665095238658,0.0,0.0,0.315094996361,0.1268120604,0.441907056762,0.1268120604,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.628646052385
 10/10  21:00:00,1.68035080832,0.6066932699,0.0,0.0,0.224176280592,0.0904774658077,0.3146537464,0.0904774658077,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.571095037392
 10/10  22:00:00,1.29476979953,0.513176485888,0.0,0.0,0.136985124479,0.0554605461077,0.192445670587,0.0554605461077,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.48237077771
 10/10  23:00:00,0.938111911432,0.413694928552,0.0,0.0,0.0678214526161,0.0275702084423,0.0953916610584,0.0275702084423,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.386925341358
 10/10  24:00:00,0.588679538159,0.306371215247,0.0,0.0,0.0065890108817,0.00268471651885,0.00927372740055,0.00268471651885,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.28422868915
 10/11  01:00:00,0.482147164029,0.262727429519,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.242339995563
 10/11  02:00:00,0.434756989015,0.252546439447,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.232395381537
 10/11  03:00:00,0.423394912045,0.257161272043,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.237293865388
 10/11  04:00:00,0.422912801488,0.29421446298,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.275097550271
 10/11  05:00:00,0.473086702498,0.462021736344,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.440688798205
 10/11  06:00:00,0.648173357845,0.774309890681,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.749661778498
 10/11  07:00:00,0.924645437484,0.856840399798,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.830649933916
 10/11  08:00:00,0.865827519326,0.825967537451,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.803825011355
 10/11  09:00:00,0.748558263145,0.749857414215,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.731012333958
 10/11  10:00:00,0.7435949503,0.666764014103,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.64747572876
 10/11  11:00:00,0.819453202337,0.591828337103,0.0,0.0,0.0438394589736,0.015804181139,0.0596436401126,0.015804181139,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.572534142359
 10/11  12:00:00,0.967535168741,0.536121813293,0.0,0.0,0.163674695238,0.0579117476176,0.221586442856,0.0579117476176,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.517152635613
 10/11  13:00:00,1.14666122116,0.50528401498,0.0,0.0,0.316133025942,0.108883837123,0.425016863065,0.108883837123,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.485658893772
 10/11  14:00:00,1.33425407845,0.47422349374,0.0,0.0,0.462666112018,0.159142267841,0.621808379859,0.159142267841,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.453493314518
 10/11  15:00:00,1.51472796172,0.480120692845,0.0,0.0,0.574845522955,0.195392045786,0.770237568741,0.195392045786,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.458238180399
 10/11  16:00:00,1.66461801916,0.523610562578,0.0,0.0,0.584598841539,0.200727166186,0.785326007725,0.200727166186,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.497727385556
 10/11  17:00:00,1.97581207543,0.615163834956,0.0,0.0,0.626163083434,0.214992909671,0.841155993106,0.214992909671,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.583719911455
 10/11  18:00:00,1.9173395086,0.698627584993,0.0,0.0,0.423059605879,0.158718201057,0.581777806935,0.158718201057,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.664488974569
 10/11  19:00:00,1.84860184306,0.713996036826,0.0,0.0,0.275817961942,0.108524601859,0.384342563801,0.108524601859,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.678758277789
 10/11  20:00:00,1.73653513656,0.667401638333,0.0,0.0,0.165021094016,0.0661412772052,0.231162371221,0.0661412772052,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.63095245206
 10/11  21:00:00,1.42249851719,0.608796101153,0.0,0.0,0.0404938960172,0.0163075592501,0.0568014552673,0.0163075592501,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.573197868646
 10/11  22:00:00,1.10232412894,0.515787540118,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.48498183194
 10/11  23:00:00,0.842720250373,0.417045720428,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.390276133234
 10/11  24:00:00,0.579405810758,0.311420489849,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.289277963753
 10/12  01:00:00,0.482147164029,0.262021897242,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.241634463286
 10/12  02:00:00,0.434756989015,0.251316655333,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.231165597423
 10/12  03:00:00,0.423394912045,0.257056919279,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.237189512624
 10/12  04:00:00,0.422912801488,0.294492795635,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.275375882926
 10/12  05:00:00,0.473086702498,0.464111843994,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.442778905855
 10/12  06:00:00,0.648593628132,0.792815265059,0.0,0.014878885722,0.0,0.000420270286991,0.000420270286991,0.000420270286991,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.753288267154
 10/12  07:00:00,0.926078024496,0.915016544351,0.0,0.050920579475,0.0,0.00143258701177,0.00143258701177,0.00143258701177,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.837905498994
 10/12  08:00:00,0.865827519326,0.831716341691,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.809573815595
 10/12  09:00:00,0.748558263145,0.752909512044,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.734064431787
 10/12  10:00:00,0.7435949503,0.667654946394,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.648366661051
 10/12  11:00:00,0.848778478459,0.593620745173,0.0,0.0,0.0663080787487,0.0226608374858,0.0889689162345,0.0226608374858,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.574326550429
 10/12  12:00:00,1.04199702739,0.537951609597,0.0,0.0,0.222228751387,0.0738195501158,0.296048301503,0.0738195501158,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.518982431916
 10/12  13:00:00,1.27941214007,0.506925433004,0.0,0.0,0.422941656764,0.134826125209,0.557767781973,0.134826125209,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.487300311796
 10/12  14:00:00,1.54988571607,0.475685901013,0.0,0.0,0.637301190645,0.200138826834,0.837440017479,0.200138826834,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.45495572179
 10/12  15:00:00,1.78657402383,0.481599302879,0.0,0.0,0.79538076582,0.246702865037,1.04208363086,0.246702865037,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.459716790433
 10/12  16:00:00,2.02479303532,0.525297928608,0.0,0.0,0.877308282516,0.268192741371,1.14550102389,0.268192741371,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.499414751585
 10/12  17:00:00,2.39439815182,0.617280998687,0.0,0.0,0.958894301144,0.300847768346,1.25974206949,0.300847768346,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.585837075186
 10/12  18:00:00,2.25299758907,0.701125739203,0.0,0.0,0.677173292222,0.240262595185,0.917435887407,0.240262595185,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.666987128779
 10/12  19:00:00,2.11910387031,0.716543626625,0.0,0.0,0.472757009903,0.182087581147,0.65484459105,0.182087581147,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.681305867588
 10/12  20:00:00,1.99725719304,0.669721904966,0.0,0.0,0.352240290462,0.139644137237,0.491884427698,0.139644137237,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.633272718694
 10/12  21:00:00,1.71660475681,0.610759500745,0.0,0.0,0.250516036949,0.100391657937,0.350907694886,0.100391657937,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.575161268238
 10/12  22:00:00,1.3252279254,0.516281634918,0.0,0.0,0.158987403455,0.0639163930015,0.222903796456,0.0639163930015,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.48547592674
 10/12  23:00:00,0.933174467115,0.415750991857,0.0,0.0,0.0644241906324,0.0260300261088,0.0904542167412,0.0260300261088,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.388981404663
 10/12  24:00:00,0.579405810758,0.307552867956,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.285410341859
 10/13  01:00:00,0.482147164029,0.264453158817,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.244065724861
 10/13  02:00:00,0.434756989015,0.25435465245,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.23420359454
 10/13  03:00:00,0.423394912045,0.258819347153,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.238951940498
 10/13  04:00:00,0.422912801488,0.296806328332,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.277689415622
 10/13  05:00:00,0.473086702498,0.465507793708,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.444174855569
 10/13  06:00:00,0.648729874373,0.801074635193,0.0,0.0200630679766,0.0,0.000556516528006,0.000556516528006,0.000556516528006,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.756363455034
 10/13  07:00:00,0.927317403926,0.963791743157,0.0,0.0963274973052,0.0,0.00267196644173,0.00267196644173,0.00267196644173,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.841273779969
 10/13  08:00:00,0.865827519326,0.835322066109,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.813179540013
 10/13  09:00:00,0.748558263145,0.757389058523,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.738543978267
 10/13  10:00:00,0.7435949503,0.672349677219,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.653061391876
 10/13  11:00:00,0.783275988516,0.596295044017,0.0,0.0,0.0173044511746,0.00616197511687,0.0234664262915,0.00616197511687,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.577000849273
 10/13  12:00:00,0.955544075824,0.539795177591,0.0,0.0,0.155822443241,0.0537729066978,0.209595349938,0.0537729066978,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.52082599991
 10/13  13:00:00,1.12210683517,0.508576237812,0.0,0.0,0.298861833141,0.101600643935,0.400462477076,0.101600643935,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.488951116604
 10/13  14:00:00,1.35426414334,0.4771567323,0.0,0.0,0.480762024953,0.161056419794,0.641818444746,0.161056419794,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.456426553078
 10/13  15:00:00,1.58175821749,0.48308646222,0.0,0.0,0.631204948209,0.206062876299,0.837267824508,0.206062876299,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.461203949774
 10/13  16:00:00,1.77340766195,0.526995157668,0.0,0.0,0.674174718003,0.219940932512,0.894115650515,0.219940932512,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.501111980646
 10/13  17:00:00,2.07681740808,0.619410582555,0.0,0.0,0.706068053428,0.236093272324,0.942161325752,0.236093272324,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.587966659053
 10/13  18:00:00,2.07620880099,0.703638651115,0.0,0.0,0.543585927937,0.19706117139,0.740647099326,0.19706117139,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.669500040691
 10/13  19:00:00,1.97342178776,0.719105936977,0.0,0.0,0.369539383694,0.139623124805,0.509162508498,0.139623124805,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.683868177939
 10/13  20:00:00,1.80053927918,0.672055487088,0.0,0.0,0.211547394874,0.0836191189633,0.295166513838,0.0836191189633,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.635606300816
 10/13  21:00:00,1.52987047669,0.612810360821,0.0,0.0,0.117323896933,0.0468495178287,0.164173414762,0.0468495178287,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.577212128314
 10/13  22:00:00,1.11496251873,0.517847702012,0.0,0.0,0.00901558625874,0.00362280352783,0.0126383897866,0.00362280352783,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.487041993834
 10/13  23:00:00,0.842720250373,0.419012922236,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.392243335042
 10/13  24:00:00,0.579405810758,0.313044746848,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.290902220751
 10/14  01:00:00,0.486094188105,0.267834728302,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.247447294346
 10/14  02:00:00,0.437368227442,0.254757183946,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.234606126036
 10/14  03:00:00,0.424760316217,0.25999617637,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.240128769715
 10/14  04:00:00,0.425583957103,0.302436396064,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.283319483355
 10/14  05:00:00,0.477183395099,0.488645960207,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.467313022068
 10/14  06:00:00,0.658798870062,0.833432620138,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.808784507956
 10/14  07:00:00,0.945806799404,0.930844154005,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.904653688124
 10/14  08:00:00,0.898264820218,0.900597554824,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.878455028728
 10/14  09:00:00,0.793589321611,0.819414947832,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.800569867575
 10/14  10:00:00,0.794511179589,0.72684952171,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.707561236368
 10/14  11:00:00,0.812298321744,0.641842825978,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.622548631235
 10/14  12:00:00,0.893224870283,0.577086588186,0.0,0.0,0.0732929885629,0.0261726497441,0.0994656383069,0.0261726497441,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.558117410506
 10/14  13:00:00,1.07459140818,0.540961632819,0.0,0.0,0.231726115277,0.0776329022888,0.309359017566,0.0776329022888,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.521336511611
 10/14  14:00:00,1.30580261185,0.506491057013,0.0,0.0,0.417856442712,0.136374898368,0.55423134108,0.136374898368,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.485760877791
 10/14  15:00:00,1.37704995383,0.512406175647,0.0,0.0,0.446305462351,0.149195125643,0.595500587994,0.149195125643,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.490523663201
 10/14  16:00:00,1.55116762568,0.563112425896,0.0,0.0,0.475115442088,0.160842252905,0.635957694993,0.160842252905,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.537229248874
 10/14  17:00:00,1.83872636616,0.66339564272,0.0,0.0,0.496555677622,0.172162676002,0.668718353624,0.172162676002,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.631951719218
 10/14  18:00:00,1.99179554051,0.760991460352,0.0,0.0,0.460488816302,0.161434707003,0.621923523305,0.161434707003,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.726852849928
 10/14  19:00:00,2.0338948778,0.783257588518,0.0,0.0,0.39277726532,0.142613579023,0.535390844344,0.142613579023,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.748019829481
 10/14  20:00:00,1.97539825923,0.732874147439,0.0,0.0,0.316467921889,0.118702201667,0.435170123556,0.118702201667,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.696424961167
 10/14  21:00:00,1.74553963798,0.663681644191,0.0,0.0,0.24898219965,0.0952535189331,0.344235718583,0.0952535189331,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.628083411684
 10/14  22:00:00,1.36813784543,0.557925299996,0.0,0.0,0.170152731185,0.067367773382,0.237520504567,0.067367773382,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.527119591818
 10/14  23:00:00,0.942467936149,0.441948192058,0.0,0.0,0.060150360491,0.0240624799485,0.0842128404395,0.0240624799485,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.415178604864
 10/14  24:00:00,0.585979493835,0.317462184576,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.29531965848
 10/15  01:00:00,0.486094188105,0.264561255981,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.244173822025
 10/15  02:00:00,0.437368227442,0.25302868413,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.232877626219
 10/15  03:00:00,0.424760316217,0.259425451236,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.239558044581
 10/15  04:00:00,0.425583957103,0.301456413236,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.282339500527
 10/15  05:00:00,0.477183395099,0.487345541577,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.466012603438
 10/15  06:00:00,0.658798870062,0.83259627471,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.807948162527
 10/15  07:00:00,0.945806799404,0.927306721522,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.90111625564
 10/15  08:00:00,0.898264820218,0.901211880638,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.879069354542
 10/15  09:00:00,0.793589321611,0.82123317144,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.802388091184
 10/15  10:00:00,0.794511179589,0.734326156946,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.715037871603
 10/15  11:00:00,0.812298321744,0.651924251074,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.63263005633
 10/15  12:00:00,0.793759231976,0.587726795479,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.568757617798
 10/15  13:00:00,0.765232390613,0.547802501097,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.528177379889
 10/15  14:00:00,0.752415247718,0.509160183469,0.0,0.0,0.000601529802411,0.000242447144979,0.00084397694739,0.000242447144979,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.488430004247
 10/15  15:00:00,0.866628037708,0.51408338508,0.0,0.0,0.0610503362927,0.0240283355829,0.0850786718756,0.0240283355829,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.492200872634
 10/15  16:00:00,1.04200346756,0.565036119575,0.0,0.0,0.0913100234142,0.035483513467,0.126793536881,0.035483513467,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.539152942552
 10/15  17:00:00,1.27033009961,0.665791391515,0.0,0.0,0.0720302141054,0.0282918729663,0.100322087072,0.0282918729663,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.634347468013
 10/15  18:00:00,1.53310479116,0.763839089597,0.0,0.0,0.116988211489,0.0462445624685,0.163232773957,0.0462445624685,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.729700479173
 10/15  19:00:00,1.64706595588,0.786188593869,0.0,0.0,0.106451344512,0.0421105779151,0.148561922427,0.0421105779151,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.750950834831
 10/15  20:00:00,1.65409150971,0.735559576939,0.0,0.0,0.0815626089602,0.0323007650741,0.113863374034,0.0323007650741,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.699110390666
 10/15  21:00:00,1.48413129378,0.666031840824,0.0,0.0,0.059316578156,0.0235107962282,0.0828273743842,0.0235107962282,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.630433608317
 10/15  22:00:00,1.16198847892,0.559724434004,0.0,0.0,0.0224550146865,0.00891612337166,0.0313711380581,0.00891612337166,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.528918725826
 10/15  23:00:00,0.858255095709,0.443800848144,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.417031260949
 10/15  24:00:00,0.585979493835,0.321182593591,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.299040067495
 10/16  01:00:00,0.482147164029,0.264837568934,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.244450134978
 10/16  02:00:00,0.434756989015,0.256142221307,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.235991163397
 10/16  03:00:00,0.423394912045,0.259768163655,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.239900757
 10/16  04:00:00,0.422912801488,0.297673996103,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.278557083393
 10/16  05:00:00,0.473086702498,0.4693770143,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.44804407616
 10/16  06:00:00,0.648173357845,0.787102982224,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.762454870042
 10/16  07:00:00,0.924645437484,0.871786968715,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.845596502833
 10/16  08:00:00,0.865827519326,0.842274111181,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.820131585084
 10/16  09:00:00,0.748558263145,0.765966120688,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.747121040431
 10/16  10:00:00,0.7435949503,0.682238178216,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.662949892874
 10/16  11:00:00,0.764899839302,0.603792244639,0.0,0.0,0.00373124338334,0.00135903369361,0.00509027707696,0.00135903369361,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.584498049895
 10/16  12:00:00,0.951923630405,0.545376576567,0.0,0.0,0.152754694763,0.0532202097572,0.20597490452,0.0532202097572,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.526407398886
 10/16  13:00:00,1.13435337798,0.513579310613,0.0,0.0,0.309094383013,0.103614636867,0.41270901988,0.103614636867,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.493954189405
 10/16  14:00:00,1.33749645639,0.481614345798,0.0,0.0,0.47113388542,0.153916872376,0.625050757795,0.153916872376,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.460884166576
