Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/16  15:00:00,1.5016517697,0.487593546998,0.0,0.0,0.572409026457,0.184752350267,0.757161376723,0.184752350267,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.465711034552
 10/16  16:00:00,1.65756185792,0.532138747677,0.0,0.0,0.586793691971,0.191476154519,0.778269846489,0.191476154519,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.506255570654
 10/16  17:00:00,1.96527712152,0.625864361529,0.0,0.0,0.622423523713,0.20819751548,0.830621039193,0.20819751548,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.594420438028
 10/16  18:00:00,2.0491012518,0.711253732736,0.0,0.0,0.529702917183,0.183836632955,0.713539550138,0.183836632955,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.677115122312
 10/16  19:00:00,2.06167231547,0.726871205533,0.0,0.0,0.439365462502,0.158047573713,0.597413036214,0.158047573713,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.691633446496
 10/16  20:00:00,1.96200717053,0.679127635442,0.0,0.0,0.334832048183,0.121802357004,0.456634405187,0.121802357004,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.642678449169
 10/16  21:00:00,1.74120232183,0.619025787878,0.0,0.0,0.275258647422,0.100246612488,0.37550525991,0.100246612488,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.583427555371
 10/16  22:00:00,1.27330496715,0.522593924342,0.0,0.0,0.124571577707,0.0464092604991,0.170980838206,0.0464092604991,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.491788216165
 10/16  23:00:00,0.901261146363,0.419930690323,0.0,0.0,0.042633159761,0.0159077362286,0.0585408959896,0.0159077362286,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.393161103129
 10/16  24:00:00,0.579405810758,0.310696430702,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.288553904606
 10/17  01:00:00,0.58572353611,0.259496216326,0.0,0.0,0.0749782341047,0.028598137976,0.103576372081,0.028598137976,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.23910878237
 10/17  02:00:00,0.520142989014,0.246191495433,0.0,0.0,0.0614935304209,0.0238924695784,0.0853859999992,0.0238924695784,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.226040437523
 10/17  03:00:00,0.479141979344,0.249625456988,0.0,0.0,0.0400271581436,0.0157199091557,0.0557470672994,0.0157199091557,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.229758050333
 10/17  04:00:00,0.459393850875,0.287058446743,0.0,0.0,0.0261878539047,0.010293195483,0.0364810493876,0.010293195483,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.267941534034
 10/17  05:00:00,0.512625559374,0.458881666342,0.0,0.0,0.0284557098746,0.0110831470011,0.0395388568757,0.0110831470011,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.437548728203
 10/17  06:00:00,0.648173357845,0.778517626115,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.753869513932
 10/17  07:00:00,0.924645437484,0.864427823494,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.838237357612
 10/17  08:00:00,0.921472107337,0.834202189921,0.0,0.0,0.0403643775171,0.0152802104939,0.055644588011,0.0152802104939,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.812059663825
 10/17  09:00:00,0.906627197281,0.759446704401,0.0,0.0,0.116430275842,0.0416386582943,0.158068934136,0.0416386582943,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.740601624144
 10/17  10:00:00,1.0932704417,0.677104065179,0.0,0.0,0.260820857142,0.0888546342606,0.349675491402,0.0888546342606,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.657815779836
 10/17  11:00:00,1.25214598627,0.60432573244,0.0,0.0,0.370894684256,0.12144173979,0.492336424046,0.12144173979,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.585031537697
 10/17  12:00:00,1.46369071944,0.547251574816,0.0,0.0,0.546051897677,0.17169009588,0.717741993557,0.17169009588,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.528282397135
 10/17  13:00:00,1.65673484535,0.515262534112,0.0,0.0,0.713526094399,0.221564392857,0.935090487255,0.221564392857,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.495637412904
 10/17  14:00:00,1.88820253571,0.48311394425,0.0,0.0,0.900288759931,0.275468077185,1.17575683712,0.275468077185,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.462383765028
 10/17  15:00:00,2.13199033432,0.489109755066,0.0,0.0,1.06902179177,0.31847814957,1.38749994134,0.31847814957,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.46722724262
 10/17  16:00:00,2.27472566234,0.533869080965,0.0,0.0,1.07166485431,0.323768796602,1.39543365091,0.323768796602,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.507985903943
 10/17  17:00:00,2.46769674499,0.628035462529,0.0,0.0,1.00785437606,0.325186286607,1.33304066267,0.325186286607,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.596591539028
 10/17  18:00:00,2.27257594828,0.71381555258,0.0,0.0,0.685492160867,0.251522085751,0.937014246618,0.251522085751,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.679676942156
 10/17  19:00:00,2.1750406807,0.729483575782,0.0,0.0,0.514031238984,0.196750162462,0.710781401445,0.196750162462,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.694245816745
 10/17  20:00:00,2.11355696877,0.681507091024,0.0,0.0,0.441727343864,0.166456859558,0.608184203422,0.166456859558,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.645057904751
 10/17  21:00:00,1.74581987406,0.621117062425,0.0,0.0,0.271323054568,0.10879975757,0.380122812137,0.10879975757,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.585518829918
 10/17  22:00:00,1.33667080689,0.524191093319,0.0,0.0,0.167114014013,0.0672326639393,0.234346677952,0.0672326639393,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.493385385142
 10/17  23:00:00,0.95196511409,0.420988204128,0.0,0.0,0.0778069851531,0.0314378785634,0.109244863717,0.0314378785634,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.394218616934
 10/17  24:00:00,0.606021108732,0.309833359125,0.0,0.0,0.0189231153776,0.00769218259626,0.0266152979739,0.00769218259626,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.287690833029
 10/18  01:00:00,0.482147164029,0.266591859642,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.246204425686
 10/18  02:00:00,0.434756989015,0.253352094795,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.233201036885
 10/18  03:00:00,0.423394912045,0.258241369484,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.238373962829
 10/18  04:00:00,0.422912801488,0.297157975864,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.278041063155
 10/18  05:00:00,0.473086702498,0.47106709228,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.449734154141
 10/18  06:00:00,0.648173357845,0.794208554817,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.769560442635
 10/18  07:00:00,0.924645437484,0.878741640166,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.852551174285
 10/18  08:00:00,0.865827519326,0.848745642312,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.826603116215
 10/18  09:00:00,0.748558263145,0.770985330906,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.75214025065
 10/18  10:00:00,0.7435949503,0.685499668435,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.666211383092
 10/18  11:00:00,0.759809562225,0.609477090792,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.590182896048
 10/18  12:00:00,0.843113478869,0.549248623818,0.0,0.0,0.0710680674021,0.0260966855816,0.0971647529837,0.0260966855816,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.530279446137
 10/18  13:00:00,0.991233774983,0.516953280452,0.0,0.0,0.198691533341,0.0708978835433,0.269589416884,0.0708978835433,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.497328159244
 10/18  14:00:00,1.09366324077,0.48462014644,0.0,0.0,0.280203655746,0.101013886427,0.381217542174,0.101013886427,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.463889967217
 10/18  15:00:00,1.27032311969,0.490632730005,0.0,0.0,0.389129125756,0.136703600952,0.525832726709,0.136703600952,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.468750217559
 10/18  16:00:00,1.4077302214,0.535606935087,0.0,0.0,0.388683515912,0.139754694053,0.528438209965,0.139754694053,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.509723758065
 10/18  17:00:00,1.40589841034,0.630215686676,0.0,0.0,0.197461335274,0.0737809927358,0.27124232801,0.0737809927358,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.598771763174
 10/18  18:00:00,1.56131224728,0.716739396135,0.0,0.0,0.162337088394,0.0634134572228,0.225750545617,0.0634134572228,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.682600785711
 10/18  19:00:00,1.60771065168,0.73210654647,0.0,0.0,0.102688660489,0.0407627119323,0.143451372421,0.0407627119323,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.696868787433
 10/18  20:00:00,1.5855525321,0.683895949219,0.0,0.0,0.0573667306742,0.0228130360864,0.0801797667607,0.0228130360864,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.647446762946
 10/18  21:00:00,1.39721461395,0.623228460842,0.0,0.0,0.02253742612,0.00898012590715,0.0315175520272,0.00898012590715,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.587630228335
 10/18  22:00:00,1.10232412894,0.527194444136,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.496388735959
 10/18  23:00:00,0.863604027153,0.422955699697,0.0,0.0,0.014929735125,0.00595404165426,0.0208837767792,0.00595404165426,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.396186112503
 10/18  24:00:00,0.579405810758,0.31130523311,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.289162707014
 10/19  01:00:00,0.482147164029,0.261146095913,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.240758661957
 10/19  02:00:00,0.434756989015,0.249531255575,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.229380197665
 10/19  03:00:00,0.423394912045,0.25413070676,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.234263300105
 10/19  04:00:00,0.422912801488,0.2929956534,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.27387874069
 10/19  05:00:00,0.473086702498,0.467824594973,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.446491656834
 10/19  06:00:00,0.648173357845,0.790744610729,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.766096498547
 10/19  07:00:00,0.924645437484,0.876402050521,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.850211584639
 10/19  08:00:00,0.865827519326,0.84678978426,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.824647258163
 10/19  09:00:00,0.748558263145,0.771930907268,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.753085827011
 10/19  10:00:00,0.7435949503,0.690799832888,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.671511547545
 10/19  11:00:00,0.759809562225,0.615648472023,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.596354277279
 10/19  12:00:00,0.745948725885,0.556856703361,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.53788752568
 10/19  13:00:00,0.721644358099,0.522827162712,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.503202041504
 10/19  14:00:00,0.712445698596,0.487311417899,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.466581238677
 10/19  15:00:00,0.814340564645,0.492164067161,0.0,0.0,0.0504382544968,0.0194119171709,0.0698501716677,0.0194119171709,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.470281554715
 10/19  16:00:00,0.98684850053,0.537351327022,0.0,0.0,0.0775538792418,0.0300026098523,0.107556489094,0.0300026098523,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.51146815
 10/19  17:00:00,1.20282101201,0.632403869725,0.0,0.0,0.0489905760556,0.0191743536279,0.0681649296836,0.0191743536279,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.600959946223
 10/19  18:00:00,1.49541356107,0.718969849615,0.0,0.0,0.11469527937,0.0451565800372,0.159851859407,0.0451565800372,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.684831239191
 10/19  19:00:00,1.63685238172,0.734739647212,0.0,0.0,0.123831649795,0.0487614526693,0.172593102464,0.0487614526693,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.699501888175
 10/19  20:00:00,1.63081617154,0.68629421958,0.0,0.0,0.0899864484745,0.0354569577204,0.125443406195,0.0354569577204,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.649845033307
 10/19  21:00:00,1.45203583582,0.625324380225,0.0,0.0,0.0619182973971,0.024420476495,0.0863387738921,0.024420476495,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.589726147718
 10/19  22:00:00,1.11265246782,0.527403685473,0.0,0.0,0.00740124881854,0.00292709006284,0.0103283388814,0.00292709006284,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.496597977296
 10/19  23:00:00,0.842720250373,0.424455091738,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.397685504544
 10/19  24:00:00,0.579405810758,0.313891638241,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.291749112144
 10/20  01:00:00,0.482147164029,0.265970492992,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.245583059036
 10/20  02:00:00,0.434756989015,0.255402825612,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.235251767702
 10/20  03:00:00,0.423394912045,0.260676408517,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.240809001862
 10/20  04:00:00,0.422912801488,0.301332563545,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.282215650836
 10/20  05:00:00,0.473086702498,0.477327842799,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.45599490466
 10/20  06:00:00,0.657988297454,1.15735455307,0.0,0.353839986164,0.0,0.00981493960937,0.00981493960937,0.00981493960937,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.778866454727
 10/20  07:00:00,0.924645437484,0.890765456049,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.864574990167
 10/20  08:00:00,0.865827519326,0.859647882807,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.83750535671
 10/20  09:00:00,0.748558263145,0.781487900436,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.76264282018
 10/20  10:00:00,0.7435949503,0.69505450155,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.675766216208
 10/20  11:00:00,0.759809562225,0.617916310192,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.598622115448
 10/20  12:00:00,0.745948725885,0.554990949114,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.536021771433
 10/20  13:00:00,0.869133790711,0.520362440796,0.0,0.0,0.10850112101,0.0389883116021,0.147489432613,0.0389883116021,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.500737319588
 10/20  14:00:00,1.0489759441,0.487647929472,0.0,0.0,0.249322871363,0.0872073741382,0.336530245501,0.0872073741382,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.46691775025
 10/20  15:00:00,1.23721275534,0.493693721831,0.0,0.0,0.366172493582,0.126549868778,0.492722362359,0.126549868778,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.471811209385
 10/20  16:00:00,1.44859253001,0.539100340635,0.0,0.0,0.424510438072,0.144790080503,0.569300518575,0.144790080503,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.513217163613
 10/20  17:00:00,1.76339418474,0.634599115321,0.0,0.0,0.466156518161,0.162581584254,0.628738102414,0.162581584254,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.603155191819
 10/20  18:00:00,1.70572098097,0.72156019706,0.0,0.0,0.268089285404,0.102069993898,0.370159279301,0.102069993898,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.687421586636
 10/20  19:00:00,1.72814488316,0.73738086468,0.0,0.0,0.190970737118,0.0729148667844,0.263885603902,0.0729148667844,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.702143105642
 10/20  20:00:00,1.61850342973,0.688699782675,0.0,0.0,0.081121081197,0.0320095831901,0.113130664387,0.0320095831901,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.652250596402
 10/20  21:00:00,1.42094873318,0.627438527641,0.0,0.0,0.0395944899065,0.0156571813465,0.055251671253,0.0156571813465,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.591840295134
 10/20  22:00:00,1.10232412894,0.530804472178,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.499998764001
 10/20  23:00:00,0.842720250373,0.426515036418,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.399745449224
 10/20  24:00:00,0.579405810758,0.314651880406,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.29250935431
 10/21  01:00:00,0.486094188105,0.269859972443,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.249472538487
 10/21  02:00:00,0.437368227442,0.257263898916,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.237112841006
 10/21  03:00:00,0.424760316217,0.262206431089,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.242339024434
 10/21  04:00:00,0.425583957103,0.306678498973,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.287561586264
 10/21  05:00:00,0.477183395099,0.499002960124,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.477670021985
 10/21  06:00:00,0.662746445576,0.999306780154,0.0,0.14006706675,0.0,0.00394757551408,0.00394757551408,0.00394757551408,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.834591601221
 10/21  07:00:00,0.945806799404,0.956764146659,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.930573680777
 10/21  08:00:00,0.898264820218,0.928319113634,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.906176587538
 10/21  09:00:00,0.793589321611,0.843924795344,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.825079715087
 10/21  10:00:00,0.794511179589,0.74785043868,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.728562153338
 10/21  11:00:00,0.812298321744,0.659222581828,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.639928387084
 10/21  12:00:00,0.886420688003,0.591884733442,0.0,0.0,0.0683422204439,0.024319235583,0.0926614560269,0.024319235583,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.572915555761
 10/21  13:00:00,1.05151044525,0.554153654896,0.0,0.0,0.213829623728,0.0724484309138,0.286278054641,0.0724484309138,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.534528533688
 10/21  14:00:00,1.25934511669,0.518260097004,0.0,0.0,0.380669691736,0.127104154181,0.507773845917,0.127104154181,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.497529917782
 10/21  15:00:00,1.46829697121,0.524275528915,0.0,0.0,0.516372460544,0.170375144838,0.686747605381,0.170375144838,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.502393016469
 10/21  16:00:00,1.65339842194,0.576736145774,0.0,0.0,0.55363189642,0.18455659484,0.73818849126,0.18455659484,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.550852968751
 10/21  17:00:00,1.87944836178,0.680375150901,0.0,0.0,0.524208246474,0.185232102765,0.70944034924,0.185232102765,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.6489312274
 10/21  18:00:00,1.96596055426,0.781174475359,0.0,0.0,0.434315753945,0.161772783107,0.596088537052,0.161772783107,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.747035864935
 10/21  19:00:00,1.94103096774,0.80403193262,0.0,0.0,0.317208419046,0.125318515245,0.442526934291,0.125318515245,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.768794173583
 10/21  20:00:00,1.86679032915,0.75190735168,0.0,0.0,0.233868638186,0.0926935552909,0.326562193477,0.0926935552909,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.715458165408
 10/21  21:00:00,1.6091545664,0.680338346167,0.0,0.0,0.148726841203,0.0591238058084,0.207850647011,0.0591238058084,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.64474011366
 10/21  22:00:00,1.22926321836,0.570676903004,0.0,0.0,0.0705318119947,0.0281140655064,0.0986458775011,0.0281140655064,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.539871194826
 10/21  23:00:00,0.881730983238,0.450321764734,0.0,0.0,0.0167684562153,0.00670743131316,0.0234758875285,0.00670743131316,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.42355217754
 10/21  24:00:00,0.585979493835,0.323333922752,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.301191396656
 10/22  01:00:00,0.486094188105,0.270985352951,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.250597918996
 10/22  02:00:00,0.437368227442,0.25802648546,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.23787542755
 10/22  03:00:00,0.424760316217,0.264890794847,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.245023388192
 10/22  04:00:00,0.425583957103,0.3085335394,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.28941662669
 10/22  05:00:00,0.477183395099,0.502572188451,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.481239250312
 10/22  06:00:00,0.668466787592,1.21165386581,0.0,0.348539669238,0.0,0.00966791752999,0.00966791752999,0.00966791752999,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.838466084389
 10/22  07:00:00,0.945806799404,0.962333041364,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.936142575482
 10/22  08:00:00,0.898264820218,0.933940390518,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.911797864422
 10/22  09:00:00,0.793589321611,0.848504431619,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.829659351362
 10/22  10:00:00,0.794511179589,0.751823133248,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.732534847905
 10/22  11:00:00,0.812298321744,0.663434570007,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.644140375263
 10/22  12:00:00,0.834906789475,0.594354062975,0.0,0.0,0.0301849168716,0.0109626406275,0.0411475574991,0.0109626406275,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.575384885294
 10/22  13:00:00,0.978762511695,0.556065938495,0.0,0.0,0.158414549391,0.055115571691,0.213530121082,0.055115571691,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.536440817287
 10/22  14:00:00,1.18313305036,0.519964724014,0.0,0.0,0.322396527485,0.109165252108,0.431561779593,0.109165252108,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.499234544791
 10/22  15:00:00,1.38153218605,0.525994653825,0.0,0.0,0.449836009738,0.150146810483,0.599982820221,0.150146810483,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.504112141379
 10/22  16:00:00,1.57354209331,0.57870930073,0.0,0.0,0.492074412698,0.166257749928,0.658332162626,0.166257749928,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.552826123708
 10/22  17:00:00,1.79110731748,0.682834382509,0.0,0.0,0.458884305973,0.16221499897,0.621099304943,0.16221499897,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.651390459008
 10/22  18:00:00,1.87401579138,0.784097737691,0.0,0.0,0.365438770989,0.138705003182,0.504143774172,0.138705003182,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.749959127267
 10/22  19:00:00,1.88518676469,0.807040787012,0.0,0.0,0.27710462928,0.109578101962,0.386682731243,0.109578101962,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.771803027975
 10/22  20:00:00,1.83287976997,0.754664018385,0.0,0.0,0.209549166673,0.0831024676222,0.292651634296,0.0831024676222,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.718214832113
 10/22  21:00:00,1.56952379283,0.682750814581,0.0,0.0,0.120354151485,0.0478657219494,0.168219873434,0.0478657219494,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.647152582074
 10/22  22:00:00,1.20774369841,0.572523764115,0.0,0.0,0.0551397566368,0.0219866009112,0.077126357548,0.0219866009112,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.541718055937
 10/22  23:00:00,0.858255095709,0.451811546972,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.425041959778
 10/22  24:00:00,0.585979493835,0.324461223439,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.302318697343
 10/23  01:00:00,0.482147164029,0.269991101534,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.249603667578
 10/23  02:00:00,0.434756989015,0.256844680347,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.236693622437
 10/23  03:00:00,0.423394912045,0.261393337788,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.241525931133
 10/23  04:00:00,0.422912801488,0.301615218744,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.282498306035
 10/23  05:00:00,0.473086702498,0.4807154287,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.45938249056
 10/23  06:00:00,0.658259492334,1.17608457142,0.0,0.36361687694,0.0,0.0100861344892,0.0100861344892,0.0100861344892,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.787819582298
 10/23  07:00:00,0.924645437484,0.901461270185,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.875270804303
 10/23  08:00:00,0.865827519326,0.870966834086,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.848824307989
 10/23  09:00:00,0.748558263145,0.791277330134,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.772432249877
 10/23  10:00:00,0.7435949503,0.703286343314,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.683998057971
 10/23  11:00:00,0.759809562225,0.623089525163,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.603795330419
 10/23  12:00:00,0.773409701637,0.559204464175,0.0,0.0,0.0200916314056,0.00736934434641,0.027460975752,0.00736934434641,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.540235286494
 10/23  13:00:00,0.892794167423,0.525489729629,0.0,0.0,0.126186928731,0.0449628805935,0.171149809325,0.0449628805935,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.505864608421
 10/23  14:00:00,1.07582720393,0.49222413297,0.0,0.0,0.269814829493,0.0935666758461,0.363381505339,0.0935666758461,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.471493953747
 10/23  15:00:00,1.25189135971,0.498320894733,0.0,0.0,0.376882519247,0.130518447488,0.507400966734,0.130518447488,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.476438382287
 10/23  16:00:00,1.44310377831,0.544380984338,0.0,0.0,0.418935932899,0.144875833977,0.563811766876,0.144875833977,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.518497807315
 10/23  17:00:00,1.67575275857,0.641224839782,0.0,0.0,0.398552453284,0.142544222957,0.541096676241,0.142544222957,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.60978091628
 10/23  18:00:00,1.63928807909,0.729378259982,0.0,0.0,0.21869803355,0.0850283438717,0.303726377421,0.0850283438717,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.695239649558
 10/23  19:00:00,1.6393799968,0.745353201788,0.0,0.0,0.125507905888,0.0496128116575,0.175120717546,0.0496128116575,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.710115442751
 10/23  20:00:00,1.57726851437,0.695960590011,0.0,0.0,0.0514768372355,0.0204189117951,0.0718957490305,0.0204189117951,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.659511403739
 10/23  21:00:00,1.36569706192,0.634866593902,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.599268361394
 10/23  22:00:00,1.10232412894,0.537687455254,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.506881747077
 10/23  23:00:00,0.842720250373,0.433388672451,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.406619085256
 10/23  24:00:00,0.579405810758,0.318382088104,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.296239562007
 10/24  01:00:00,0.482147164029,0.268337205375,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.247949771419
 10/24  02:00:00,0.434756989015,0.256169836844,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.236018778934
 10/24  03:00:00,0.423394912045,0.262485774222,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.242618367567
 10/24  04:00:00,0.422912801488,0.302416417107,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.283299504398
 10/24  05:00:00,0.473086702498,0.482376156373,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.461043218233
 10/24  06:00:00,0.656746601277,1.12002379448,0.0,0.304418139472,0.0,0.00857324343269,0.00857324343269,0.00857324343269,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.79095754283
 10/24  07:00:00,0.924645437484,0.904570165593,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.878379699711
 10/24  08:00:00,0.865827519326,0.873992875683,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.851850349587
 10/24  09:00:00,0.748558263145,0.793647703308,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.774802623052
 10/24  10:00:00,0.7435949503,0.704637223262,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.685348937919
 10/24  11:00:00,0.759809562225,0.624704313423,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.605410118679
 10/24  12:00:00,0.790498947714,0.560949241092,0.0,0.0,0.0327107946248,0.0118394272037,0.0445502218285,0.0118394272037,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.541980063411
 10/24  13:00:00,0.944875487623,0.527209775457,0.0,0.0,0.165669921678,0.0575612078459,0.223231129524,0.0575612078459,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.507584654249
 10/24  14:00:00,1.14057601363,0.49375700814,0.0,0.0,0.320932260258,0.107198054773,0.428130315031,0.107198054773,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.473026828918
 10/24  15:00:00,1.31504206463,0.499870763971,0.0,0.0,0.426379130035,0.144172541614,0.570551671648,0.144172541614,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.477988251525
 10/24  16:00:00,1.49917214716,0.546149739913,0.0,0.0,0.462133981139,0.157746154581,0.61988013572,0.157746154581,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.520266562891
 10/24  17:00:00,1.73445203335,0.643444178458,0.0,0.0,0.443193064792,0.15660288623,0.599795951022,0.15660288623,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.612000254957
 10/24  18:00:00,1.80937320372,0.731996985348,0.0,0.0,0.34279788912,0.131013612931,0.473811502051,0.131013612931,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.697858374924
 10/24  19:00:00,1.86656033039,0.748023572322,0.0,0.0,0.290154685192,0.112146365944,0.402301051136,0.112146365944,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.712785813285
 10/24  20:00:00,1.81344200886,0.698392659049,0.0,0.0,0.220683926621,0.0873853168956,0.308069243517,0.0873853168956,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.661943472777
 10/24  21:00:00,1.55149364107,0.635957277297,0.0,0.0,0.133041333817,0.0527552453317,0.185796579148,0.0527552453317,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.60035904479
 10/24  22:00:00,1.17076022461,0.535523760986,0.0,0.0,0.0489665956727,0.0194695000008,0.0684360956736,0.0194695000008,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.504718052809
 10/24  23:00:00,0.843326306159,0.428508760994,0.0,0.0,0.000433071561786,0.000172984223841,0.000606055785627,0.000172984223841,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.4017391738
 10/24  24:00:00,0.579405810758,0.315249870841,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.293107344744
 10/25  01:00:00,0.482147164029,0.268751488374,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.248364054418
 10/25  02:00:00,0.434756989015,0.256885769466,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.236734711556
 10/25  03:00:00,0.423394912045,0.262214664237,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.242347257582
 10/25  04:00:00,0.422912801488,0.302640447876,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.283523535167
 10/25  05:00:00,0.473086702498,0.483802919808,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.462469981668
 10/25  06:00:00,0.65808773329,1.17591521463,0.0,0.357424763698,0.0,0.00991437544587,0.00991437544587,0.00991437544587,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.793842338752
 10/25  07:00:00,0.924645437484,0.908353638025,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.882163172143
 10/25  08:00:00,0.865827519326,0.877711461036,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.85556893494
 10/25  09:00:00,0.748558263145,0.798148039625,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.779302959368
 10/25  10:00:00,0.7435949503,0.711020605867,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.691732320525
 10/25  11:00:00,0.759809562225,0.631368893799,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.612074699055
 10/25  12:00:00,0.745948725885,0.569893538656,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.550924360975
 10/25  13:00:00,0.721644358099,0.534872014236,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.515246893028
 10/25  14:00:00,0.712445698596,0.501327184356,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.480597005133
 10/25  15:00:00,0.744490392977,0.508043193018,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.486160680572
 10/25  16:00:00,0.879292011436,0.553279016838,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.527395839815
 10/25  17:00:00,1.13465608233,0.651104801567,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.619660878065
 10/25  18:00:00,1.33556170167,0.738694373027,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.704555762603
 10/25  19:00:00,1.46425927926,0.75425440832,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.719016649283
 10/25  20:00:00,1.50537276534,0.704179550493,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.667730364221
 10/25  21:00:00,1.36569706192,0.641119196976,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.605520964469
 10/25  22:00:00,1.10232412894,0.543455815138,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.512650106961
 10/25  23:00:00,0.842720250373,0.437328488164,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.41055890097
 10/25  24:00:00,0.579405810758,0.321848827903,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.299706301806
 10/26  01:00:00,0.482147164029,0.269645386217,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.249257952262
 10/26  02:00:00,0.434756989015,0.255407780896,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.235256722986
 10/26  03:00:00,0.423394912045,0.26014969921,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.240282292555
 10/26  04:00:00,0.422912801488,0.301080667002,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.281963754293
 10/26  05:00:00,0.473086702498,0.481573239044,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.460240300905
 10/26  06:00:00,0.648173357845,0.816787174413,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.79213906223
 10/26  07:00:00,0.924645437484,0.90981877113,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.883628305248
 10/26  08:00:00,0.865827519326,0.8790858594,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.856943333303
 10/26  09:00:00,0.748558263145,0.799108757883,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.780263677627
 10/26  10:00:00,0.7435949503,0.715037038378,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.695748753035
 10/26  11:00:00,0.759809562225,0.641096294976,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.621802100232
 10/26  12:00:00,0.745948725885,0.578926062286,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.559956884605
 10/26  13:00:00,0.721644358099,0.544239475698,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.52461435449
 10/26  14:00:00,0.712445698596,0.509773407282,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.48904322806
 10/26  15:00:00,0.744490392977,0.515474909394,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.493592396948
 10/26  16:00:00,0.879292011436,0.561935528047,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.536052351024
 10/26  17:00:00,1.13465608233,0.659976664334,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.628532740833
 10/26  18:00:00,1.33556170167,0.747583095486,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.713444485062
 10/26  19:00:00,1.46425927926,0.762194999154,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.726957240116
 10/26  20:00:00,1.50537276534,0.711501156031,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.675051969758
 10/26  21:00:00,1.36569706192,0.648933344869,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.613335112362
 10/26  22:00:00,1.10232412894,0.548637654529,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.517831946351
 10/26  23:00:00,0.842720250373,0.44233703338,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.415567446185
 10/26  24:00:00,0.579405810758,0.328735491758,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.306592965662
 10/27  01:00:00,0.482147164029,0.276921695501,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.256534261545
 10/27  02:00:00,0.435738567454,0.300414997004,0.0,0.0353870441576,0.0,0.000981578439246,0.000981578439246,0.000981578439246,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.244876894936
 10/27  03:00:00,0.430807787384,0.536614564091,0.0,0.267242775989,0.0,0.00741287533895,0.00741287533895,0.00741287533895,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.249504381447
 10/27  04:00:00,0.436019658758,0.781541970243,0.0,0.472517445839,0.0,0.0131068572706,0.0131068572706,0.0131068572706,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.289907611695
 10/27  05:00:00,0.487268841018,1.00108657177,0.0,0.51128258524,0.0,0.0141821385193,0.0141821385193,0.0141821385193,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.468471048394
 10/27  06:00:00,0.660291900549,1.26261402317,0.0,0.436887556491,0.0,0.012118542705,0.012118542705,0.012118542705,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.801078354497
 10/27  07:00:00,0.958580159056,2.13943839219,0.0,1.22338617347,0.0,0.0339347215721,0.0339347215721,0.0339347215721,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.889861752834
 10/27  08:00:00,0.883407167117,1.51973814592,0.0,0.633766745256,0.0,0.017579647791,0.017579647791,0.017579647791,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.863828874566
 10/27  09:00:00,0.76315976759,1.33421346383,0.0,0.526401214514,0.0,0.0146015044449,0.0146015044449,0.0146015044449,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.788967169056
 10/27  10:00:00,0.774577711239,1.83811650558,0.0,1.11696455997,0.0,0.0309827609389,0.0309827609389,0.0309827609389,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.701863660261
 10/27  11:00:00,0.762063848011,0.725644057745,0.0,0.0812696239668,0.0,0.00225428578595,0.00225428578595,0.00225428578595,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.625080239035
 10/27  12:00:00,0.745948725885,0.583105916163,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.564136738483
 10/27  13:00:00,0.721644358099,0.548067098167,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.528441976959
 10/27  14:00:00,0.712445698596,0.513242802009,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.492512622786
 10/27  15:00:00,0.744490392977,0.518578915733,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.496696403287
 10/27  16:00:00,0.879292011436,0.563448445595,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.537565268573
 10/27  17:00:00,1.13465608233,0.664084985596,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.632641062095
 10/27  18:00:00,1.33556170167,0.751173100435,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.71703449001
 10/27  19:00:00,1.46425927926,0.766341741902,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.731103982864
 10/27  20:00:00,1.50537276534,0.715966155713,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.67951696944
 10/27  21:00:00,1.36569706192,0.652662765122,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.617064532615
 10/27  22:00:00,1.10232412894,0.550950121977,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.5201444138
 10/27  23:00:00,0.842720250373,0.443691559092,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.416921971898
 10/27  24:00:00,0.579405810758,0.327537153315,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.305394627219
 10/28  01:00:00,0.486094188105,0.282258203234,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.261870769278
 10/28  02:00:00,0.438910524515,0.324747971987,0.0,0.0556016029544,0.0,0.0015422970736,0.0015422970736,0.0015422970736,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.248995311122
 10/28  03:00:00,0.427445665664,0.370525067502,0.0,0.0968099702122,0.0,0.00268534944713,0.00268534944713,0.00268534944713,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.253847690635
 10/28  04:00:00,0.431380943031,0.526671613787,0.0,0.208988083695,0.0,0.00579698592797,0.00579698592797,0.00579698592797,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.298566617382
 10/28  05:00:00,0.483724907584,0.751018660686,0.0,0.235829131863,0.0,0.00654151248551,0.00654151248551,0.00654151248551,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.493856590685
 10/28  06:00:00,0.661831487337,0.993337962473,0.0,0.109329379234,0.0,0.00303261727525,0.00303261727525,0.00303261727525,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.859360471056
 10/28  07:00:00,0.948398006775,1.07959934539,0.0,0.0934160389219,0.0,0.00259120737174,0.00259120737174,0.00259120737174,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.959992840584
 10/28  08:00:00,0.904831298599,1.1951642782,0.0,0.236729181435,0.0,0.00656647838124,0.00656647838124,0.00656647838124,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.936292570673
 10/28  09:00:00,0.803423668662,1.22852421856,0.0,0.354539646997,0.0,0.00983434705086,0.00983434705086,0.00983434705086,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.855139491311
 10/28  10:00:00,0.826342238052,1.92524008156,0.0,1.14754667215,0.0,0.0318310584628,0.0318310584628,0.0318310584628,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.758405124067
 10/28  11:00:00,0.829490523485,1.3110238761,0.0,0.61979886464,0.0,0.0171922017417,0.0171922017417,0.0171922017417,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.671930816716
