Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/28  12:00:00,0.807008733657,1.10237331359,0.0,0.477659942676,0.0,0.0132495016801,0.0132495016801,0.0132495016801,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.605744193229
 10/28  13:00:00,0.777550064562,1.02949925179,0.0,0.444066469401,0.0,0.0123176739491,0.0123176739491,0.0123176739491,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.565807661176
 10/28  14:00:00,0.763099974279,0.963711100014,0.0,0.415623167559,0.0,0.0115287035082,0.0115287035082,0.0115287035082,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.527357753233
 10/28  15:00:00,0.791624302027,0.917418820259,0.0,0.363213165382,0.0,0.0100749361942,0.0100749361942,0.0100749361942,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.532323142431
 10/28  16:00:00,0.922211246421,0.860861269344,0.0,0.252405573796,0.0,0.00700131573804,0.00700131573804,0.00700131573804,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.582572518526
 10/28  17:00:00,1.19049005017,1.45391895978,0.0,0.738401274074,0.0,0.0204820376326,0.0204820376326,0.0204820376326,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.6840737622
 10/28  18:00:00,1.36987201721,0.819538746565,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.78540013614
 10/28  19:00:00,1.49850403345,0.842214187703,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.806976428666
 10/28  20:00:00,1.54022813567,0.787693324158,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.751244137885
 10/28  21:00:00,1.40130391939,0.713451135321,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.677852902814
 10/28  22:00:00,1.13061734086,0.600516489983,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.569710781805
 10/28  23:00:00,0.860319658938,0.550456825212,0.0,0.074429905166,0.0,0.00206456322886,0.00206456322886,0.00206456322886,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.449257332852
 10/28  24:00:00,0.595394036491,0.682361133211,0.0,0.339405210418,0.0,0.00941454265663,0.00941454265663,0.00941454265663,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.320813396696
 10/29  01:00:00,0.601196405434,0.891926113601,0.0,0.548587358037,0.0,0.0152169115989,0.0152169115989,0.0152169115989,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.321196229468
 10/29  02:00:00,0.506058737713,1.00491982939,0.0,0.719745229048,0.0,0.0199645496085,0.0199645496085,0.0199645496085,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.264787166387
 10/29  03:00:00,0.464676584522,1.25450059267,0.0,0.984498028099,0.0,0.02730835708,0.02730835708,0.02730835708,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.249851506656
 10/29  04:00:00,0.45580665505,1.39322275519,0.0,1.119256617,0.0,0.0310463388335,0.0310463388335,0.0310463388335,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.254098731529
 10/29  05:00:00,0.46267802052,1.65545185036,0.0,1.3372841208,0.0,0.0370940634171,0.0370940634171,0.0370940634171,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.299050816851
 10/29  06:00:00,0.516576541035,1.93681784192,0.0,1.42016871909,0.0,0.039393145936,0.039393145936,0.039393145936,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.495316184692
 10/29  07:00:00,0.725474258085,3.29104959822,0.0,2.40372527133,0.0,0.0666753880233,0.0666753880233,0.0666753880233,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.862676214707
 10/29  08:00:00,0.981997088631,2.29478096861,0.0,1.30470201032,0.0,0.0361902892274,0.0361902892274,0.0361902892274,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.96388849241
 10/29  09:00:00,0.912884468086,1.48931612598,0.0,0.527055306002,0.0,0.0146196478677,0.0146196478677,0.0146196478677,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.940118293886
 10/29  10:00:00,0.793589321611,0.875920837228,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.857075756971
 10/29  11:00:00,0.794511179589,0.777291944181,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.758003658838
 10/29  12:00:00,0.812298321744,0.686287928542,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.666993733799
 10/29  13:00:00,0.793759231976,0.614333828283,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.595364650602
 10/29  14:00:00,0.765232390613,0.572254847484,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.552629726276
 10/29  15:00:00,0.751571270771,0.534143983208,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.513413803985
 10/29  16:00:00,0.791196572478,0.538537376521,0.0,0.0,0.00688823420853,0.002758972437,0.00964720664553,0.002758972437,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.516654864075
 10/29  17:00:00,0.915209930683,0.593019240554,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.567136063532
 10/29  18:00:00,1.17000801254,0.703911128514,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.672467205012
 10/29  19:00:00,1.36987201721,0.807567280792,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.773428670368
 10/29  20:00:00,1.49850403345,0.830867686834,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.795629927797
 10/29  21:00:00,1.54022813567,0.778143084254,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.741693897981
 10/29  22:00:00,1.40130391939,0.704968650042,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.669370417534
 10/29  23:00:00,1.13061734086,0.593668309986,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.562862601808
 10/29  24:00:00,0.858255095709,0.471568283825,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.444798696631
 10/30  01:00:00,0.579405810758,0.331601842241,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.309459316144
 10/30  02:00:00,0.489043431106,0.528984261978,0.0,0.248618447395,0.0,0.00689626707657,0.00689626707657,0.00689626707657,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.259978380627
 10/30  03:00:00,0.456718350359,1.05814759421,0.0,0.791732614104,0.0,0.0219613613443,0.0219613613443,0.0219613613443,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.246263922201
 10/30  04:00:00,0.45753695127,1.50097774722,0.0,1.23086021593,0.0,0.0341420392249,0.0341420392249,0.0341420392249,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.250250124635
 10/30  05:00:00,0.460214005852,1.65505467801,0.0,1.34475179283,0.0,0.0373012043644,0.0373012043644,0.0373012043644,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.291185972476
 10/30  06:00:00,0.518586547715,2.13411041356,0.0,1.64032232929,0.0,0.0454998452166,0.0454998452166,0.0454998452166,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.472455146128
 10/30  07:00:00,0.729315041399,3.76005527078,0.0,2.92525204726,0.0,0.0811416835541,0.0811416835541,0.0811416835541,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.810155111339
 10/30  08:00:00,0.971971409063,2.63280960203,0.0,1.70615630815,0.0,0.0473259715789,0.0473259715789,0.0473259715789,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.900462827998
 10/30  09:00:00,0.882366883428,1.49255212282,0.0,0.596263308581,0.0,0.016539364102,0.016539364102,0.016539364102,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.874146288147
 10/30  10:00:00,0.748558263145,0.815015929015,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.796170848759
 10/30  11:00:00,0.7435949503,0.724646453818,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.705358168476
 10/30  12:00:00,0.759809562225,0.64219911875,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.622904924006
 10/30  13:00:00,0.745948725885,0.576769625636,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.557800447956
 10/30  14:00:00,0.721644358099,0.539305178397,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.519680057189
 10/30  15:00:00,0.735447406034,0.503712643495,0.0,0.0,0.0165901710527,0.00641153638628,0.023001707439,0.00641153638628,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.482982464272
 10/30  16:00:00,0.780864348768,0.509257968245,0.0,0.0,0.0263745855805,0.0099993702102,0.0363739557907,0.0099993702102,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.487375455799
 10/30  17:00:00,0.879292011436,0.557779399271,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.531896222249
 10/30  18:00:00,1.13465608233,0.663561377362,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.63211745386
 10/30  19:00:00,1.33556170167,0.753608612674,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.719470002249
 10/30  20:00:00,1.46425927926,0.770413980813,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.735176221775
 10/30  21:00:00,1.50537276534,0.72028222728,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.683833041008
 10/30  22:00:00,1.36569706192,0.655689079393,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.620090846886
 10/30  23:00:00,1.10232412894,0.553981654468,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.52317594629
 10/30  24:00:00,0.842720250373,0.44728088632,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.420511299125
 10/31  01:00:00,0.579405810758,0.330969040537,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.30882651444
 10/31  02:00:00,0.483390856275,0.323984350892,0.0,0.0448365516681,0.0,0.00124369224543,0.00124369224543,0.00124369224543,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.258760365268
 10/31  03:00:00,0.445887277108,0.667857605812,0.0,0.401259828548,0.0,0.0111302880931,0.0111302880931,0.0111302880931,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.246446719354
 10/31  04:00:00,0.446507931563,1.1035735198,0.0,0.833251230488,0.0,0.0231130195186,0.0231130195186,0.0231130195186,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.250454882659
 10/31  05:00:00,0.453054925209,1.39738079364,0.0,1.08665861076,0.0,0.0301421237217,0.0301421237217,0.0301421237217,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.291605270172
 10/31  06:00:00,0.502764992355,1.56505050175,0.0,1.06993686058,0.0,0.0296782898571,0.0296782898571,0.0296782898571,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.473780703038
 10/31  07:00:00,0.710037323025,3.0680986077,0.0,2.23026788291,0.0,0.0618639651805,0.0618639651805,0.0618639651805,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.813182612605
 10/31  08:00:00,0.951134992507,1.88516861129,0.0,0.954979261797,0.0,0.0264895550228,0.0264895550228,0.0264895550228,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.903998883615
 10/31  09:00:00,0.865827519326,0.899599560885,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.877457034788
 10/31  10:00:00,0.748558263145,0.816109384904,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.797264304647
 10/31  11:00:00,0.7435949503,0.724008443041,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.704720157698
 10/31  12:00:00,0.759809562225,0.640511121186,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.621216926443
 10/31  13:00:00,0.800639128875,0.574371941438,0.0,0.0,0.0398295534634,0.0148608495262,0.0546904029896,0.0148608495262,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.555402763757
 10/31  14:00:00,0.919933758068,0.539317676068,0.0,0.0,0.145687759907,0.0526016400622,0.198289399969,0.0526016400622,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.51969255486
 10/31  15:00:00,1.03272651611,0.504544534955,0.0,0.0,0.236427680173,0.0838531373402,0.320280817513,0.0838531373402,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.483814355733
 10/31  16:00:00,1.09884478989,0.510777554616,0.0,0.0,0.261704760304,0.0926496366128,0.354354396917,0.0926496366128,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.48889504217
 10/31  17:00:00,1.15385057873,0.558596866236,0.0,0.0,0.198670946464,0.0758876208342,0.274558567299,0.0758876208342,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.532713689213
 10/31  18:00:00,1.23611118636,0.659061810544,0.0,0.0,0.0727977178998,0.0286573861384,0.101455104038,0.0286573861384,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.627617887043
 10/31  19:00:00,1.46035687327,0.750564879486,0.0,0.0,0.0894523804199,0.0353427911811,0.124795171601,0.0353427911811,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.716426269062
 10/31  20:00:00,1.54236725518,0.766814976484,0.0,0.0,0.0559258474777,0.0221821284447,0.0781079759224,0.0221821284447,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.731577217447
 10/31  21:00:00,1.52895792528,0.715507217538,0.0,0.0,0.0168719327418,0.00671322719953,0.0235851599414,0.00671322719953,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.679058031265
 10/31  22:00:00,1.36569706192,0.652224072951,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.616625840444
 10/31  23:00:00,1.10232412894,0.550896488906,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.520090780729
 10/31  24:00:00,0.842720250373,0.443344330934,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.41657474374
 11/01  01:00:00,0.581361356469,0.327556351792,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.305504388174
 11/01  02:00:00,0.479649726567,0.277594915948,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.25729086618
 11/01  03:00:00,0.433153610447,0.284505460764,0.0,0.019212479524,0.0,0.000538034118492,0.000538034118492,0.000538034118492,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.245224340745
 11/01  04:00:00,0.431651557089,0.643482739192,0.0,0.373247470583,0.0,0.0103730430234,0.0103730430234,0.0103730430234,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.25044911924
 11/01  05:00:00,0.443505262292,1.12805864281,0.0,0.816995686208,0.0,0.0226621174395,0.0226621174395,0.0226621174395,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.292024231677
 11/01  06:00:00,0.502065371788,1.58518254772,0.0,1.08883082586,0.0,0.030202377398,0.030202377398,0.030202377398,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.475106035007
 11/01  07:00:00,0.684671505482,3.05747605697,0.0,2.2167190859,0.0,0.0614881438216,0.0614881438216,0.0614881438216,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.816209669155
 11/01  08:00:00,0.89777768719,2.1204043783,0.0,1.18678664717,0.0,0.0329195108713,0.0329195108713,0.0329195108713,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.907534383711
 11/01  09:00:00,0.855583236708,1.77314901108,0.0,0.870068431852,0.0,0.024134268168,0.024134268168,0.024134268168,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.881028615608
 11/01  10:00:00,0.761580411167,1.39282345032,0.0,0.569641319259,0.0,0.0158009138768,0.0158009138768,0.0158009138768,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.804414126797
 11/01  11:00:00,0.77019613634,1.52273577497,0.0,0.788399563714,0.0,0.021868908005,0.021868908005,0.021868908005,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.715126814607
 11/01  12:00:00,0.764537612185,0.653871598539,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.634656316657
 11/01  13:00:00,0.750677875158,0.58735625886,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.568464664728
 11/01  14:00:00,0.726340379828,0.548314197019,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.528769342155
 11/01  15:00:00,0.729502594893,0.511576697631,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.490931304417
 11/01  16:00:00,0.805921684542,0.516705356574,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.494912343156
 11/01  17:00:00,1.05092792118,0.563284338301,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.537507022943
 11/01  18:00:00,1.45820424072,0.664884630467,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.63356931197
 11/01  19:00:00,1.67983810238,0.754078073308,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.720079089102
 11/01  20:00:00,1.58357118419,0.770413767491,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.735320130167
 11/01  21:00:00,1.50596675526,0.720048079664,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.683747969818
 11/01  22:00:00,1.37062757049,0.65674187651,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.621289240046
 11/01  23:00:00,1.09974518294,0.552713674813,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.522033961352
 11/01  24:00:00,0.840760397683,0.443682553589,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.417022453459
 11/02  01:00:00,0.581361356469,0.326829559456,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.304777595838
 11/02  02:00:00,0.479649726567,0.272978530129,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.252674480361
 11/02  03:00:00,0.432615576329,0.260040672803,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.239972032307
 11/02  04:00:00,0.421278514066,0.265367416932,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.245581267564
 11/02  05:00:00,0.420843144853,0.307292488225,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.288253763297
 11/02  06:00:00,0.47186299439,0.49455597932,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.473310292461
 11/02  07:00:00,0.632698430803,1.18562990662,0.0,0.343029307131,0.0,0.00951506914253,0.00951506914253,0.00951506914253,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.818053297585
 11/02  08:00:00,0.864858176319,0.936568029437,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.910484682025
 11/02  09:00:00,0.83144896854,0.904733516581,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.882681552964
 11/02  10:00:00,0.74577949729,0.825250913152,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.806482908888
 11/02  11:00:00,0.748327228335,0.735963100197,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.716753703547
 11/02  12:00:00,0.764537612185,0.652344881886,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.633129600004
 11/02  13:00:00,0.750677875158,0.585303422352,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.566411828221
 11/02  14:00:00,0.726340379828,0.545957332892,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.526412478028
 11/02  15:00:00,0.729502594893,0.510168000572,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.489522607359
 11/02  16:00:00,0.805921684542,0.514886248279,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.493093234861
 11/02  17:00:00,1.05092792118,0.563301081384,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.537523766026
 11/02  18:00:00,1.45820424072,0.668643378894,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.637328060397
 11/02  19:00:00,1.67983810238,0.760586057166,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.72658707296
 11/02  20:00:00,1.58357118419,0.776151649004,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.74105801168
 11/02  21:00:00,1.50596675526,0.726224185522,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.689924075676
 11/02  22:00:00,1.37062757049,0.664063802949,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.628611166485
 11/02  23:00:00,1.09974518294,0.560829694759,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.530149981298
 11/02  24:00:00,0.840760397683,0.453418909417,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.426758809287
 11/03  01:00:00,0.583939790296,0.427908767561,0.0,0.0929555377582,0.0,0.00257843382639,0.00257843382639,0.00257843382639,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.312901266185
 11/03  02:00:00,0.488573612811,0.603040397193,0.0,0.321716476196,0.0,0.00892388624429,0.00892388624429,0.00892388624429,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.261019871229
 11/03  03:00:00,0.449459066604,0.874295292026,0.0,0.607227410783,0.0,0.0168434902754,0.0168434902754,0.0168434902754,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.246999240748
 11/03  04:00:00,0.444957638327,1.12451764702,0.0,0.853659964731,0.0,0.0236791242607,0.0236791242607,0.0236791242607,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.251071532924
 11/03  05:00:00,0.44844482722,1.30697370076,0.0,0.995072745789,0.0,0.027601682367,0.027601682367,0.027601682367,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.292862230045
 11/03  06:00:00,0.500793960446,1.541995172,0.0,1.04299496853,0.0,0.028930966056,0.028930966056,0.028930966056,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.477754516615
 11/03  07:00:00,0.647852090616,1.73614238489,0.0,0.889336364714,0.0,0.0246687289549,0.0246687289549,0.0246687289549,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.822258718265
 11/03  08:00:00,0.883232979006,1.6031158567,0.0,0.662433003913,0.0,0.0183748026874,0.0183748026874,0.0183748026874,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.914599505379
 11/03  09:00:00,0.847171082653,1.4767571588,0.0,0.566800496128,0.0,0.0157221141126,0.0157221141126,0.0157221141126,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.887904699054
 11/03  10:00:00,0.7642823003,1.49640505524,0.0,0.667047564398,0.0,0.0185028030103,0.0185028030103,0.0185028030103,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.81058948658
 11/03  11:00:00,0.78452934759,2.04476703223,0.0,1.30512849657,0.0,0.0362021192549,0.0362021192549,0.0362021192549,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.720429139016
 11/03  12:00:00,0.783752046941,1.35273254431,0.0,0.692702716328,0.0,0.0192144347554,0.0192144347554,0.0192144347554,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.640814546098
 11/03  13:00:00,0.766997499811,1.18596692071,0.0,0.588341445951,0.0,0.0163196246538,0.0163196246538,0.0163196246538,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.578733880629
 11/03  14:00:00,0.746316965218,1.28243245749,0.0,0.720179132985,0.0,0.0199765853905,0.0199765853905,0.0199765853905,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.542708469644
 11/03  15:00:00,0.748275644183,1.20370140562,0.0,0.676790257037,0.0,0.01877304929,0.01877304929,0.01877304929,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.506265755366
 11/03  16:00:00,0.820904346014,1.07333348463,0.0,0.540142368565,0.0,0.014982661472,0.014982661472,0.014982661472,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.511398102648
 11/03  17:00:00,1.06378251363,1.04507793529,0.0,0.463423005552,0.0,0.0128545924456,0.0128545924456,0.0128545924456,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.555877614381
 11/03  18:00:00,1.46212804374,0.824915166858,0.0,0.141457661719,0.0,0.00392380302213,0.00392380302213,0.00392380302213,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.652142186642
 11/03  19:00:00,1.67983810238,0.775688479964,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.741689495758
 11/03  20:00:00,1.58357118419,0.79128724431,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.756193606987
 11/03  21:00:00,1.50596675526,0.739284001265,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.702983891419
 11/03  22:00:00,1.37062757049,0.674242597444,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.63878996098
 11/03  23:00:00,1.10536006975,0.771873190645,0.0,0.202423198928,0.0,0.00561488681524,0.00561488681524,0.00561488681524,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.538770278256
 11/03  24:00:00,0.850831840373,0.820161471781,0.0,0.363087220514,0.0,0.0100714426906,0.0100714426906,0.0100714426906,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.430414151137
 11/04  01:00:00,0.604099868208,0.929425242849,0.0,0.58276087045,0.0,0.0161648286622,0.0161648286622,0.0161648286622,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.324612408782
 11/04  02:00:00,0.504999056989,1.05840663307,0.0,0.771578031329,0.0,0.0214023063462,0.0214023063462,0.0214023063462,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.266524551978
 11/04  03:00:00,0.460360965176,1.17726234382,0.0,0.906115349735,0.0,0.0251341504198,0.0251341504198,0.0251341504198,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.251078353592
 11/04  04:00:00,0.449463254206,1.24211839369,0.0,0.966868248359,0.0,0.0268193359681,0.0268193359681,0.0268193359681,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.255463995966
 11/04  05:00:00,0.450709024094,1.30127835037,0.0,0.980401409921,0.0,0.0271947236253,0.0271947236253,0.0271947236253,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.30183821552
 11/04  06:00:00,0.500655305903,1.41557611708,0.0,0.890305778942,0.0,0.0246956189122,0.0246956189122,0.0246956189122,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.504024651279
 11/04  07:00:00,0.65334699449,1.6114847189,0.0,0.704371967863,0.0,0.0195381206123,0.0195381206123,0.0195381206123,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.882565449132
 11/04  08:00:00,0.900136433087,1.52227126594,0.0,0.508930475023,0.0,0.0141168948481,0.0141168948481,0.0141168948481,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,0.987257443508
 11/04  09:00:00,0.877002232361,1.45796548342,0.0,0.472845715417,0.0,0.0131159629291,0.0131159629291,0.0131159629291,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.963067804382
 11/04  10:00:00,0.801984528322,1.30090600099,0.0,0.402834704583,0.0,0.0111739725657,0.0111739725657,0.0111739725657,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.879303292139
 11/04  11:00:00,0.816064286205,1.40480528284,0.0,0.60641043034,0.0,0.0168208285808,0.0168208285808,0.0168208285808,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.779185455848
 11/04  12:00:00,0.817026371704,0.708516259781,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.689300977899
 11/04  13:00:00,0.798488381249,0.637086178918,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.618194584786
 11/04  14:00:00,0.769928412342,0.592726011882,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.573181157018
 11/04  15:00:00,0.768628167068,0.552951745337,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.532306352124
 11/04  16:00:00,0.842980657397,0.5595477951,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.537754781682
 11/04  17:00:00,1.08684584043,0.615447023851,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.589669708493
 11/04  18:00:00,1.49355617094,0.728212131671,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.696896813173
 11/04  19:00:00,1.71414841792,0.833891693163,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.799892708958
 11/04  20:00:00,1.61781593838,0.857314820611,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.822221183288
 11/04  21:00:00,1.54082212559,0.802144279767,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.765844169921
 11/04  22:00:00,1.40623442796,0.726565034549,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.691112398085
 11/04  23:00:00,1.12803839486,0.611273592034,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.580593878573
 11/04  24:00:00,0.856295243018,0.484324586474,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.457664486343
 11/05  01:00:00,0.600140600955,0.787254439523,0.0,0.440024681945,0.0,0.0122055614086,0.0122055614086,0.0122055614086,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.32517779396
 11/05  02:00:00,0.509864962951,1.23411639786,0.0,0.946999599556,0.0,0.0262682123084,0.0262682123084,0.0262682123084,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.266812748532
 11/05  03:00:00,0.470957443989,1.55948169288,0.0,1.28813073301,0.0,0.0357306292331,0.0357306292331,0.0357306292331,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.251282319375
 11/05  04:00:00,0.468399973712,1.92503604988,0.0,1.649559007,0.0,0.0457560554738,0.0457560554738,0.0457560554738,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.255690893513
 11/05  05:00:00,0.475488657367,2.19507614088,0.0,1.87373600429,0.0,0.0519743568989,0.0519743568989,0.0519743568989,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.302301411664
 11/05  06:00:00,0.531696045105,2.53607795579,0.0,2.00936052273,0.0,0.0557363581146,0.0557363581146,0.0557363581146,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.505471746196
 11/05  07:00:00,0.686458053792,2.80848192452,0.0,1.89806415869,0.0,0.052649179914,0.052649179914,0.052649179914,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.885870463917
 11/05  08:00:00,0.933324028123,2.72260589946,0.0,1.70538186809,0.0,0.0473044898845,0.0473044898845,0.0473044898845,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,0.991140683956
 11/05  09:00:00,0.910104648002,2.65515960081,0.0,1.66622629219,0.0,0.0462183785692,0.0462183785692,0.0462183785692,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.966881344997
 11/05  10:00:00,0.83454499191,2.4781901758,0.0,1.57667727971,0.0,0.0437344361546,0.0437344361546,0.0437344361546,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.882744891824
 11/05  11:00:00,0.858859738066,2.95059078781,0.0,2.14923623437,0.0,0.0596162804417,0.0596162804417,0.0596162804417,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.782145156793
 11/05  12:00:00,0.855568442977,2.10072577037,0.0,1.38948648781,0.0,0.0385420712729,0.0385420712729,0.0385420712729,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.692024000673
 11/05  13:00:00,0.824701396714,1.58694157082,0.0,0.945009689183,0.0,0.0262130154654,0.0262130154654,0.0262130154654,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.623040287505
 11/05  14:00:00,0.790430708378,1.33993573955,0.0,0.739131613078,0.0,0.0205022960361,0.0205022960361,0.0205022960361,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.581259271608
 11/05  15:00:00,0.787014972165,1.22465372456,0.0,0.662865704736,0.0,0.018386805097,0.018386805097,0.018386805097,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.541142626612
 11/05  16:00:00,0.85830184841,1.1203652249,0.0,0.55234675215,0.0,0.0153211910122,0.0153211910122,0.0153211910122,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.546225459336
 11/05  17:00:00,1.09964714892,1.08580899967,0.0,0.461502057208,0.0,0.012801308496,0.012801308496,0.012801308496,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.598529627106
 11/05  18:00:00,1.51775338528,1.607614428,0.0,0.872337714606,0.0,0.0241972143416,0.0241972143416,0.0241972143416,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.703961394895
 11/05  19:00:00,1.71764581305,0.969169979605,0.0,0.126085161516,0.0,0.00349739513426,0.00349739513426,0.00349739513426,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.809085833884
 11/05  20:00:00,1.61781593838,0.867222709546,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.832129072223
 11/05  21:00:00,1.54197712398,0.852927461312,0.0,0.0416390350739,0.0,0.00115499839087,0.00115499839087,0.00115499839087,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.774988316392
 11/05  22:00:00,1.41017929792,0.876732515029,0.0,0.142217149208,0.0,0.00394486995669,0.00394486995669,0.00394486995669,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.699062729356
 11/05  23:00:00,1.137595653,0.960866443466,0.0,0.344550269347,0.0,0.00955725813439,0.00955725813439,0.00955725813439,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.585636460658
 11/05  24:00:00,0.869539543538,0.963856496785,0.0,0.477472434777,0.0,0.0132443005192,0.0132443005192,0.0132443005192,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.459723961878
 11/06  01:00:00,0.600325968502,1.02134757719,0.0,0.683696316677,0.0,0.0189646120329,0.0189646120329,0.0189646120329,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.315599296895
 11/06  02:00:00,0.503261995069,1.13335301311,0.0,0.851249736883,0.0,0.0236122685019,0.0236122685019,0.0236122685019,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.261799226462
 11/06  03:00:00,0.459837983062,1.24901719876,0.0,0.981399418163,0.0,0.0272224067336,0.0272224067336,0.0272224067336,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.247549140097
 11/06  04:00:00,0.449750403413,1.29791645926,0.0,1.02644471934,0.0,0.0284718893473,0.0284718893473,0.0284718893473,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.251685590548
 11/06  05:00:00,0.449773630766,1.35613165959,0.0,1.04297765883,0.0,0.0289304859134,0.0289304859134,0.0289304859134,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.294115275834
 11/06  06:00:00,0.499318706296,1.49277188644,0.0,0.989810340931,0.0,0.0274557119061,0.0274557119061,0.0274557119061,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.481715858648
 11/06  07:00:00,0.644222542605,1.61434053383,0.0,0.758486938331,0.0,0.0210391809443,0.0210391809443,0.0210391809443,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.831306293594
 11/06  08:00:00,0.898883632987,2.17790744916,0.0,1.22665727917,0.0,0.0340254566676,0.0340254566676,0.0340254566676,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.925166822572
 11/06  09:00:00,0.849574186787,1.57367641625,0.0,0.653435194614,0.0,0.0181252182471,0.0181252182471,0.0181252182471,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.898189258022
 11/06  10:00:00,0.762090478889,1.42662382233,0.0,0.588029853756,0.0,0.0163109815985,0.0163109815985,0.0163109815985,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.819825964315
 11/06  11:00:00,0.774279737563,1.68318735552,0.0,0.935618136384,0.0,0.0259525092277,0.0259525092277,0.0259525092277,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.728359822482
 11/06  12:00:00,0.775113886444,1.04803802497,0.0,0.381286985603,0.0,0.0105762742592,0.0105762742592,0.0105762742592,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.647535757486
 11/06  13:00:00,0.760022073585,0.940271958927,0.0,0.336869219144,0.0,0.0093441984271,0.0093441984271,0.0093441984271,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.584511145651
 11/06  14:00:00,0.734848932773,0.874175268706,0.0,0.306743227795,0.0,0.00850855294518,0.00850855294518,0.00850855294518,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.547887186047
 11/06  15:00:00,0.737110836081,0.805811133325,0.0,0.27428594204,0.0,0.00760824118836,0.00760824118836,0.00760824118836,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.510879798072
 11/06  16:00:00,0.810910562411,0.7177111598,0.0,0.179854848482,0.0,0.00498887786947,0.00498887786947,0.00498887786947,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.5160632979
 11/06  17:00:00,1.0511637444,0.595480650637,0.0,0.00850170110865,0.0,0.000235823214507,0.000235823214507,0.000235823214507,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.56120163417
 11/06  18:00:00,1.45820424072,0.690137645052,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.658822326555
 11/06  19:00:00,1.67983810238,0.782583255405,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.7485842712
 11/06  20:00:00,1.58357118419,0.79916307115,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.764069433826
 11/06  21:00:00,1.50596675526,0.745046221523,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.708746111677
 11/06  22:00:00,1.37062757049,0.678244569855,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.642791933391
 11/06  23:00:00,1.09974518294,0.571522248871,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.54084253541
 11/06  24:00:00,0.840760397683,0.457390106499,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.430730006369
 11/07  01:00:00,0.581361356469,0.336012339776,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.313960376158
 11/07  02:00:00,0.480248820015,0.303048599316,0.0,0.0215980154511,0.0,0.000599093447955,0.000599093447955,0.000599093447955,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.261146534096
 11/07  03:00:00,0.435790420086,0.382256515359,0.0,0.114456809308,0.0,0.00317484375753,0.00317484375753,0.00317484375753,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.247731065557
 11/07  04:00:00,0.427789544842,0.506405944388,0.0,0.23473023078,0.0,0.00651103077573,0.00651103077573,0.00651103077573,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.251889564241
 11/07  05:00:00,0.429387341628,0.621598460009,0.0,0.308028229306,0.0,0.00854419677492,0.00854419677492,0.00854419677492,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.294531505775
 11/07  06:00:00,0.484395625996,0.956093336684,0.0,0.451815942891,0.0,0.0125326316059,0.0125326316059,0.0125326316059,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.483031706934
 11/07  07:00:00,0.632075926847,1.17944626304,0.0,0.320587315636,0.0,0.00889256518635,0.00889256518635,0.00889256518635,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.834311645495
 11/07  08:00:00,0.884002104523,1.64492121085,0.0,0.690160873151,0.0,0.0191439282037,0.0191439282037,0.0191439282037,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.928676990288
 11/07  09:00:00,0.844447974849,1.39228675823,0.0,0.468629293263,0.0,0.0129990063091,0.0129990063091,0.0129990063091,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.901605501351
 11/07  10:00:00,0.757704170076,1.27156039083,0.0,0.429898320479,0.0,0.0119246727862,0.0119246727862,0.0119246727862,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.822894066089
 11/07  11:00:00,0.76569437406,1.37630937001,0.0,0.626105798663,0.0,0.0173671457248,0.0173671457248,0.0173671457248,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.730994174696
 11/07  12:00:00,0.796457665533,1.81973869979,0.0,1.15075504122,0.0,0.0319200533473,0.0319200533473,0.0319200533473,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.649768376684
 11/07  13:00:00,0.766873902421,1.18920740223,0.0,0.583885616307,0.0,0.0161960272635,0.0161960272635,0.0161960272635,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.58643019179
 11/07  14:00:00,0.738250309847,0.998519071677,0.0,0.429366826605,0.0,0.0119099300197,0.0119099300197,0.0119099300197,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.549607390208
 11/07  15:00:00,0.740375506534,0.925038955172,0.0,0.391981108148,0.0,0.0108729116406,0.0108729116406,0.0108729116406,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.512412453811
 11/07  16:00:00,0.817263999912,0.948309617341,0.0,0.408903658422,0.0,0.0113423153697,0.0113423153697,0.0113423153697,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.517612945502
 11/07  17:00:00,1.06462983821,1.08271748236,0.0,0.493970042115,0.0,0.0137019170297,0.0137019170297,0.0137019170297,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.56297012489
 11/07  18:00:00,1.49291738218,1.94380571603,0.0,1.2514491155,0.0,0.0347131414569,0.0347131414569,0.0347131414569,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.661041282036
 11/07  19:00:00,1.69643554989,1.38487329235,0.0,0.598357282829,0.0,0.0165974475058,0.0165974475058,0.0165974475058,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.752517025318
 11/07  20:00:00,1.60131316641,1.44288358045,0.0,0.639619090384,0.0,0.0177419822253,0.0177419822253,0.0177419822253,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.768170852745
 11/07  21:00:00,1.52739362473,1.52274028979,0.0,0.772463560655,0.0,0.0214268694742,0.0214268694742,0.0214268694742,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.713976619288
 11/07  22:00:00,1.39680018041,1.62725373408,0.0,0.943553022307,0.0,0.0261726099206,0.0261726099206,0.0261726099206,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.648248075311
 11/07  23:00:00,1.13222173097,1.74699767563,0.0,1.1708173217,0.0,0.0324765480314,0.0324765480314,0.0324765480314,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.545500640469
 11/07  24:00:00,0.881978660826,1.94737451108,0.0,1.48596631675,0.0,0.0412182631438,0.0412182631438,0.0412182631438,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.434748094201
 11/08  01:00:00,0.627977611666,2.01924673479,0.0,1.68057020727,0.0,0.0466162551963,0.0466162551963,0.0466162551963,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.316624563898
 11/08  02:00:00,0.530016831914,2.09841280176,0.0,1.81579271685,0.0,0.0503671053468,0.0503671053468,0.0503671053468,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262316035139
 11/08  03:00:00,0.485238022515,2.1650829584,0.0,1.89710037673,0.0,0.0526224461865,0.0526224461865,0.0526224461865,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.247913941175
 11/08  04:00:00,0.473798420066,2.16528292141,0.0,1.89340368377,0.0,0.0525199060001,0.0525199060001,0.0525199060001,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.252093088272
 11/08  05:00:00,0.473024642043,2.19518918172,0.0,1.88120365266,0.0,0.0521814971902,0.0521814971902,0.0521814971902,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.294946804131
 11/08  06:00:00,0.520270478707,2.25073639244,0.0,1.74514609997,0.0,0.0484074843165,0.0484074843165,0.0484074843165,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.484344605603
 11/08  07:00:00,0.683866537749,3.04955669984,0.0,2.18769906306,0.0,0.0606831760881,0.0606831760881,0.0606831760881,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.83731033488
 11/08  08:00:00,0.904265436669,2.37894022257,0.0,1.42067756011,0.0,0.0394072603497,0.0394072603497,0.0394072603497,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.93217931504
 11/08  09:00:00,0.866463486765,2.18938014783,0.0,1.26231409844,0.0,0.0350145182249,0.0350145182249,0.0350145182249,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.905014085777
 11/08  10:00:00,0.782643060268,2.17369768789,0.0,1.32897431194,0.0,0.0368635629779,0.0368635629779,0.0368635629779,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.825955371687
 11/08  11:00:00,0.793170641921,2.36948924031,0.0,1.61665720566,0.0,0.0448434135854,0.0448434135854,0.0448434135854,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.733622638001
 11/08  12:00:00,0.793969502936,1.73226515508,0.0,1.06105388626,0.0,0.0294318907505,0.0294318907505,0.0294318907505,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.651995986937
 11/08  13:00:00,0.771612445621,1.36195215222,0.0,0.75471560887,0.0,0.0209345704639,0.0209345704639,0.0209345704639,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.588344949214
 11/08  14:00:00,0.741007075095,1.09962005826,0.0,0.528751419477,0.0,0.0146666952675,0.0146666952675,0.0146666952675,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.551323783924
 11/08  15:00:00,0.729502594893,0.534167499784,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.51352210657
 11/08  16:00:00,0.805921684542,0.540263274676,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.518470261259
 11/08  17:00:00,1.05092792118,0.589903089862,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.564125774504
 11/08  18:00:00,1.46691267921,1.00841506425,0.0,0.313949334165,0.0,0.0087084384912,0.0087084384912,0.0087084384912,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.663150411585
 11/08  19:00:00,1.67983810238,0.78779424878,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.753795264574
 11/08  20:00:00,1.58357118419,0.804107640333,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.769014003009
 11/08  21:00:00,1.50596675526,0.751141887979,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.714841778133
 11/08  22:00:00,1.37062757049,0.684698983397,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.649246346932
