Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/08  23:00:00,1.10319523876,0.702185582065,0.0,0.124378524358,0.0,0.00345005582471,0.00345005582471,0.00345005582471,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.547127344246
 11/08  24:00:00,0.852141054504,0.872772300601,0.0,0.410285912336,0.0,0.0113806568212,0.0113806568212,0.0113806568212,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.435826288135
 11/09  01:00:00,0.601855793777,1.0780356644,0.0,0.738848296771,0.0,0.0204944373074,0.0204944373074,0.0204944373074,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.31713540401
 11/09  02:00:00,0.503833513295,1.15473099872,0.0,0.871853633508,0.0,0.0241837867276,0.0241837867276,0.0241837867276,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262573315444
 11/09  03:00:00,0.460313825201,1.26671838571,0.0,0.998554080602,0.0,0.0276982488725,0.0276982488725,0.0276982488725,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.248095664609
 11/09  04:00:00,0.451668960146,1.36769316301,0.0,1.09561092055,0.0,0.0303904460802,0.0303904460802,0.0303904460802,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.252296093096
 11/09  05:00:00,0.453111958488,1.47772802785,0.0,1.16332825514,0.0,0.0322688136349,0.0322688136349,0.0322688136349,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.295361047782
 11/09  06:00:00,0.50298870669,1.62901797544,0.0,1.12211812274,0.0,0.0311257122992,0.0311257122992,0.0311257122992,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.48565416584
 11/09  07:00:00,0.660853762192,2.22291029312,0.0,1.35806174397,0.0,0.0376704005316,0.0376704005316,0.0376704005316,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.840301247239
 11/09  08:00:00,0.878478421829,1.45278171539,0.0,0.491025688865,0.0,0.0136202455102,0.0136202455102,0.0136202455102,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.935672679109
 11/09  09:00:00,0.83144896854,0.929370881318,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.907318917701
 11/09  10:00:00,0.74577949729,0.842571745333,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.823803741069
 11/09  11:00:00,0.748327228335,0.746771693204,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.727562296554
 11/09  12:00:00,0.764537612185,0.660289925073,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.641074643191
 11/09  13:00:00,0.750677875158,0.592015759938,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.573124165806
 11/09  14:00:00,0.726340379828,0.553218574027,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.533673719163
 11/09  15:00:00,0.729502594893,0.514428411066,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.493783017853
 11/09  16:00:00,0.805921684542,0.519828625157,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.498035611739
 11/09  17:00:00,1.05092792118,0.57012226263,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.544344947272
 11/09  18:00:00,1.45820424072,0.677166453617,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.64585113512
 11/09  19:00:00,1.67983810238,0.771827554965,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.73782857076
 11/09  20:00:00,1.58357118419,0.788564312718,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.753470675394
 11/09  21:00:00,1.50596675526,0.737744888067,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.701444778221
 11/09  22:00:00,1.37062757049,0.673354178827,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.637901542363
 11/09  23:00:00,1.09974518294,0.566930805833,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.536251092372
 11/09  24:00:00,0.840760397683,0.455215983641,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.428555883511
 11/10  01:00:00,0.581361356469,0.335183513306,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.313131549689
 11/10  02:00:00,0.479649726567,0.281928584913,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.261624535145
 11/10  03:00:00,0.439000727131,0.497997297736,0.0,0.230192111337,0.0,0.00638515080168,0.00638515080168,0.00638515080168,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.247736545905
 11/10  04:00:00,0.437640451159,0.862151529585,0.0,0.589866858581,0.0,0.0163619370928,0.0163619370928,0.0163619370928,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.252498521636
 11/10  05:00:00,0.446273313116,1.23159997623,0.0,0.916787137211,0.0,0.0254301682632,0.0254301682632,0.0254301682632,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.295774114091
 11/10  06:00:00,0.506858814376,1.76984569184,0.0,1.26164000516,0.0,0.0349958199854,0.0349958199854,0.0349958199854,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.486959999823
 11/10  07:00:00,0.65634482181,2.06334022521,0.0,1.19550919998,0.0,0.0331614601489,0.0331614601489,0.0331614601489,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.843283723319
 11/10  08:00:00,0.892955314031,1.97817396304,0.0,1.01293448712,0.0,0.0280971377121,0.0280971377121,0.0280971377121,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.939156128507
 11/10  09:00:00,0.837513356511,1.15248444273,0.0,0.218628238292,0.0,0.00606438797098,0.00606438797098,0.00606438797098,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.91180424082
 11/10  10:00:00,0.74577949729,0.848548680705,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.829780676441
 11/10  11:00:00,0.748327228335,0.753248315991,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.734038919341
 11/10  12:00:00,0.764537612185,0.666045859228,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.646830577346
 11/10  13:00:00,0.750677875158,0.596902831086,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.578011236954
 11/10  14:00:00,0.726340379828,0.55559153432,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.536046679456
 11/10  15:00:00,0.729502594893,0.51785832482,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.497212931606
 11/10  16:00:00,0.805921684542,0.523821423515,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.502028410097
 11/10  17:00:00,1.05092792118,0.57557555663,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.549798241272
 11/10  18:00:00,1.45820424072,0.683913144581,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.652597826084
 11/10  19:00:00,1.67983810238,0.776853110527,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.742854126321
 11/10  20:00:00,1.58357118419,0.792781123764,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.757687486441
 11/10  21:00:00,1.50596675526,0.741405624175,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.705105514329
 11/10  22:00:00,1.37062757049,0.676747387658,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.641294751193
 11/10  23:00:00,1.09974518294,0.570528747531,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.53984903407
 11/10  24:00:00,0.840760397683,0.456596694128,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.429936593998
 11/11  01:00:00,0.587935039546,0.347461139709,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.325409176092
 11/11  02:00:00,0.485024911223,0.338692442863,0.0,0.0514868496641,0.0,0.00142816058074,0.00142816058074,0.00142816058074,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.266901543431
 11/11  03:00:00,0.449820154283,0.7986697096,0.0,0.526106859724,0.0,0.0145933395269,0.0145933395269,0.0145933395269,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.252494209381
 11/11  04:00:00,0.446954960302,1.15326826807,0.0,0.876441336357,0.0,0.0243110420639,0.0243110420639,0.0243110420639,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.257040782349
 11/11  05:00:00,0.454198381245,1.43029530814,0.0,1.10619679281,0.0,0.0306840807769,0.0306840807769,0.0306840807769,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.3050597904
 11/11  06:00:00,0.509148722493,1.73183845226,0.0,1.19650332354,0.0,0.0331890355023,0.0331890355023,0.0331890355023,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.514089441869
 11/11  07:00:00,0.687965374095,2.88250448583,0.0,1.95240480838,0.0,0.0541565002166,0.0541565002166,0.0541565002166,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.905552375536
 11/11  08:00:00,0.918866742975,2.22452929979,0.0,1.18417992693,0.0,0.0328472047365,0.0328472047365,0.0328472047365,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.01426602545
 11/11  09:00:00,0.891526909397,2.00812077327,0.0,0.996477212486,0.0,0.0276406399647,0.0276406399647,0.0276406399647,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.989591597162
 11/11  10:00:00,0.809563910673,1.59808844295,0.0,0.676080251996,0.0,0.0187533549172,0.0187533549172,0.0187533549172,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.903240186691
 11/11  11:00:00,0.823796539601,1.70414717825,0.0,0.885167156662,0.0,0.0245530819765,0.0245530819765,0.0245530819765,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.799770624942
 11/11  12:00:00,0.819026964282,0.798280861507,0.0,0.0721236887903,0.0,0.00200059257733,0.00200059257733,0.00200059257733,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.706941890835
 11/11  13:00:00,0.798488381249,0.651233815557,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.632342221425
 11/11  14:00:00,0.769928412342,0.604290926277,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.584746071414
 11/11  15:00:00,0.768628167068,0.563557001196,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.542911607983
 11/11  16:00:00,0.842980657397,0.568302850454,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.546509837037
 11/11  17:00:00,1.08684584043,0.625995209864,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.600217894506
 11/11  18:00:00,1.49355617094,0.741957615625,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.710642297128
 11/11  19:00:00,1.71414841792,0.85203748018,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.818038495975
 11/11  20:00:00,1.61781593838,0.876122840166,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.841029202842
 11/11  21:00:00,1.54082212559,0.820205876329,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.783905766483
 11/11  22:00:00,1.40623442796,0.743798624438,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.708345987973
 11/11  23:00:00,1.12803839486,0.623388792189,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.592709078728
 11/11  24:00:00,0.856295243018,0.490978713722,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.464318613592
 11/12  01:00:00,0.597621581111,0.700373278608,0.0,0.349211087341,0.0,0.00968654156454,0.00968654156454,0.00968654156454,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.32911022765
 11/12  02:00:00,0.508447889287,1.18503142469,0.0,0.895912446121,0.0,0.024851138644,0.024851138644,0.024851138644,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.268814928804
 11/12  03:00:00,0.472488125073,1.61607903022,0.0,1.34331356602,0.0,0.0372613103168,0.0372613103168,0.0372613103168,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.252696823708
 11/12  04:00:00,0.471316271945,2.03174596728,0.0,1.7546949495,0.0,0.0486723537069,0.0486723537069,0.0486723537069,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.25726486841
 11/12  05:00:00,0.481544157416,2.41659735029,0.0,2.09204382264,0.0,0.0580298569474,0.0580298569474,0.0580298569474,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.305514802725
 11/12  06:00:00,0.538785490911,2.80169991701,0.0,2.26494328796,0.0,0.0628258039205,0.0628258039205,0.0628258039205,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.515510942198
 11/12  07:00:00,0.730666930937,4.42519197747,0.0,3.49184558781,0.0,0.0968580570589,0.0968580570589,0.0968580570589,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.90879908776
 11/12  08:00:00,0.947608789643,3.26452809181,0.0,2.22036413183,0.0,0.0615892514044,0.0615892514044,0.0615892514044,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.01808061256
 11/12  09:00:00,0.907249659615,2.57869030286,0.0,1.56330064095,0.0,0.0433633901827,0.0433633901827,0.0433633901827,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.993337698288
 11/12  10:00:00,0.807745867183,1.53592658972,0.0,0.610537670077,0.0,0.0169353114271,0.0169353114271,0.0169353114271,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.906620915377
 11/12  11:00:00,0.803132369267,0.961844033922,0.0,0.140199786905,0.0,0.00388891164235,0.00388891164235,0.00388891164235,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.802434850367
 11/12  12:00:00,0.817026371704,0.724218166136,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.705002884254
 11/12  13:00:00,0.798488381249,0.647805922665,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.628914328533
 11/12  14:00:00,0.769928412342,0.601427737271,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.581882882407
 11/12  15:00:00,0.768628167068,0.559701191807,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.539055798594
 11/12  16:00:00,0.842980657397,0.564520473508,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.542727460091
 11/12  17:00:00,1.08684584043,0.623401637821,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.597624322464
 11/12  18:00:00,1.49355617094,0.74040367828,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.709088359783
 11/12  19:00:00,1.71414841792,0.851182482758,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.817183498552
 11/12  20:00:00,1.61781593838,0.87536328379,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.840269646466
 11/12  21:00:00,1.54082212559,0.818782441225,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.782482331379
 11/12  22:00:00,1.40623442796,0.741205642279,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.705753005814
 11/12  23:00:00,1.12803839486,0.620152869079,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.589473155618
 11/12  24:00:00,0.856295243018,0.489306221339,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.462646121209
 11/13  01:00:00,0.581361356469,0.337673021728,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.315621058111
 11/13  02:00:00,0.484125268167,0.444436679472,0.0,0.161348479017,0.0,0.00447554159941,0.00447554159941,0.00447554159941,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262784150687
 11/13  03:00:00,0.447166643981,0.79346779645,0.0,0.524582909491,0.0,0.0145510676523,0.0145510676523,0.0145510676523,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.248816246464
 11/13  04:00:00,0.442461582379,1.03656181021,0.0,0.763674245288,0.0,0.0211830683129,0.0211830683129,0.0211830683129,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.253101415553
 11/13  05:00:00,0.449352113802,1.34382523005,0.0,1.02778148212,0.0,0.0285089689495,0.0285089689495,0.0285089689495,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.297005023006
 11/13  06:00:00,0.505060868225,1.70891891647,0.0,1.1968219557,0.0,0.0331978738348,0.0331978738348,0.0331978738348,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.49085127391
 11/13  07:00:00,0.684911976172,3.10210686549,0.0,2.22538833389,0.0,0.061728614511,0.061728614511,0.061728614511,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.852171229695
 11/13  08:00:00,0.900276557356,2.25249377155,0.0,1.27687382244,0.0,0.035418381037,0.035418381037,0.035418381037,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.949536601699
 11/13  09:00:00,0.858271369332,1.91093759901,0.0,0.966978738831,0.0,0.0268224007922,0.0268224007922,0.0268224007922,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.921906896564
 11/13  10:00:00,0.760433375379,1.38818393006,0.0,0.528289345301,0.0,0.0146538780894,0.0146538780894,0.0146538780894,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.841126580495
 11/13  11:00:00,0.757030730638,1.07954101142,0.0,0.313771378841,0.0,0.008703502303,0.008703502303,0.008703502303,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.746560235931
 11/13  12:00:00,0.764537612185,0.681354538045,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.662139256163
 11/13  13:00:00,0.750677875158,0.613317194279,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.594425600147
 11/13  14:00:00,0.726340379828,0.571549103568,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.552004248704
 11/13  15:00:00,0.729502594893,0.532011423433,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.51136603022
 11/13  16:00:00,0.805921684542,0.538387786356,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.516594772939
 11/13  17:00:00,1.05092792118,0.588561278197,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.56278396284
 11/13  18:00:00,1.45820424072,0.69528624355,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.663970925053
 11/13  19:00:00,1.67983810238,0.788938795381,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.754939811176
 11/13  20:00:00,1.58357118419,0.805339493467,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.770245856143
 11/13  21:00:00,1.50596675526,0.751762298127,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.715462188281
 11/13  22:00:00,1.37062757049,0.684414472613,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.648961836149
 11/13  23:00:00,1.09974518294,0.575090571683,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.544410858222
 11/13  24:00:00,0.840760397683,0.459842955377,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.433182855247
 11/14  01:00:00,0.581361356469,0.335576427558,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.31352446394
 11/14  02:00:00,0.479649726567,0.280760819532,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.260456769764
 11/14  03:00:00,0.433718208069,0.308482653643,0.0,0.0397511564358,0.0,0.00110263174055,0.00110263174055,0.00110263174055,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.248662856712
 11/14  04:00:00,0.4314069638,0.638229447474,0.0,0.365142390727,0.0,0.0101284497342,0.0101284497342,0.0101284497342,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.253300907378
 11/14  05:00:00,0.439805121927,1.00005211792,0.0,0.683601323339,0.0,0.0189619770739,0.0189619770739,0.0189619770739,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.297412069652
 11/14  06:00:00,0.495588688094,1.36872289161,0.0,0.855338847314,0.0,0.023725693704,0.023725693704,0.023725693704,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.492138357443
 11/14  07:00:00,0.670610437583,2.5894594277,0.0,1.7098012373,0.0,0.0474270759222,0.0474270759222,0.0474270759222,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.8551108885
 11/14  08:00:00,0.889107533346,1.85327079613,0.0,0.874217519063,0.0,0.0242493570274,0.0242493570274,0.0242493570274,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.952969929656
 11/14  09:00:00,0.836385932078,1.12528365505,0.0,0.177983276476,0.0,0.00493696353831,0.00493696353831,0.00493696353831,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.925248414955
 11/14  10:00:00,0.74577949729,0.860036261127,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.841268256863
 11/14  11:00:00,0.748327228335,0.76098522424,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.74177582759
 11/14  12:00:00,0.764537612185,0.672749139923,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.653533858041
 11/14  13:00:00,0.750677875158,0.60220974785,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.583318153718
 11/14  14:00:00,0.726340379828,0.560772800869,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.541227946005
 11/14  15:00:00,0.729502594893,0.522721984486,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.502076591273
 11/14  16:00:00,0.805921684542,0.527505111304,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.505712097886
 11/14  17:00:00,1.05092792118,0.578195098038,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.552417782681
 11/14  18:00:00,1.45820424072,0.685629017421,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.654313698924
 11/14  19:00:00,1.67983810238,0.781969708988,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.747970724782
 11/14  20:00:00,1.58357118419,0.799078785252,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.763985147929
 11/14  21:00:00,1.50596675526,0.745446648887,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.709146539041
 11/14  22:00:00,1.37062757049,0.678159929997,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.642707293533
 11/14  23:00:00,1.09974518294,0.568730939711,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.53805122625
 11/14  24:00:00,0.840760397683,0.45167650808,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.42501640795
 11/15  01:00:00,0.581361356469,0.328078575179,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.306026611562
 11/15  02:00:00,0.479649726567,0.27210373578,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.251799686012
 11/15  03:00:00,0.432615576329,0.260298295031,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.240229654536
 11/15  04:00:00,0.421278514066,0.265094259333,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.245308109965
 11/15  05:00:00,0.420843144853,0.310055292468,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.291016567541
 11/15  06:00:00,0.47186299439,0.50920249151,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.487956804652
 11/15  07:00:00,0.623183361661,0.877998148035,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.853450846127
 11/15  08:00:00,0.864858176319,0.978110454679,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.952027107267
 11/15  09:00:00,0.83144896854,0.943789068125,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.921737104508
 11/15  10:00:00,0.74577949729,0.855812258536,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.837044254272
 11/15  11:00:00,0.748327228335,0.759129689383,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.739920292733
 11/15  12:00:00,0.764537612185,0.670488537814,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.651273255932
 11/15  13:00:00,0.750677875158,0.603574202834,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.584682608702
 11/15  14:00:00,0.726340379828,0.564598690846,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.545053835983
 11/15  15:00:00,0.729502594893,0.526094425428,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.505449032215
 11/15  16:00:00,0.805921684542,0.533927452242,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.512134438824
 11/15  17:00:00,1.05092792118,0.583714858648,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.557937543291
 11/15  18:00:00,1.45820424072,0.691746576934,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.660431258437
 11/15  19:00:00,1.67983810238,0.788161930049,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.754162945843
 11/15  20:00:00,1.58357118419,0.806114582355,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.771020945031
 11/15  21:00:00,1.50596675526,0.751459371131,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.715159261285
 11/15  22:00:00,1.37062757049,0.683767576256,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.648314939792
 11/15  23:00:00,1.09974518294,0.572842843973,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.542163130512
 11/15  24:00:00,0.840760397683,0.455887637984,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.429227537854
 11/16  01:00:00,0.581361356469,0.330055706943,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.308003743326
 11/16  02:00:00,0.479649726567,0.273463910214,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.253159860446
 11/16  03:00:00,0.432615576329,0.261186985782,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.241118345287
 11/16  04:00:00,0.421278514066,0.268963476873,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.249177327505
 11/16  05:00:00,0.421559300337,0.341495089084,0.0,0.0258182379773,0.0,0.000716155484049,0.000716155484049,0.000716155484049,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.296638126179
 11/16  06:00:00,0.477046710967,0.702819521095,0.0,0.186879010453,0.0,0.00518371657691,0.00518371657691,0.00518371657691,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.494694823784
 11/16  07:00:00,0.665797204857,2.42177647855,0.0,1.53627860048,0.0,0.0426138431962,0.0426138431962,0.0426138431962,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.860950576158
 11/16  08:00:00,0.881470307823,1.58476053151,0.0,0.598886658044,0.0,0.0166121315041,0.0166121315041,0.0166121315041,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.959790526053
 11/16  09:00:00,0.83144896854,0.95192849301,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.929876529392
 11/16  10:00:00,0.74577949729,0.863002797216,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.844234792952
 11/16  11:00:00,0.748327228335,0.764351318725,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.745141922075
 11/16  12:00:00,0.764537612185,0.674802741527,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.655587459646
 11/16  13:00:00,0.750677875158,0.603780576542,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.58488898241
 11/16  14:00:00,0.726340379828,0.562032698893,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.54248784403
 11/16  15:00:00,0.729502594893,0.522365893969,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.501720500755
 11/16  16:00:00,0.805921684542,0.527900892441,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.506107879024
 11/16  17:00:00,1.05092792118,0.579184215813,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.553406900455
 11/16  18:00:00,1.45820424072,0.688678497484,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.657363178987
 11/16  19:00:00,1.67983810238,0.786133289981,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.752134305776
 11/16  20:00:00,1.58357118419,0.804578322013,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.769484684689
 11/16  21:00:00,1.50596675526,0.752652193327,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.716352083481
 11/16  22:00:00,1.37062757049,0.68595020599,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.650497569525
 11/16  23:00:00,1.09974518294,0.577331657468,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.546651944007
 11/16  24:00:00,0.840760397683,0.462931314277,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.436271214147
 11/17  01:00:00,0.581361356469,0.338946374531,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.316894410914
 11/17  02:00:00,0.479649726567,0.283108152491,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262804102723
 11/17  03:00:00,0.444267223264,0.689407297231,0.0,0.420055421045,0.0,0.0116516469347,0.0116516469347,0.0116516469347,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.249283235691
 11/17  04:00:00,0.444348673892,1.10538634518,0.0,0.831706088749,0.0,0.0230701598265,0.0230701598265,0.0230701598265,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.253894107067
 11/17  05:00:00,0.432612988665,0.741977669382,0.0,0.424316555933,0.0,0.0117698438124,0.0117698438124,0.0117698438124,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.298622388522
 11/17  06:00:00,0.499373513229,1.50899606758,0.0,0.991786194569,0.0,0.0275105188383,0.0275105188383,0.0275105188383,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.495964186157
 11/17  07:00:00,0.684400525637,3.09534614863,0.0,2.20694994737,0.0,0.0612171639762,0.0612171639762,0.0612171639762,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.863848899353
 11/17  08:00:00,0.897664788826,2.1719755736,0.0,1.18271652986,0.0,0.032806612507,0.032806612507,0.032806612507,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.963175696325
 11/17  09:00:00,0.83144896854,0.955646530421,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.933594566804
 11/17  10:00:00,0.74577949729,0.865505759748,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.846737755484
 11/17  11:00:00,0.748327228335,0.765020059509,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.745810662859
 11/17  12:00:00,0.764537612185,0.675128085006,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.655912803124
 11/17  13:00:00,0.750677875158,0.60355373826,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.584662144128
 11/17  14:00:00,0.726340379828,0.560639762842,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.541094907978
 11/17  15:00:00,0.729502594893,0.521284111041,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.500638717828
 11/17  16:00:00,0.805921684542,0.527273537798,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.50548052438
 11/17  17:00:00,1.05092792118,0.580895331465,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.555118016107
 11/17  18:00:00,1.45820424072,0.691919252469,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.660603933972
 11/17  19:00:00,1.67983810238,0.788935987472,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.754937003267
 11/17  20:00:00,1.58357118419,0.80641891083,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.771325273507
 11/17  21:00:00,1.50596675526,0.753956477476,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.71765636763
 11/17  22:00:00,1.37062757049,0.688564349879,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.653111713415
 11/17  23:00:00,1.09974518294,0.577911446367,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.547231732906
 11/17  24:00:00,0.840760397683,0.460654390487,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.433994290357
 11/18  01:00:00,0.587935039546,0.347359996421,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.325308032804
 11/18  02:00:00,0.483596750642,0.286913388601,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.266609338833
 11/18  03:00:00,0.435226814756,0.272165430465,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.25209678997
 11/18  04:00:00,0.434925227908,0.721121754768,0.0,0.442755494868,0.0,0.0122813096704,0.0122813096704,0.0122813096704,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.258580110532
 11/18  05:00:00,0.450409611107,1.29684985087,0.0,0.969607223597,0.0,0.0268953106391,0.0268953106391,0.0268953106391,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.308203902347
 11/18  06:00:00,0.51305027703,1.8823175498,0.0,1.3371589015,0.0,0.0370905900394,0.0370905900394,0.0370905900394,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.523912961441
 11/18  07:00:00,0.709852762548,3.69400613373,0.0,2.74147061376,0.0,0.0760438886701,0.0760438886701,0.0760438886701,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.927988218063
 11/18  08:00:00,0.933304780451,2.77139849239,0.0,1.70468796713,0.0,0.0472852422126,0.0472852422126,0.0472852422126,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.04062717784
 11/18  09:00:00,0.881992242289,1.69027291376,0.0,0.652741375898,0.0,0.0181059728564,0.0181059728564,0.0181059728564,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.01547957424
 11/18  10:00:00,0.790810555756,0.943374674937,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.924606670673
 11/18  11:00:00,0.799243457624,0.833221082704,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.814011686054
 11/18  12:00:00,0.817026371704,0.732410706818,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.713195424936
 11/18  13:00:00,0.798488381249,0.652808191347,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.633916597215
 11/18  14:00:00,0.769928412342,0.603990639206,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.584445784342
 11/18  15:00:00,0.768628167068,0.559146363648,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.538500970435
 11/18  16:00:00,0.842980657397,0.565228164544,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.543435151127
 11/18  17:00:00,1.08684584043,0.625272547377,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.59949523202
 11/18  18:00:00,1.49355617094,0.746590730385,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.715275411888
 11/18  19:00:00,1.71414841792,0.861255697387,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.827256713181
 11/18  20:00:00,1.61781593838,0.884814841251,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.849721203928
 11/18  21:00:00,1.54082212559,0.8277926222,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.791492512354
 11/18  22:00:00,1.40623442796,0.750503595051,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.715050958587
 11/18  23:00:00,1.12803839486,0.629391611424,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.598711897963
 11/18  24:00:00,0.856295243018,0.49519955932,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.46853945919
 11/19  01:00:00,0.587935039546,0.352475505974,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.330423542357
 11/19  02:00:00,0.491776489975,0.585892441232,0.0,0.29488911469,0.0,0.00817973933225,0.00817973933225,0.00817973933225,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.270699276774
 11/19  03:00:00,0.457036242141,1.06038505468,0.0,0.786255218189,0.0,0.0218094273848,0.0218094273848,0.0218094273848,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.254061195994
 11/19  04:00:00,0.458546345997,1.57290818503,0.0,1.29432426966,0.0,0.0359024277594,0.0359024277594,0.0359024277594,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.258797766001
 11/19  05:00:00,0.473077943281,2.11451009007,0.0,1.78682695821,0.0,0.0495636428131,0.0495636428131,0.0495636428131,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.308644406939
 11/19  06:00:00,0.532852037177,2.59756933153,0.0,2.05103538117,0.0,0.0568923501867,0.0568923501867,0.0568923501867,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.525288263502
 11/19  07:00:00,0.732408514501,4.51030827996,0.0,3.55463170049,0.0,0.0985996406233,0.0985996406233,0.0985996406233,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.931129277564
 11/19  08:00:00,0.949914050473,3.37387252274,0.0,2.30347146541,0.0,0.0638945122342,0.0638945122342,0.0638945122342,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.04431770992
 11/19  09:00:00,0.896446409375,2.21498677362,0.0,1.17383090732,0.0,0.032560139943,0.032560139943,0.032560139943,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.01910390268
 11/19  10:00:00,0.793683612444,1.05221913515,0.0,0.103577034514,0.0,0.00287305668785,0.00287305668785,0.00287305668785,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.929874096376
 11/19  11:00:00,0.799243457624,0.838376079967,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.819166683317
 11/19  12:00:00,0.817026371704,0.735697559966,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.716482278084
 11/19  13:00:00,0.798488381249,0.656069323307,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.637177729175
 11/19  14:00:00,0.769928412342,0.607049595305,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.587504740441
 11/19  15:00:00,0.768628167068,0.562641275205,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.541995881991
 11/19  16:00:00,0.842980657397,0.568063792184,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.546270778766
 11/19  17:00:00,1.08684584043,0.627766841586,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.601989526228
 11/19  18:00:00,1.49355617094,0.748224566459,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.716909247962
 11/19  19:00:00,1.71414841792,0.862707750445,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.82870876624
 11/19  20:00:00,1.61781593838,0.888799175503,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.85370553818
 11/19  21:00:00,1.54082212559,0.832232323397,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.795932213551
 11/19  22:00:00,1.40623442796,0.753977085911,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.718524449447
 11/19  23:00:00,1.12803839486,0.632027259775,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.601347546314
 11/19  24:00:00,0.856295243018,0.49769642002,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.47103631989
 11/20  01:00:00,0.581361356469,0.343427165354,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.321375201737
 11/20  02:00:00,0.489616683689,0.64496343371,0.0,0.359320394265,0.0,0.00996695712196,0.00996695712196,0.00996695712196,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.265338989677
 11/20  03:00:00,0.463970706358,1.40050648717,0.0,1.13038889868,0.0,0.031355130029,0.031355130029,0.031355130029,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250048947994
 11/20  04:00:00,0.467388174482,1.93657108593,0.0,1.66230687636,0.0,0.0461096604163,0.0461096604163,0.0461096604163,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.254478060205
 11/20  05:00:00,0.478015310313,2.37997510025,0.0,2.06112304715,0.0,0.05717216546,0.05717216546,0.05717216546,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.299813328164
 11/20  06:00:00,0.535908616903,2.82989386444,0.0,2.30891916668,0.0,0.064045622513,0.064045622513,0.064045622513,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.499729010902
 11/20  07:00:00,0.730079646061,4.7507302663,0.0,3.85373535635,0.0,0.1068962844,0.1068962844,0.1068962844,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.872447608044
 11/20  08:00:00,0.936399712469,3.57845765494,0.0,2.57915556988,0.0,0.0715415361503,0.0715415361503,0.0715415361503,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.97321873765
 11/20  09:00:00,0.871485156069,2.41035848914,0.0,1.44335111625,0.0,0.0400361875285,0.0400361875285,0.0400361875285,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.94495540927
 11/20  10:00:00,0.751126636224,1.07336486358,0.0,0.192770576445,0.0,0.00534713893357,0.00534713893357,0.00534713893357,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.861826282874
 11/20  11:00:00,0.748327228335,0.781796847627,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.762587450976
 11/20  12:00:00,0.764537612185,0.689333557653,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.670118275771
 11/20  13:00:00,0.750677875158,0.616201459007,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.597309864875
 11/20  14:00:00,0.726340379828,0.572854471351,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.553309616487
 11/20  15:00:00,0.729502594893,0.532800466503,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.51215507329
 11/20  16:00:00,0.805921684542,0.538858454143,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.517065440725
 11/20  17:00:00,1.05092792118,0.592369067897,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.56659175254
 11/20  18:00:00,1.45820424072,0.707285672552,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.675970354055
 11/20  19:00:00,1.67983810238,0.804899912698,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.770900928492
 11/20  20:00:00,1.58357118419,0.821779187318,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.786685549995
 11/20  21:00:00,1.50596675526,0.76808649605,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.731786386204
 11/20  22:00:00,1.37062757049,0.700721954487,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.665269318022
 11/20  23:00:00,1.09974518294,0.59001893371,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.559339220249
 11/20  24:00:00,0.840760397683,0.472437420583,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.445777320453
 11/21  01:00:00,0.587242281155,0.556413063121,0.0,0.212014173518,0.0,0.00588092468568,0.00588092468568,0.00588092468568,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.322346925986
 11/21  02:00:00,0.502613905873,1.11372787054,0.0,0.827885367744,0.0,0.022964179306,0.022964179306,0.022964179306,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.26553845303
 11/21  03:00:00,0.469853687808,1.61276685673,0.0,1.34247722093,0.0,0.0372381114787,0.0372381114787,0.0372381114787,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250220995299
 11/21  04:00:00,0.469163882385,2.00077960501,0.0,1.72632321114,0.0,0.0478853683193,0.0478853683193,0.0478853683193,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.254670244511
 11/21  05:00:00,0.479060558178,2.41804964558,0.0,2.09880544816,0.0,0.0582174133253,0.0582174133253,0.0582174133253,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.300205472492
 11/21  06:00:00,0.537055591765,2.87248328832,0.0,2.3502689442,0.0,0.0651925973749,0.0651925973749,0.0651925973749,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.500968657259
 11/21  07:00:00,0.727044757165,4.64415026367,0.0,3.74432408254,0.0,0.103861395504,0.103861395504,0.103861395504,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.875278879219
