Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/21  08:00:00,0.933109893535,3.4631627243,0.0,2.46055377174,0.0,0.0682517172157,0.0682517172157,0.0682517172157,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.976525605147
 11/21  09:00:00,0.868273052213,2.29777679772,0.0,1.32755103707,0.0,0.0368240836726,0.0368240836726,0.0368240836726,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.948173797029
 11/21  10:00:00,0.752794459445,1.13638223878,0.0,0.252897543011,0.0,0.00701496215543,0.00701496215543,0.00701496215543,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.864716691508
 11/21  11:00:00,0.748327228335,0.783390916982,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.764181520332
 11/21  12:00:00,0.764537612185,0.690827070202,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.67161178832
 11/21  13:00:00,0.750677875158,0.617443506687,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.598551912555
 11/21  14:00:00,0.726340379828,0.574097941682,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.554553086818
 11/21  15:00:00,0.729502594893,0.531952508658,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.511307115444
 11/21  16:00:00,0.805921684542,0.538312246055,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.516519232637
 11/21  17:00:00,1.05092792118,0.59124705563,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.565469740272
 11/21  18:00:00,1.45820424072,0.704754075791,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.673438757294
 11/21  19:00:00,1.67983810238,0.804148764793,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.770149780588
 11/21  20:00:00,1.58357118419,0.821810422607,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.786716785283
 11/21  21:00:00,1.50596675526,0.768636815331,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.732336705485
 11/21  22:00:00,1.37062757049,0.701145003211,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.665692366747
 11/21  23:00:00,1.09974518294,0.59060035047,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.559920637009
 11/21  24:00:00,0.840760397683,0.472287346171,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.445627246041
 11/22  01:00:00,0.584211973984,0.447103691116,0.0,0.102768076236,0.0,0.00285061751488,0.00285061751488,0.00285061751488,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.322283651263
 11/22  02:00:00,0.499713367686,1.00935264775,0.0,0.723317593225,0.0,0.0200636411189,0.0200636411189,0.0200636411189,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.265731004761
 11/22  03:00:00,0.46901470574,1.58269149211,0.0,1.31223094179,0.0,0.0363991294111,0.0363991294111,0.0363991294111,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250391909831
 11/22  04:00:00,0.469539698785,2.01451913505,0.0,1.73987182936,0.0,0.048261184719,0.048261184719,0.048261184719,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.254861156318
 11/22  05:00:00,0.480119668432,2.45662135032,0.0,2.13698760441,0.0,0.0592765235796,0.0592765235796,0.0592765235796,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.30059502098
 11/22  06:00:00,0.539228074509,2.95203521082,0.0,2.42858947336,0.0,0.0673650801184,0.0673650801184,0.0673650801184,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.502200050599
 11/22  07:00:00,0.689747360658,3.30234819447,0.0,2.39970956742,0.0,0.0665639989973,0.0665639989973,0.0665639989973,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.87809132515
 11/22  08:00:00,0.925658795723,3.19782682136,0.0,2.19193303115,0.0,0.0608006194037,0.0608006194037,0.0608006194037,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.979810442795
 11/22  09:00:00,0.87179758359,2.42803719015,0.0,1.45461449169,0.0,0.0403486150494,0.0403486150494,0.0403486150494,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.951370734846
 11/22  10:00:00,0.754821537496,1.21233190405,0.0,0.3259760639,0.0,0.00904204020572,0.00904204020572,0.00904204020572,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.867587835884
 11/22  11:00:00,0.748327228335,0.787273695863,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.768064299213
 11/22  12:00:00,0.764537612185,0.694146852412,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.67493157053
 11/22  13:00:00,0.750677875158,0.620782685315,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.601891091183
 11/22  14:00:00,0.726340379828,0.577320290236,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.557775435373
 11/22  15:00:00,0.729502594893,0.535623593203,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.51497819999
 11/22  16:00:00,0.805921684542,0.542584004547,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.520790991129
 11/22  17:00:00,1.05092792118,0.595913842765,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.570136527408
 11/22  18:00:00,1.45820424072,0.710882049489,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.679566730991
 11/22  19:00:00,1.67983810238,0.810327838704,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.776328854498
 11/22  20:00:00,1.58357118419,0.827111511208,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.792017873884
 11/22  21:00:00,1.50596675526,0.773188949456,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.73688883961
 11/22  22:00:00,1.37062757049,0.705122546716,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.669669910252
 11/22  23:00:00,1.09974518294,0.59425282849,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.563573115029
 11/22  24:00:00,0.840760397683,0.475169510096,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.448509409966
 11/23  01:00:00,0.590647543542,0.680397662628,0.0,0.334777842374,0.0,0.0092861870731,0.0092861870731,0.0092861870731,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.323567856637
 11/23  02:00:00,0.50939863496,1.35885312755,0.0,1.0724827409,0.0,0.0297489083927,0.0297489083927,0.0297489083927,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.266066336873
 11/23  03:00:00,0.474045394423,1.7642233266,0.0,1.49359311871,0.0,0.0414298180938,0.0414298180938,0.0414298180938,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250561567399
 11/23  04:00:00,0.476266768394,2.25722738884,0.0,1.98239051129,0.0,0.0549882543279,0.0549882543279,0.0549882543279,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255050728182
 11/23  05:00:00,0.487138167108,2.71003322407,0.0,2.39001264309,0.0,0.0662950222553,0.0662950222553,0.0662950222553,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.300981856053
 11/23  06:00:00,0.545743944619,3.18816271654,0.0,2.66349416778,0.0,0.0738809502288,0.0738809502288,0.0738809502288,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.503422861896
 11/23  07:00:00,0.696159959587,3.53632256358,0.0,2.63089121567,0.0,0.0729765979267,0.0729765979267,0.0729765979267,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.880884045999
 11/23  08:00:00,0.932794858613,3.45835200688,0.0,2.44919639646,0.0,0.0679366822935,0.0679366822935,0.0679366822935,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.983072263009
 11/23  09:00:00,0.872766553939,2.46614423905,0.0,1.48954699953,0.0,0.0413175853985,0.0413175853985,0.0413175853985,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.954545275901
 11/23  10:00:00,0.752413360935,1.12836537039,0.0,0.239158498562,0.0,0.00663386364527,0.00663386364527,0.00663386364527,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.87043886756
 11/23  11:00:00,0.748327228335,0.788611081118,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.769401684468
 11/23  12:00:00,0.764537612185,0.696285859173,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.677070577291
 11/23  13:00:00,0.750677875158,0.622021147185,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.603129553053
 11/23  14:00:00,0.726340379828,0.578134892489,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.558590037626
 11/23  15:00:00,0.729502594893,0.536242000303,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.515596607089
 11/23  16:00:00,0.805921684542,0.542455653252,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.520662639834
 11/23  17:00:00,1.05092792118,0.59565110501,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.569873789653
 11/23  18:00:00,1.45820424072,0.710583433688,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.679268115191
 11/23  19:00:00,1.67983810238,0.811179334795,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.777180350589
 11/23  20:00:00,1.58357118419,0.828367637425,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.793274000101
 11/23  21:00:00,1.50596675526,0.774536657796,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.73823654795
 11/23  22:00:00,1.37062757049,0.706700441712,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.671247805248
 11/23  23:00:00,1.09974518294,0.595573466358,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.564893752897
 11/23  24:00:00,0.840760397683,0.476567242826,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.449907142696
 11/24  01:00:00,0.594285749093,0.81253570778,0.0,0.46593938315,0.0,0.012924392624,0.012924392624,0.012924392624,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.324544361013
 11/24  02:00:00,0.510979849827,1.41609664546,0.0,1.12948737556,0.0,0.0313301232597,0.0313301232597,0.0313301232597,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.266305220126
 11/24  03:00:00,0.478373827037,1.9204370546,0.0,1.64963814774,0.0,0.0457582507079,0.0457582507079,0.0457582507079,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250730266368
 11/24  04:00:00,0.480596452248,2.41350574865,0.0,2.138480649,0.0,0.0593179381825,0.0593179381825,0.0593179381825,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255238950279
 11/24  05:00:00,0.487491065965,2.72313955214,0.0,2.40273505725,0.0,0.0666479211125,0.0666479211125,0.0666479211125,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.301365769962
 11/24  06:00:00,0.546848062886,3.22918117174,0.0,2.70329891522,0.0,0.0749850684956,0.0749850684956,0.0749850684956,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.504636569655
 11/24  07:00:00,0.738950430398,5.08174098516,0.0,4.17353744705,0.0,0.115767068737,0.115767068737,0.115767068737,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.883656236204
 11/24  08:00:00,0.947354637808,3.98648681938,0.0,2.97409336721,0.0,0.082496461489,0.082496461489,0.082496461489,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.986310104751
 11/24  09:00:00,0.900478549877,3.46834512158,0.0,2.48859667785,0.0,0.0690295813371,0.0690295813371,0.0690295813371,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.957696480108
 11/24  10:00:00,0.810280087543,3.21735822638,0.0,2.32532128276,0.0,0.0645005902531,0.0645005902531,0.0645005902531,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.873268939354
 11/24  11:00:00,0.825204671781,3.56497797224,0.0,2.77152123271,0.0,0.0768774434457,0.0768774434457,0.0768774434457,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.774247342884
 11/24  12:00:00,0.802605411828,2.07802920649,0.0,1.37238844404,0.0,0.0380677996428,0.0380677996428,0.0380677996428,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.686425480568
 11/24  13:00:00,0.771953359663,1.40383637633,0.0,0.767005956497,0.0,0.0212754845055,0.0212754845055,0.0212754845055,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.617938825702
 11/24  14:00:00,0.728441805185,0.67315530603,0.0,0.0757588277576,0.0,0.0021014253572,0.0021014253572,0.0021014253572,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.577851623409
 11/24  15:00:00,0.729988512316,0.575740273162,0.0,0.0175178881477,0.0,0.000485917423063,0.000485917423063,0.000485917423063,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.537576991801
 11/24  16:00:00,0.805921684542,0.564744681485,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.542951668068
 11/24  17:00:00,1.05092792118,0.617319326957,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.591542011599
 11/24  18:00:00,1.46885434765,1.11242228743,0.0,0.383948739246,0.0,0.0106501069301,0.0106501069301,0.0106501069301,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.697158229687
 11/24  19:00:00,1.67983810238,0.827970756652,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.793971772447
 11/24  20:00:00,1.58357118419,0.844072368801,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.808978731477
 11/24  21:00:00,1.50596675526,0.787477736498,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.751177626652
 11/24  22:00:00,1.37062757049,0.716423823693,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.680971187229
 11/24  23:00:00,1.09974518294,0.602199310198,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.571519596737
 11/24  24:00:00,0.848073930046,0.742808751635,0.0,0.263661346204,0.0,0.00731353236352,0.00731353236352,0.00731353236352,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.452487305301
 11/25  01:00:00,0.603503500644,0.91944645461,0.0,0.561261126262,0.0,0.0155684610975,0.0155684610975,0.0155684610975,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.336133364731
 11/25  02:00:00,0.505228009496,1.07251372183,0.0,0.779832035441,0.0,0.0216312588532,0.0216312588532,0.0216312588532,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.272377636621
 11/25  03:00:00,0.461315409747,1.21580388799,0.0,0.940524186383,0.0,0.0260885949906,0.0260885949906,0.0260885949906,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.255211061114
 11/25  04:00:00,0.453250676796,1.38325768909,0.0,1.10340923693,0.0,0.0306067585585,0.0306067585585,0.0306067585585,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.260062302792
 11/25  05:00:00,0.457905269317,1.5700989728,0.0,1.23983441835,0.0,0.0343909688492,0.0343909688492,0.0343909688492,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.311225829521
 11/25  06:00:00,0.510587451604,1.80296970228,0.0,1.24837118102,0.0,0.0346277646138,0.0346277646138,0.0346277646138,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.533352834401
 11/25  07:00:00,0.664551441716,2.08240047724,0.0,1.10830531937,0.0,0.0307425678379,0.0307425678379,0.0307425678379,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.94954785596
 11/25  08:00:00,0.935853892577,2.88862846402,0.0,1.79658642348,0.0,0.049834354338,0.049834354338,0.049834354338,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.06595869313
 11/25  09:00:00,0.890239098364,2.01245854523,0.0,0.950050127218,0.0,0.0263528289316,0.0263528289316,0.0263528289316,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.04035645439
 11/25  10:00:00,0.816830707613,1.90587858821,0.0,0.938056731816,0.0,0.0260201518567,0.0260201518567,0.0260201518567,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.949053852135
 11/25  11:00:00,0.825362365544,1.7999957096,0.0,0.941617002736,0.0,0.02611890792,0.02611890792,0.02611890792,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.839169310213
 11/25  12:00:00,0.836200871319,1.45076657213,0.0,0.691263008062,0.0,0.0191744996146,0.0191744996146,0.0191744996146,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.740288282183
 11/25  13:00:00,0.805838696752,0.948464981483,0.0,0.264987421179,0.0,0.00735031550366,0.00735031550366,0.00735031550366,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.664585966172
 11/25  14:00:00,0.769928412342,0.635607703198,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.616062848334
 11/25  15:00:00,0.768628167068,0.590568814078,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.569923420865
 11/25  16:00:00,0.842980657397,0.596690789746,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.574897776329
 11/25  17:00:00,1.08684584043,0.658591836349,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.632814520991
 11/25  18:00:00,1.49819043523,0.948941429396,0.0,0.167070616796,0.0,0.00463426429593,0.00463426429593,0.00463426429593,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.750555494103
 11/25  19:00:00,1.71414841792,0.897216641945,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.863217657739
 11/25  20:00:00,1.61781593838,0.922275708118,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.887182070794
 11/25  21:00:00,1.54082212559,0.862052574697,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.825752464851
 11/25  22:00:00,1.40644186004,0.78788063972,0.0,0.00747816767745,0.0,0.000207432079508,0.000207432079508,0.000207432079508,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.744949835578
 11/25  23:00:00,1.13316822585,0.836968227608,0.0,0.184936372219,0.0,0.00512983098544,0.00512983098544,0.00512983098544,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.621352141927
 11/25  24:00:00,0.880431569533,1.38008499023,0.0,0.870142637629,0.0,0.0241363265143,0.0241363265143,0.0241363265143,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.483282252471
 11/26  01:00:00,0.626046306114,1.73265582398,0.0,1.37395547725,0.0,0.0381112665681,0.0381112665681,0.0381112665681,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.336648383122
 11/26  02:00:00,0.535716162805,2.17190845955,0.0,1.87896541523,0.0,0.052119412163,0.052119412163,0.052119412163,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.272638994554
 11/26  03:00:00,0.503163788064,2.72467113382,0.0,2.44920688785,0.0,0.0679369733074,0.0679369733074,0.0679369733074,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.25539560548
 11/26  04:00:00,0.504384205629,3.22688614991,0.0,2.94683241168,0.0,0.0817402873914,0.0817402873914,0.0817402873914,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.260267588858
 11/26  05:00:00,0.515107781202,3.63273510504,0.0,3.30205148941,0.0,0.0915934807341,0.0915934807341,0.0915934807341,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.311644890698
 11/26  06:00:00,0.574501250265,4.10844574197,0.0,3.55253794454,0.0,0.0985415632747,0.0985415632747,0.0985415632747,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.534662110571
 11/26  07:00:00,0.772870222223,5.99040851031,0.0,5.01332331452,0.0,0.139061348345,0.139061348345,0.139061348345,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.952537893888
 11/26  08:00:00,0.991514607155,4.89877547773,0.0,3.80321990877,0.0,0.105495068917,0.105495068917,0.105495068917,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.06947222154
 11/26  09:00:00,0.934328500449,3.60538288757,0.0,2.53952434149,0.0,0.0704422310166,0.0704422310166,0.0704422310166,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.04380658246
 11/26  10:00:00,0.827890328841,2.30770436545,0.0,1.33676893772,0.0,0.0370797730852,0.0370797730852,0.0370797730852,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.952167423468
 11/26  11:00:00,0.829946258156,1.96792798496,0.0,1.10687166175,0.0,0.0307028005318,0.0307028005318,0.0307028005318,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.841846926559
 11/26  12:00:00,0.817026371704,0.760992944102,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.74177766222
 11/26  13:00:00,0.798488381249,0.680828622676,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.661937028544
 11/26  14:00:00,0.769928412342,0.632068083487,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.612523228623
 11/26  15:00:00,0.768628167068,0.588025013238,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.567379620025
 11/26  16:00:00,0.842980657397,0.594040627114,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.572247613697
 11/26  17:00:00,1.08684584043,0.656769502922,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.630992187564
 11/26  18:00:00,1.49541188506,0.849771370588,0.0,0.0669006521242,0.0,0.00185571412532,0.00185571412532,0.00185571412532,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.751555399966
 11/26  19:00:00,1.71414841792,0.899628373082,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.865629388876
 11/26  20:00:00,1.61814952344,0.939204136335,0.0,0.0120261294327,0.0,0.000333585063113,0.000333585063113,0.000333585063113,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.892084369579
 11/26  21:00:00,1.55297071481,1.3053211103,0.0,0.437970768314,0.0,0.0121485892205,0.0121485892205,0.0121485892205,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.831050232143
 11/26  22:00:00,1.42997301466,1.63938184609,0.0,0.855803654659,0.0,0.0237385866957,0.0237385866957,0.0237385866957,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.748125554965
 11/26  23:00:00,1.17115379423,2.20823660492,0.0,1.55436028362,0.0,0.0431153993654,0.0431153993654,0.0431153993654,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.623196607848
 11/26  24:00:00,0.912484760189,2.53674602572,0.0,2.02569743366,0.0,0.0561895171707,0.0561895171707,0.0561895171707,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.484388491933
 11/27  01:00:00,0.655603603698,3.02451908835,0.0,2.67651934475,0.0,0.0742422472284,0.0742422472284,0.0742422472284,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.325947779977
 11/27  02:00:00,0.570195802753,3.55160583346,0.0,3.26429133747,0.0,0.0905460761854,0.0905460761854,0.0905460761854,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.267010446221
 11/27  03:00:00,0.530949390908,3.8163447527,0.0,3.54504836247,0.0,0.0983338145786,0.0983338145786,0.0983338145786,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251227749735
 11/27  04:00:00,0.528113737498,4.12711473803,0.0,3.85153403744,0.0,0.106835223432,0.106835223432,0.106835223432,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255794551215
 11/27  05:00:00,0.533190306618,4.37178402026,0.0,4.05024582389,0.0,0.112347161765,0.112347161765,0.112347161765,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.302499471439
 11/27  06:00:00,0.588247398754,4.72525917011,0.0,4.19579311424,0.0,0.116384404364,0.116384404364,0.116384404364,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.508220369006
 11/27  07:00:00,0.737475205256,5.03674261734,0.0,4.12035386522,0.0,0.114291843595,0.114291843595,0.114291843595,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.891841450208
 11/27  08:00:00,0.974369438583,4.96996190447,0.0,3.94800834916,0.0,0.109511262264,0.109511262264,0.109511262264,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.995870207897
 11/27  09:00:00,0.917156736868,4.07891745247,0.0,3.08986471299,0.0,0.0857077683275,0.0857077683275,0.0857077683275,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.967000775867
 11/27  10:00:00,0.802725143327,2.95334983709,0.0,2.05295675853,0.0,0.0569456460365,0.0569456460365,0.0569456460365,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.881625074293
 11/27  11:00:00,0.811736180127,3.08659800944,0.0,2.28596644684,0.0,0.0634089517922,0.0634089517922,0.0634089517922,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.781422165953
 11/27  12:00:00,0.794365547017,1.78705317636,0.0,1.07533173591,0.0,0.0298279348313,0.0298279348313,0.0298279348313,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.692506158563
 11/27  13:00:00,0.770918868534,1.37176840013,0.0,0.729711348351,0.0,0.0202409933767,0.0202409933767,0.0202409933767,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.62316545765
 11/27  14:00:00,0.743532971889,1.22189453235,0.0,0.619812936115,0.0,0.0171925920612,0.0171925920612,0.0171925920612,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.582536741377
 11/27  15:00:00,0.744427193789,1.10044578979,0.0,0.538049145195,0.0,0.0149245988963,0.0149245988963,0.0149245988963,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.541751251384
 11/27  16:00:00,0.817368092646,0.981726336604,0.0,0.41265632255,0.0,0.0114464081043,0.0114464081043,0.0114464081043,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.547277000636
 11/27  17:00:00,1.06460840729,1.11579812185,0.0,0.493197432593,0.0,0.0136804861115,0.0136804861115,0.0136804861115,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.596823373896
 11/27  18:00:00,1.49258442757,1.97427857417,0.0,1.23944571486,0.0,0.0343801868533,0.0343801868533,0.0343801868533,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.703517540806
 11/27  19:00:00,1.69413426738,1.35202921804,0.0,0.515393372339,0.0,0.0142961649966,0.0142961649966,0.0142961649966,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.802636861494
 11/27  20:00:00,1.59910152836,1.41425972308,0.0,0.5598869667,0.0,0.01553034417,0.01553034417,0.01553034417,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.81927911906
 11/27  21:00:00,1.52616017314,1.52482049069,0.0,0.727996196251,0.0,0.0201934178766,0.0201934178766,0.0201934178766,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.76052418459
 11/27  22:00:00,1.40285648752,1.88649966188,0.0,1.16188993592,0.0,0.0322289170237,0.0322289170237,0.0322289170237,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.689157089496
 11/27  23:00:00,1.14320627131,2.17424292714,0.0,1.5668227743,0.0,0.0434610883725,0.0434610883725,0.0434610883725,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.576740439376
 11/27  24:00:00,0.896014968544,2.47408501989,0.0,1.99199153202,0.0,0.0552545708615,0.0552545708615,0.0552545708615,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.455433387746
 11/28  01:00:00,0.646850514256,2.70941908381,0.0,2.36096029189,0.0,0.0654891577865,0.0654891577865,0.0654891577865,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.326406828301
 11/28  02:00:00,0.552264046885,2.9053759873,0.0,2.61783068659,0.0,0.0726143203175,0.0726143203175,0.0726143203175,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.267241250945
 11/28  03:00:00,0.511062436952,3.0995599442,0.0,2.82810054696,0.0,0.0784468606236,0.0784468606236,0.0784468606236,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251390756744
 11/28  04:00:00,0.505039822311,3.29545532568,0.0,3.01969256361,0.0,0.0837613082457,0.0837613082457,0.0837613082457,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255976612704
 11/28  05:00:00,0.50604029303,3.39336592505,0.0,3.0714562628,0.0,0.0851971481773,0.0851971481773,0.0851971481773,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.302870937323
 11/28  06:00:00,0.556436106035,3.5795993264,0.0,3.04895902015,0.0,0.0845731116447,0.0845731116447,0.0845731116447,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.509394619392
 11/28  07:00:00,0.702920536428,3.79368854986,0.0,2.87461787229,0.0,0.0797371747677,0.0797371747677,0.0797371747677,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.894523375662
 11/28  08:00:00,0.940750365787,3.76108765104,0.0,2.73600168112,0.0,0.0758921894681,0.0758921894681,0.0758921894681,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.999002622509
 11/28  09:00:00,0.906839141003,3.71000466615,0.0,2.71790338431,0.0,0.0753901724628,0.0753901724628,0.0753901724628,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.970049318223
 11/28  10:00:00,0.823280078298,3.69711703027,0.0,2.79398606645,0.0,0.0775005810081,0.0775005810081,0.0775005810081,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.884362959563
 11/28  11:00:00,0.859060004855,4.79502774222,0.0,3.9920453585,0.0,0.11073277652,0.11073277652,0.11073277652,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.783772987068
 11/28  12:00:00,0.853892109248,3.93504740769,0.0,3.22133352446,0.0,0.0893544970624,0.0893544970624,0.0893544970624,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.694498601351
 11/28  13:00:00,0.836183541035,3.72634826008,0.0,3.08257868467,0.0,0.085505665878,0.085505665878,0.085505665878,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.624877981278
 11/28  14:00:00,0.812710927154,3.71737535754,0.0,3.1137586666,0.0,0.0863705473262,0.0863705473262,0.0863705473262,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.584071836074
 11/28  15:00:00,0.822831204496,3.92836926399,0.0,3.36460490282,0.0,0.0933286096029,0.0933286096029,0.0933286096029,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.543118967957
 11/28  16:00:00,0.897546340117,3.87362827219,0.0,3.30317537869,0.0,0.0916246555753,0.0916246555753,0.0916246555753,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.548659880085
 11/28  17:00:00,1.14222043603,3.91538017992,0.0,3.2912013193,0.0,0.0912925148496,0.0912925148496,0.0912925148496,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.598401545259
 11/28  18:00:00,1.58081328479,5.15701163233,0.0,4.42019861403,0.0,0.122609044072,0.122609044072,0.122609044072,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.705497699799
 11/28  19:00:00,1.76421335103,3.88079815237,0.0,3.04182582911,0.0,0.0843752486503,0.0843752486503,0.0843752486503,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.80497333905
 11/28  20:00:00,1.65995187167,3.61036786723,0.0,2.75361260239,0.0,0.0763806874771,0.0763806874771,0.0763806874771,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.821661627512
 11/28  21:00:00,1.58195821442,3.53857471297,0.0,2.73958046909,0.0,0.075991459164,0.075991459164,0.075991459164,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.762694134032
 11/28  22:00:00,1.44812014408,3.5202142123,0.0,2.79369738955,0.0,0.0774925735855,0.0774925735855,0.0774925735855,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.691064186292
 11/28  23:00:00,1.18100866444,3.53851949516,0.0,2.92964300485,0.0,0.0812634815,0.0812634815,0.0812634815,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.578196776855
 11/28  24:00:00,0.928185942871,3.63485036158,0.0,3.15179256632,0.0,0.0874255451881,0.0874255451881,0.0874255451881,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.456397695127
 11/29  01:00:00,0.674642377609,3.71180305136,0.0,3.36288928339,0.0,0.0932810211399,0.0932810211399,0.0932810211399,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.326861804352
 11/29  02:00:00,0.577613564743,3.81948443638,0.0,3.53171028294,0.0,0.0979638381763,0.0979638381763,0.0979638381763,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.267470103675
 11/29  03:00:00,0.533802066145,3.91951153726,0.0,3.64789062199,0.0,0.101186489816,0.101186489816,0.101186489816,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251552274769
 11/29  04:00:00,0.522732196394,3.93346638046,0.0,3.65752322276,0.0,0.101453682328,0.101453682328,0.101453682328,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.256157008328
 11/29  05:00:00,0.522422307625,3.98432466534,0.0,3.66204693868,0.0,0.101579162772,0.101579162772,0.101579162772,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.303239001734
 11/29  06:00:00,0.569297521501,4.04443180335,0.0,3.51262800353,0.0,0.0974345271112,0.0974345271112,0.0974345271112,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.510558112958
 11/29  07:00:00,0.71375601792,4.18697761393,0.0,3.26524958006,0.0,0.0905726562598,0.0905726562598,0.0905726562598,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.897180731969
 11/29  08:00:00,0.950844426076,4.12809398081,0.0,3.09990429236,0.0,0.0859862497571,0.0859862497571,0.0859862497571,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,1.00210634104
 11/29  09:00:00,0.914467525476,3.98803752259,0.0,2.9929155152,0.0,0.0830185569363,0.0830185569363,0.0830185569363,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.973070043767
 11/29  10:00:00,0.828788138457,3.89840186467,0.0,2.99255804019,0.0,0.083008641167,0.083008641167,0.083008641167,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.887075820216
 11/29  11:00:00,0.861502532364,4.88541301511,0.0,4.08010131549,0.0,0.113175304029,0.113175304029,0.113175304029,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.786102302964
 11/29  12:00:00,0.848531850365,3.74377780172,0.0,3.0280899586,0.0,0.08399423818,0.08399423818,0.08399423818,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.696472561235
 11/29  13:00:00,0.827911553135,3.42983029718,0.0,2.78436390182,0.0,0.0772336779772,0.0772336779772,0.0772336779772,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.626574801233
 11/29  14:00:00,0.798070383856,3.1910877832,0.0,2.58595005606,0.0,0.0717300040287,0.0717300040287,0.0717300040287,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.58559287228
 11/29  15:00:00,0.799227438321,3.07878123279,0.0,2.51366168472,0.0,0.0697248434283,0.0697248434283,0.0697248434283,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.544474154852
 11/29  16:00:00,0.870730140131,2.9082432905,0.0,2.33642018612,0.0,0.0648084555889,0.0648084555889,0.0648084555889,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.550030090962
 11/29  17:00:00,1.1117942339,2.82004392574,0.0,2.1943013514,0.0,0.0608663127147,0.0608663127147,0.0608663127147,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.599965258979
 11/29  18:00:00,1.53925856434,3.66087765697,0.0,2.92210261996,0.0,0.0810543236175,0.0810543236175,0.0810543236175,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.707459718507
 11/29  19:00:00,1.73064214174,2.67283210189,0.0,1.83154469624,0.0,0.0508040393636,0.0508040393636,0.0508040393636,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.807288421439
 11/29  20:00:00,1.6290310944,2.4979986883,0.0,1.63888262599,0.0,0.0454599102136,0.0454599102136,0.0454599102136,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.824022424977
 11/29  21:00:00,1.55693409443,2.63857617027,0.0,1.83743184421,0.0,0.0509673391716,0.0509673391716,0.0509673391716,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.764844216209
 11/29  22:00:00,1.4281051608,2.80054041747,0.0,2.07213396814,0.0,0.0574775903095,0.0574775903095,0.0574775903095,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.69295381286
 11/29  23:00:00,1.17107011971,3.18166639661,0.0,2.57134691029,0.0,0.0713249367684,0.0713249367684,0.0713249367684,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.579639772854
 11/29  24:00:00,0.922431658736,3.42835720055,0.0,2.94434393194,0.0,0.0816712610536,0.0816712610536,0.0816712610536,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.45735316848
 11/30  01:00:00,0.675629306669,3.74783371416,0.0,3.39846922363,0.0,0.0942679501994,0.0942679501994,0.0942679501994,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.327312526911
 11/30  02:00:00,0.584991425471,4.08569164002,0.0,3.79769074148,0.0,0.105341698904,0.105341698904,0.105341698904,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.26769684878
 11/30  03:00:00,0.542749400393,4.24223332193,0.0,3.97045242601,0.0,0.110133824064,0.110133824064,0.110133824064,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251712255425
 11/30  04:00:00,0.538914775853,4.51704586406,0.0,4.24092403009,0.0,0.117636261787,0.117636261787,0.117636261787,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.256335684602
 11/30  05:00:00,0.541323693694,4.66610627578,0.0,4.34346388585,0.0,0.120480548842,0.120480548842,0.120480548842,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.303603665002
 11/30  06:00:00,0.591183703856,4.83460653574,0.0,4.30165032764,0.0,0.119320709466,0.119320709466,0.119320709466,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.511710521238
 11/30  07:00:00,0.786895531264,6.82637412081,0.0,5.90201408597,0.0,0.163712169604,0.163712169604,0.163712169604,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.899812732933
 11/30  08:00:00,0.990757402768,5.57007768169,0.0,4.53881351468,0.0,0.125899226449,0.125899226449,0.125899226449,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,1.0051808196
 11/30  09:00:00,0.953107758752,5.38405476983,0.0,4.38594085735,0.0,0.121658790212,0.121658790212,0.121658790212,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.976061948865
 11/30  10:00:00,0.85618197273,4.8886684008,0.0,3.98013762051,0.0,0.11040247544,0.11040247544,0.11040247544,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.889762776024
 11/30  11:00:00,0.871657010708,5.25380085692,0.0,4.44618206786,0.0,0.123329782373,0.123329782373,0.123329782373,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.78840939241
 11/30  12:00:00,0.855444656963,3.99494777781,0.0,3.27730467497,0.0,0.0909070447776,0.0909070447776,0.0909070447776,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.698427820957
 11/30  13:00:00,0.824582593086,3.31149805726,0.0,2.664351021,0.0,0.0739047179285,0.0739047179285,0.0739047179285,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.628255442128
 11/30  14:00:00,0.79044783945,2.91779271593,0.0,2.31114846638,0.0,0.0641074596225,0.0641074596225,0.0641074596225,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.587099394687
 11/30  15:00:00,0.787341220289,2.65161150679,0.0,2.08514970282,0.0,0.0578386253956,0.0578386253956,0.0578386253956,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.545816410753
 11/30  16:00:00,0.861003664082,2.5589496551,0.0,1.9857694142,0.0,0.0550819795404,0.0550819795404,0.0550819795404,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.55138722749
 11/30  17:00:00,1.1028395219,2.4987649383,0.0,1.87147357097,0.0,0.0519116007173,0.0519116007173,0.0519116007173,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.601514051974
 11/30  18:00:00,1.53292190701,3.43437708932,0.0,2.6936587549,0.0,0.0747176662939,0.0747176662939,0.0747176662939,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.709403015925
 11/30  19:00:00,1.72558579699,2.49283798588,0.0,1.64925758802,0.0,0.0457476946068,0.0457476946068,0.0457476946068,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.809581413656
 11/30  20:00:00,1.625920982,2.38821373329,0.0,1.52675945728,0.0,0.0423497978102,0.0423497978102,0.0423497978102,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.826360638692
 11/30  21:00:00,1.55254199891,2.48236554418,0.0,1.67909169321,0.0,0.0465752436464,0.0465752436464,0.0465752436464,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.766973741129
 11/30  22:00:00,1.42080167248,2.53911274771,0.0,1.80883472117,0.0,0.0501741019836,0.0501741019836,0.0501741019836,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.694825390072
 11/30  23:00:00,1.15566740908,2.62780999465,0.0,2.01606128126,0.0,0.0559222261421,0.0559222261421,0.0559222261421,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.581068999934
 11/30  24:00:00,0.903028051849,2.72978096528,0.0,2.2448213403,0.0,0.062267654167,0.062267654167,0.062267654167,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.458299524846
 12/01  01:00:00,0.703601964961,2.83940518537,0.0,2.48549648459,0.0,0.0689435870717,0.0689435870717,0.0689435870717,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.327758784991
 12/01  02:00:00,0.603133605649,2.91646510041,0.0,2.62446669839,0.0,0.0727983923772,0.0727983923772,0.0727983923772,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.267921217748
 12/01  03:00:00,0.5552236544,2.97427656101,0.0,2.69860788304,0.0,0.0748549469736,0.0748549469736,0.0748549469736,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.251870649452
 12/01  04:00:00,0.54376811945,2.99703064363,0.0,2.7170550135,0.0,0.0753666400509,0.0753666400509,0.0753666400509,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.256512588528
 12/01  05:00:00,0.54195738095,3.06217212662,0.0,2.73563091339,0.0,0.0758819049808,0.0758819049808,0.0758819049808,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.303964491158
 12/01  06:00:00,0.599234051557,3.26562283589,0.0,2.72757757389,0.0,0.0756585185802,0.0756585185802,0.0756585185802,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.512851454692
 12/01  07:00:00,0.777443657976,3.44776185373,0.0,2.51623429004,0.0,0.0697962032711,0.0697962032711,0.0697962032711,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.902418596854
 12/01  08:00:00,1.05084955459,3.28130352332,0.0,2.24214904308,0.0,0.0621935290344,0.0621935290344,0.0621935290344,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.00822402207
 12/01  09:00:00,0.992425263458,2.75587805598,0.0,1.75070411112,0.0,0.0485616544099,0.0485616544099,0.0485616544099,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.979024029077
 12/01  10:00:00,0.848118523774,1.86384311379,0.0,0.949164361056,0.0,0.0263282592342,0.0263282592342,0.0263282592342,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.892423059795
 12/01  11:00:00,0.844749137354,1.79513643957,0.0,0.981663739698,0.0,0.0272297385785,0.0272297385785,0.0272297385785,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.790693589879
 12/01  12:00:00,0.83386381724,0.722577955181,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.699791866296
 12/01  13:00:00,0.819017878521,0.648829944717,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.626427695002
 12/01  14:00:00,0.796265373682,0.607362022462,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.584185115513
 12/01  15:00:00,0.803361416606,0.565950129614,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.541468169489
 12/01  16:00:00,0.886763582662,0.57343958886,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.547596744407
 12/01  17:00:00,1.15980546064,0.629743804883,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.599176249197
 12/01  18:00:00,1.61335379558,0.978989305629,0.0,0.231387454637,0.0,0.00641830766006,0.00641830766006,0.00641830766006,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.71046715606
 12/01  19:00:00,1.83001247134,0.849967113547,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.809650042954
 12/01  20:00:00,1.68249410686,0.867984628911,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.826369484035
 12/01  21:00:00,1.59780711189,0.839911117139,0.0,0.0286919488978,0.0,0.000795867501467,0.000795867501467,0.000795867501467,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.768173350097
 12/01  22:00:00,1.46534349431,1.00201828052,0.0,0.263299414614,0.0,0.00730349297612,0.00730349297612,0.00730349297612,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.696678008498
 12/01  23:00:00,1.19605234898,1.32389267966,0.0,0.705027878903,0.0,0.0195563145064,0.0195563145064,0.0195563145064,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.582483826371
 12/01  24:00:00,0.941636368141,1.61494991669,0.0,1.12409904402,0.0,0.0311806597994,0.0311806597994,0.0311806597994,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.459236482886
 12/02  01:00:00,0.683752063775,1.89868856894,0.0,1.53289554542,0.0,0.0425200028094,0.0425200028094,0.0425200028094,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.33964310773
 12/02  02:00:00,0.586976477687,2.19792424899,0.0,1.89968863947,0.0,0.0526942403405,0.0526942403405,0.0526942403405,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.274158425247
 12/02  03:00:00,0.545845004909,2.54662464267,0.0,2.26635848119,0.0,0.0628650590546,0.0628650590546,0.0628650590546,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.256468132969
 12/02  04:00:00,0.534519822926,2.61934269311,0.0,2.33441876131,0.0,0.0647529393544,0.0647529393544,0.0647529393544,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.261460890205
 12/02  05:00:00,0.536030975413,2.7623364767,0.0,2.42567883621,0.0,0.067284343828,0.067284343828,0.067284343828,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.314080918426
 12/02  06:00:00,0.596200694186,3.03799702585,0.0,2.47053098128,0.0,0.0685284686088,0.0685284686088,0.0685284686088,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.542272237256
 12/02  07:00:00,0.805659332663,4.14940792634,0.0,3.15038010167,0.0,0.0873863657403,0.0873863657403,0.0873863657403,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,0.969918857831
 12/02  08:00:00,1.06797680173,3.21753857127,0.0,2.09671451416,0.0,0.0581594142529,0.0581594142529,0.0581594142529,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.08989359893
 12/02  09:00:00,1.01387795855,2.44470793224,0.0,1.35469629852,0.0,0.0375770486064,0.0375770486064,0.0375770486064,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.06386171794
 12/02  10:00:00,0.887010947761,1.72038176267,0.0,0.727859449818,0.0,0.0201896247553,0.0201896247553,0.0201896247553,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,0.970266619908
