Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/02  11:00:00,0.886306592817,1.52445997098,0.0,0.644269060467,0.0,0.0178709647522,0.0178709647522,0.0178709647522,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.857411800519
 12/02  12:00:00,0.886352576759,0.777068463582,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.754282374697
 12/02  13:00:00,0.866828384612,0.695513804985,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.67311155527
 12/02  14:00:00,0.839853406196,0.647153589685,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.623976682737
 12/02  15:00:00,0.842486988781,0.602366662724,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.5778847026
 12/02  16:00:00,0.923822555517,0.609287461349,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.583444616896
 12/02  17:00:00,1.19572337989,0.673257234485,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.642689678799
 12/02  18:00:00,1.64228741813,0.800833741925,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.763699046993
 12/02  19:00:00,1.86432278688,0.919403545729,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.879086475137
 12/02  20:00:00,1.71673886105,0.945882799652,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.904267654777
 12/02  21:00:00,1.63186661472,0.885670321967,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.842624503823
 12/02  22:00:00,1.4936468588,0.800820510761,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.758779653352
 12/02  23:00:00,1.20993775636,0.854485948627,0.0,0.185609771301,0.0,0.00514850996908,0.00514850996908,0.00514850996908,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.632495202945
 12/02  24:00:00,0.944592314494,1.19299194578,0.0,0.670615108415,0.0,0.0186017608173,0.0186017608173,0.0186017608173,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.490762447581
 12/03  01:00:00,0.672272127558,1.48530541348,0.0,1.11903049541,0.0,0.0310400665922,0.0310400665922,0.0310400665922,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.340125002275
 12/03  02:00:00,0.573685712725,1.71902113749,0.0,1.42054110748,0.0,0.0394034753779,0.0394034753779,0.0394034753779,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.274402845743
 12/03  03:00:00,0.528877571986,1.93510153466,0.0,1.65466279385,0.0,0.0458976261321,0.0458976261321,0.0458976261321,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.256640712293
 12/03  04:00:00,0.52012560836,2.10060646613,0.0,1.815490588,0.0,0.0503587247892,0.0503587247892,0.0503587247892,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.261652836527
 12/03  05:00:00,0.522489899911,2.27455678471,0.0,1.93750731819,0.0,0.0537432683258,0.0537432683258,0.0537432683258,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.314472744452
 12/03  06:00:00,0.581818823786,2.52073794009,0.0,1.9520478295,0.0,0.0541465982091,0.0541465982091,0.0541465982091,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.543496303283
 12/03  07:00:00,0.767752459325,2.78561658171,0.0,1.78379323805,0.0,0.0494794924025,0.0494794924025,0.0494794924025,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,0.972714376819
 12/03  08:00:00,1.05237983638,2.65853452532,0.0,1.53442577649,0.0,0.042562448904,0.042562448904,0.042562448904,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.09317829066
 12/03  09:00:00,1.00021569587,1.95539324818,0.0,0.862155841869,0.0,0.0239147859278,0.0239147859278,0.0239147859278,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.06708749052
 12/03  10:00:00,0.873100409367,1.22180182394,0.0,0.226368364947,0.0,0.00627908636194,0.00627908636194,0.00627908636194,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,0.973177766048
 12/03  11:00:00,0.872556396536,1.03096921459,0.0,0.148558495215,0.0,0.00412076847166,0.00412076847166,0.00412076847166,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.859631609379
 12/03  12:00:00,0.886352576759,0.776788706294,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.754002617409
 12/03  13:00:00,0.866828384612,0.694448554181,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.672046304466
 12/03  14:00:00,0.839853406196,0.645075545728,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.62189863878
 12/03  15:00:00,0.842486988781,0.598814535834,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.574332575709
 12/03  16:00:00,0.923822555517,0.60523577665,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.579392932197
 12/03  17:00:00,1.19572337989,0.670464401292,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.639896845606
 12/03  18:00:00,1.64228741813,0.801054787546,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.763920092614
 12/03  19:00:00,1.86432278688,0.922869178947,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.882552108354
 12/03  20:00:00,1.71673886105,0.948381280545,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.906766135669
 12/03  21:00:00,1.63186661472,0.888286959001,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.845241140857
 12/03  22:00:00,1.49926983737,1.00756476724,0.0,0.202714916028,0.0,0.00562297856809,0.00562297856809,0.00562297856809,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.762808993802
 12/03  23:00:00,1.23033351129,1.59184503134,0.0,0.920900453576,0.0,0.025544264898,0.025544264898,0.025544264898,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.634563603384
 12/03  24:00:00,0.974059026773,2.25639179617,0.0,1.73292435127,0.0,0.0480684730964,0.0480684730964,0.0480684730964,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.491853055112
 12/04  01:00:00,0.70567830201,2.91557062655,0.0,2.56035084965,0.0,0.0710199241204,0.0710199241204,0.0710199241204,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.329069861114
 12/04  02:00:00,0.619748744649,3.51611937741,0.0,3.22346178017,0.0,0.0894135313776,0.0894135313776,0.0894135313776,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.268580412964
 12/04  03:00:00,0.584940784971,4.04607890465,0.0,3.76994499652,0.0,0.104572077545,0.104572077545,0.104572077545,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.252335879619
 12/04  04:00:00,0.583686443364,4.43665220536,0.0,4.15615700938,0.0,0.115284963965,0.115284963965,0.115284963965,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.257032154378
 12/04  05:00:00,0.591356634027,4.84413267647,0.0,4.51653143043,0.0,0.125281158057,0.125281158057,0.125281158057,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.305024523975
 12/04  06:00:00,0.649089517335,5.06632118285,0.0,4.52492508932,0.0,0.125513984358,0.125513984358,0.125513984358,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.516202286217
 12/04  07:00:00,0.868682356317,6.74467612915,0.0,5.80549546162,0.0,0.161034901612,0.161034901612,0.161034901612,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.910071700696
 12/04  08:00:00,1.11359577037,5.55231617941,0.0,4.50422308599,0.0,0.124939744813,0.124939744813,0.124939744813,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.01716263525
 12/04  09:00:00,1.05743869997,5.10838745744,0.0,4.09451409801,0.0,0.113575090926,0.113575090926,0.113575090926,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.987723443642
 12/04  10:00:00,0.919592740507,4.44838462136,0.0,3.52589298767,0.0,0.0978024759673,0.0978024759673,0.0978024759673,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.900235940753
 12/04  11:00:00,0.916044984003,4.37214294444,0.0,3.55196191735,0.0,0.0985255852273,0.0985255852273,0.0985255852273,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.7974019171
 12/04  12:00:00,0.897652312828,3.02848453684,0.0,2.299649442,0.0,0.063788495587,0.063788495587,0.063788495587,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.706049005961
 12/04  13:00:00,0.865554898263,2.33492215914,0.0,1.67771367699,0.0,0.0465370197417,0.0465370197417,0.0465370197417,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.634806232434
 12/04  14:00:00,0.8210677496,1.51030289659,0.0,0.894154493163,0.0,0.0248023759185,0.0248023759185,0.0248023759185,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.592971496483
 12/04  15:00:00,0.828348919018,1.47635871236,0.0,0.900828518518,0.0,0.0249875024118,0.0249875024118,0.0249875024118,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.551048233718
 12/04  16:00:00,0.907893856508,1.3442908378,0.0,0.761770943354,0.0,0.0211302738457,0.0211302738457,0.0211302738457,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.55667704999
 12/04  17:00:00,1.18467457043,1.53467879449,0.0,0.896560326622,0.0,0.0248691097842,0.0248691097842,0.0248691097842,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.607550912187
 12/04  18:00:00,1.66209898952,2.74282062706,0.0,1.98870837938,0.0,0.0551635016038,0.0551635016038,0.0551635016038,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.716977552756
 12/04  19:00:00,1.86028579855,1.95022471241,0.0,1.09138864903,0.0,0.0302733272084,0.0302733272084,0.0302733272084,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.818518992793
 12/04  20:00:00,1.71530589331,2.05999267751,0.0,1.18290305665,0.0,0.0328117864537,0.0328117864537,0.0328117864537,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.835474475985
 12/04  21:00:00,1.63797200193,2.29500308335,0.0,1.47668294039,0.0,0.0409607575425,0.0409607575425,0.0409607575425,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.775274324818
 12/04  22:00:00,1.5091844434,2.58797794658,0.0,1.84381660978,0.0,0.0511444420737,0.0511444420737,0.0511444420737,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.702120479399
 12/04  23:00:00,1.24108962964,2.95169501112,0.0,2.32867421809,0.0,0.0645935951677,0.0645935951677,0.0645935951677,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.586639818649
 12/04  24:00:00,0.985168240552,3.18707627264,0.0,2.69347366523,0.0,0.0747125322106,0.0747125322106,0.0747125322106,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.46198821762
 12/05  01:00:00,0.726599970669,3.67024844806,0.0,3.31460133348,0.0,0.0919415927802,0.0919415927802,0.0919415927802,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.329497198799
 12/05  02:00:00,0.634300630435,4.04094658002,0.0,3.74807418431,0.0,0.103965417163,0.103965417163,0.103965417163,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.268795211436
 12/05  03:00:00,0.596431169132,4.46047217559,0.0,4.18418670704,0.0,0.116062461705,0.116062461705,0.116062461705,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.25248744004
 12/05  04:00:00,0.593537596844,4.79196703104,0.0,4.51130254769,0.0,0.125136117445,0.125136117445,0.125136117445,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.257201441749
 12/05  05:00:00,0.599388010804,5.13401861649,0.0,4.80607190251,0.0,0.133312534835,0.133312534835,0.133312534835,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.305369991909
 12/05  06:00:00,0.662062046642,5.53508787003,0.0,4.99259985586,0.0,0.138486513665,0.138486513665,0.138486513665,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.517294206856
 12/05  07:00:00,0.891641099636,7.5748592917,0.0,6.63318485571,0.0,0.183993644931,0.183993644931,0.183993644931,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.912565469149
 12/05  08:00:00,1.13369280321,6.27975018444,0.0,5.22874448965,0.0,0.145036777655,0.145036777655,0.145036777655,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.02007523662
 12/05  09:00:00,1.05839671468,5.14575964605,0.0,4.12905164214,0.0,0.11453310563,0.11453310563,0.11453310563,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.990558088119
 12/05  10:00:00,0.901922151797,3.81388510867,0.0,2.88884771655,0.0,0.0801318872578,0.0801318872578,0.0801318872578,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.902781699186
 12/05  11:00:00,0.890574617036,3.45609245608,0.0,2.63372557013,0.0,0.0730552182604,0.0730552182604,0.0730552182604,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.799587775965
 12/05  12:00:00,0.860435364527,1.68862278345,0.0,0.957935178259,0.0,0.0265715472868,0.0265715472868,0.0265715472868,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.707901516307
 12/05  13:00:00,0.824074986412,0.841115433424,0.0,0.182314620118,0.0,0.00505710789152,0.00505710789152,0.00505710789152,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.636398563591
 12/05  14:00:00,0.796265373682,0.617000929974,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.593824023026
 12/05  15:00:00,0.803749822441,0.589983818803,0.0,0.014002481994,0.0,0.000388405834632,0.000388405834632,0.000388405834632,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.551499376685
 12/05  16:00:00,0.888051262557,0.630228014599,0.0,0.0464223575892,0.0,0.00128767989509,0.00128767989509,0.00128767989509,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.557962812557
 12/05  17:00:00,1.16541351055,0.841762591182,0.0,0.202176720387,0.0,0.00560804990564,0.00560804990564,0.00560804990564,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.609018315109
 12/05  18:00:00,1.63321665702,1.70342013934,0.0,0.947466706893,0.0,0.0262811690981,0.0262811690981,0.0262811690981,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.718818737511
 12/05  19:00:00,1.8383144316,1.1603038839,0.0,0.299295321012,0.0,0.00830196025313,0.00830196025313,0.00830196025313,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.8206914923
 12/05  20:00:00,1.69267241354,1.24624476513,0.0,0.366939791521,0.0,0.0101783066778,0.0101783066778,0.0101783066778,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.837689828728
 12/05  21:00:00,1.61067567144,1.31295629741,0.0,0.492618484762,0.0,0.0136644270503,0.0136644270503,0.0136644270503,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.777291994508
 12/05  22:00:00,1.48093602708,1.57136292514,0.0,0.825428352762,0.0,0.022896025749,0.022896025749,0.022896025749,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.703893714968
 12/05  23:00:00,1.21040764694,1.84692797279,0.0,1.2225530635,0.0,0.033911612471,0.033911612471,0.033911612471,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.587993934906
 12/05  24:00:00,0.955429890127,2.11587078323,0.0,1.62137155135,0.0,0.044974181786,0.044974181786,0.044974181786,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.462884842094
 12/06  01:00:00,0.694259479235,2.50475840316,0.0,2.14868901032,0.0,0.0596011013461,0.0596011013461,0.0596011013461,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.329919477044
 12/06  02:00:00,0.599947600353,2.80269211701,0.0,2.50960750264,0.0,0.0696123870811,0.0696123870811,0.0696123870811,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.269007430099
 12/06  03:00:00,0.559995566895,3.14707606722,0.0,2.87064087747,0.0,0.0796268594683,0.0796268594683,0.0796268594683,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.252637161244
 12/06  04:00:00,0.555521236411,3.42160026832,0.0,3.14076854697,0.0,0.0871197570116,0.0871197570116,0.0871197570116,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.257368679744
 12/06  05:00:00,0.552886306544,3.45791930183,0.0,3.12963138968,0.0,0.0868108305745,0.0868108305745,0.0868108305745,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.305711190077
 12/06  06:00:00,0.607394568387,3.5653403635,0.0,3.02177369501,0.0,0.0838190354101,0.0838190354101,0.0838190354101,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.518372861171
 12/06  07:00:00,0.811842297151,4.70048317011,0.0,3.75634523253,0.0,0.104194842446,0.104194842446,0.104194842446,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.915028970736
 12/06  08:00:00,1.0665528149,3.86215285478,0.0,2.80826983753,0.0,0.0778967893398,0.0778967893398,0.0778967893398,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.02295255907
 12/06  09:00:00,1.01805359746,3.6941438453,0.0,2.67463535358,0.0,0.0741899884101,0.0741899884101,0.0741899884101,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.993358575925
 12/06  10:00:00,0.89856592835,3.69540456442,0.0,2.76785195849,0.0,0.0767756638101,0.0767756638101,0.0767756638101,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.905296912985
 12/06  11:00:00,0.915960174634,4.37343095999,0.0,3.54890444099,0.0,0.0984407758586,0.0984407758586,0.0984407758586,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.80174740901
 12/06  12:00:00,0.910300133202,3.48813596446,0.0,2.75561807394,0.0,0.0764363159614,0.0764363159614,0.0764363159614,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.709731801634
 12/06  13:00:00,0.897189711908,3.47855953414,0.0,2.81818549527,0.0,0.078171833387,0.078171833387,0.078171833387,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.637971789158
 12/06  14:00:00,0.872919116909,3.38244257159,0.0,2.7634565797,0.0,0.0766537432272,0.0766537432272,0.0766537432272,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.595809084939
 12/06  15:00:00,0.874651031536,3.14813189547,0.0,2.57007351695,0.0,0.0712896149302,0.0712896149302,0.0712896149302,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.553576418391
 12/06  16:00:00,0.951102765056,2.9045784509,0.0,2.31950234175,0.0,0.0643391823939,0.0643391823939,0.0643391823939,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.559233264699
 12/06  17:00:00,1.22857386102,3.1202164723,0.0,2.47918080053,0.0,0.068768400377,0.068768400377,0.068768400377,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.610468116082
 12/06  18:00:00,1.68968301338,3.74091682245,0.0,2.98314451537,0.0,0.0827475254614,0.0827475254614,0.0827475254614,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.720637612146
 12/06  19:00:00,1.90698244073,3.63801187642,0.0,2.77485690039,0.0,0.0769699693845,0.0769699693845,0.0769699693845,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.822837905436
 12/06  20:00:00,1.75272881966,3.41353680705,0.0,2.53204306831,0.0,0.0702347127954,0.0702347127954,0.0702347127954,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.839878593866
 12/06  21:00:00,1.6684558149,3.39799083224,0.0,2.57565984597,0.0,0.071444570515,0.071444570515,0.071444570515,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.779285168123
 12/06  22:00:00,1.52995996076,3.34048469754,0.0,2.59279816924,0.0,0.0719199594323,0.0719199594323,0.0719199594323,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.705645670884
 12/06  23:00:00,1.25359831895,3.40533980288,0.0,2.77962701349,0.0,0.0771022844811,0.0771022844811,0.0771022844811,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.589331815008
 12/06  24:00:00,0.994122255369,3.5116614128,0.0,3.0162763115,0.0,0.0836665470276,0.0836665470276,0.0836665470276,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.463770711508
 12/07  01:00:00,0.715148994966,3.25826683232,0.0,2.90178034366,0.0,0.0804906170765,0.0804906170765,0.0804906170765,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.330336572867
 12/07  02:00:00,0.607222729551,3.06517863587,0.0,2.77188437007,0.0,0.0768875162793,0.0768875162793,0.0768875162793,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.269217081519
 12/07  03:00:00,0.56115750773,3.18911335644,0.0,2.91253019573,0.0,0.0807888003036,0.0807888003036,0.0807888003036,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.252785132192
 12/07  04:00:00,0.54324873307,2.97932747111,0.0,2.69833053054,0.0,0.074847253671,0.074847253671,0.074847253671,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.257533898976
 12/07  05:00:00,0.542430732201,3.08132070869,0.0,2.75269577643,0.0,0.0763552562319,0.0763552562319,0.0763552562319,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.306048210198
 12/07  06:00:00,0.5953222345,3.13118401243,0.0,2.58655202016,0.0,0.0717467015236,0.0717467015236,0.0717467015236,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.519438184956
 12/07  07:00:00,0.774843741293,3.36907553083,0.0,2.42250427032,0.0,0.0671962865881,0.0671962865881,0.0671962865881,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.917462293674
 12/07  08:00:00,1.07507444243,4.1722095205,0.0,3.11548441934,0.0,0.0864184168706,0.0864184168706,0.0864184168706,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.02579464299
 12/07  09:00:00,1.00877997851,3.36258502112,0.0,2.34031060661,0.0,0.0649163694586,0.0649163694586,0.0649163694586,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.996124498724
 12/07  10:00:00,0.883113045545,3.14079400732,0.0,2.2107575641,0.0,0.0613227810058,0.0613227810058,0.0613227810058,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.907780750277
 12/07  11:00:00,0.898454167197,3.74445177065,0.0,2.91779251613,0.0,0.0809347684217,0.0809347684217,0.0809347684217,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.803880144525
 12/07  12:00:00,0.898404012366,3.06107449949,0.0,2.32674908448,0.0,0.064540195126,0.064540195126,0.064540195126,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.711539326121
 12/07  13:00:00,0.881055271429,2.89844774256,0.0,2.23652015415,0.0,0.0620373929078,0.0620373929078,0.0620373929078,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.639525338693
 12/07  14:00:00,0.855738216583,2.76444382075,0.0,2.14406514424,0.0,0.0594728429011,0.0594728429011,0.0594728429011,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.597201769565
 12/07  15:00:00,0.861632428908,2.68003696984,0.0,2.10073775358,0.0,0.0582710123014,0.0582710123014,0.0582710123014,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.554817256137
 12/07  16:00:00,0.940904325682,2.53816744672,0.0,1.95183674312,0.0,0.0541407430199,0.0541407430199,0.0541407430199,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.560487859149
 12/07  17:00:00,1.21496414988,2.63100232963,0.0,1.98853488803,0.0,0.0551586892391,0.0551586892391,0.0551586892391,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.611899885908
 12/07  18:00:00,1.6553047157,2.50333590429,0.0,1.74376690757,0.0,0.0483692277863,0.0483692277863,0.0483692277863,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.722434301784
 12/07  19:00:00,1.8915363308,3.08328141572,0.0,2.21800667625,0.0,0.0615238594616,0.0615238594616,0.0615238594616,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.82495766887
 12/07  20:00:00,1.72691464783,2.48506743946,0.0,1.60141215617,0.0,0.0444205409709,0.0444205409709,0.0444205409709,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.842040138416
 12/07  21:00:00,1.6454163774,2.56936124979,0.0,1.74506133282,0.0,0.0484051330149,0.0484051330149,0.0484051330149,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.781254098828
 12/07  22:00:00,1.50530953469,2.45353838184,0.0,1.70412164466,0.0,0.0472695333579,0.0472695333579,0.0472695333579,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.707375879777
 12/07  23:00:00,1.2294362501,2.53559036307,0.0,1.9085563348,0.0,0.0529402156332,0.0529402156332,0.0529402156332,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.590653053891
 12/07  24:00:00,0.969740029235,2.63352865985,0.0,2.13726870666,0.0,0.059284320894,0.059284320894,0.059284320894,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.46464556341
 12/08  01:00:00,0.700927869292,2.74599050469,0.0,2.38909222616,0.0,0.0662694914026,0.0662694914026,0.0662694914026,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.33074836274
 12/08  02:00:00,0.602914117996,2.9100551005,0.0,2.61655391327,0.0,0.0725789047242,0.0725789047242,0.0725789047242,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.269424002961
 12/08  03:00:00,0.556271646467,3.01311838801,0.0,2.73638921569,0.0,0.0759029390402,0.0759029390402,0.0759029390402,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.252931143802
 12/08  04:00:00,0.554052583987,3.3689819222,0.0,3.08782191928,0.0,0.0856511045877,0.0856511045877,0.0856511045877,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.257696961317
 12/08  05:00:00,0.553583170707,3.48371176293,0.0,3.15475415311,0.0,0.0875076947377,0.0875076947377,0.0875076947377,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.306380887751
 12/08  06:00:00,0.60934965696,3.63794049649,0.0,3.09225691153,0.0,0.085774123983,0.085774123983,0.085774123983,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.520489777639
 12/08  07:00:00,0.77880017475,3.51411132783,0.0,2.56513829714,0.0,0.0711527200447,0.0711527200447,0.0711527200447,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.919864063851
 12/08  08:00:00,1.06464761955,3.79911563174,0.0,2.7395853296,0.0,0.0759915939866,0.0759915939866,0.0759915939866,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.02859984397
 12/08  09:00:00,1.00503202327,3.23019701654,0.0,2.20519246207,0.0,0.0611684142229,0.0611684142229,0.0611684142229,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.99885463868
 12/08  10:00:00,0.886529051086,3.26639699503,0.0,2.33390853613,0.0,0.0647387865467,0.0647387865467,0.0647387865467,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.910232765955
 12/08  11:00:00,0.905242061325,3.99126856331,0.0,3.1625039927,0.0,0.0877226625495,0.0877226625495,0.0877226625495,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.805985460622
 12/08  12:00:00,0.903442665884,3.24450763487,0.0,2.50839840298,0.0,0.069578848644,0.069578848644,0.069578848644,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.713323143007
 12/08  13:00:00,0.875587031485,2.70284462534,0.0,2.03938374549,0.0,0.0565691529646,0.0565691529646,0.0565691529646,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.641058630138
 12/08  14:00:00,0.850989571849,2.59462409139,0.0,1.97287097966,0.0,0.0547241981677,0.0547241981677,0.0547241981677,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.598576204784
 12/08  15:00:00,0.855037614762,2.44351077053,0.0,1.8629870349,0.0,0.0516761981561,0.0516761981561,0.0516761981561,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.556041775509
 12/08  16:00:00,0.932096299472,2.22186625946,0.0,1.63429715589,0.0,0.0453327168101,0.0453327168101,0.0453327168101,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.561726259116
 12/08  17:00:00,1.20244039039,2.18091955069,0.0,1.53703879522,0.0,0.0426349297487,0.0426349297487,0.0426349297487,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.613313199776
 12/08  18:00:00,1.64063805418,1.97635901179,0.0,1.21501670456,0.0,0.0337025662615,0.0337025662615,0.0337025662615,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.724207612298
 12/08  19:00:00,1.86700838586,2.20111289463,0.0,1.33374573882,0.0,0.036995914517,0.036995914517,0.036995914517,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.827050085216
 12/08  20:00:00,1.70140380112,1.56750543257,0.0,0.681716467108,0.0,0.0189096942602,0.0189096942602,0.0189096942602,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.844173820582
 12/08  21:00:00,1.61345771179,1.41915747225,0.0,0.592914274631,0.0,0.016446467405,0.016446467405,0.016446467405,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.783197379478
 12/08  22:00:00,1.47643499055,1.41428536993,0.0,0.663160751937,0.0,0.0183949892213,0.0183949892213,0.0183949892213,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.709083760584
 12/08  23:00:00,1.20150081545,1.52978966702,0.0,0.901451431009,0.0,0.0250047809804,0.0250047809804,0.0250047809804,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.591957261632
 12/08  24:00:00,0.939643880839,1.54939108838,0.0,1.05226755984,0.0,0.0291881724978,0.0291881724978,0.0291881724978,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.46550913875
 12/09  01:00:00,0.676456794008,1.63894286675,0.0,1.26989258703,0.0,0.0352247330418,0.0352247330418,0.0352247330418,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.342900363925
 12/09  02:00:00,0.574371272442,1.74514339934,0.0,1.4452563325,0.0,0.0400890350955,0.0400890350955,0.0400890350955,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.275809882575
 12/09  03:00:00,0.525463665854,1.8130192974,0.0,1.53158750796,0.0,0.0424837200002,0.0424837200002,0.0424837200002,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.257633760933
 12/09  04:00:00,0.513918896121,1.87795210366,0.0,1.59173139435,0.0,0.0441520125502,0.0441520125502,0.0441520125502,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.26275766771
 12/09  05:00:00,0.513831998003,1.9646846829,0.0,1.62537988661,0.0,0.0450853664176,0.0450853664176,0.0450853664176,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.316728074217
 12/09  06:00:00,0.570804276781,2.13069630607,0.0,1.55496060175,0.0,0.0431320512036,0.0431320512036,0.0431320512036,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.55054189701
 12/09  07:00:00,0.755024381856,2.34284588888,0.0,1.32493124453,0.0,0.0367514149336,0.0367514149336,0.0367514149336,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,0.988805677511
 12/09  08:00:00,1.06157211974,3.00883356854,0.0,1.86581828078,0.0,0.0517547322631,0.0517547322631,0.0517547322631,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.11208482959
 12/09  09:00:00,1.01253723373,2.4181662038,0.0,1.30636160984,0.0,0.0362363237902,0.0362363237902,0.0362363237902,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.08565467818
 12/09  10:00:00,0.904038140272,2.35389929791,0.0,1.34170953982,0.0,0.0372168172666,0.0372168172666,0.0372168172666,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,0.989934065145
 12/09  11:00:00,0.921923466176,2.82540321163,0.0,1.92829876195,0.0,0.0534878381116,0.0534878381116,0.0534878381116,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.874325339695
 12/09  12:00:00,0.924499563749,2.16807309202,0.0,1.37524323998,0.0,0.0381469869897,0.0381469869897,0.0381469869897,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.770043763153
 12/09  13:00:00,0.901190815705,1.95140719215,0.0,1.23880559906,0.0,0.0343624310931,0.0343624310931,0.0343624310931,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.690199343369
 12/09  14:00:00,0.872999678891,1.85939499749,0.0,1.1949616746,0.0,0.0331462726949,0.0331462726949,0.0331462726949,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.64125641594
 12/09  15:00:00,0.868030824234,1.54003487596,0.0,0.920884971563,0.0,0.0255438354525,0.0255438354525,0.0255438354525,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.594667944269
 12/09  16:00:00,0.942613599843,1.30348866565,0.0,0.677438999022,0.0,0.0187910443263,0.0187910443263,0.0187910443263,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.600206822175
 12/09  17:00:00,1.21258336926,1.29887935648,0.0,0.607822222196,0.0,0.0168599893663,0.0168599893663,0.0168599893663,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.660489578597
 12/09  18:00:00,1.67271915306,1.91541741064,0.0,1.09709943142,0.0,0.0304317349251,0.0304317349251,0.0304317349251,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.781183284295
 12/09  19:00:00,1.87270672565,1.24344472231,0.0,0.302250741806,0.0,0.00838393876815,0.00838393876815,0.00838393876815,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.900876909915
 12/09  20:00:00,1.72242814461,1.17334018254,0.0,0.205105287917,0.0,0.00568928355525,0.00568928355525,0.00568928355525,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.926619749752
 12/09  21:00:00,1.64130523755,1.24486911335,0.0,0.340273328803,0.0,0.00943862283371,0.00943862283371,0.00943862283371,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.861549966401
 12/09  22:00:00,1.50635789101,1.27510462388,0.0,0.458247492018,0.0,0.0127110322071,0.0127110322071,0.0127110322071,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.774816274453
 12/09  23:00:00,1.22519061119,1.4155036139,0.0,0.735492924326,0.0,0.020401364791,0.020401364791,0.020401364791,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.643629715194
 12/09  24:00:00,0.962106087297,1.83142763693,0.0,1.30200698375,0.0,0.0361155336204,0.0361155336204,0.0361155336204,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.497806263394
 12/10  01:00:00,0.688354476748,2.06831007804,0.0,1.69881788498,0.0,0.0471224157822,0.0471224157822,0.0471224157822,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.343342277274
 12/10  02:00:00,0.588997790364,2.27267032181,0.0,1.97255931194,0.0,0.0547155530173,0.0547155530173,0.0547155530173,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.2760338256
 12/10  03:00:00,0.544838713426,2.51167037673,0.0,2.23008050309,0.0,0.0618587675722,0.0618587675722,0.0618587675722,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.257791845126
 12/10  04:00:00,0.537310612781,2.72142656947,0.0,2.43502998085,0.0,0.0675437292099,0.0675437292099,0.0675437292099,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.262933547016
 12/10  05:00:00,0.539405082845,2.88698304551,0.0,2.54731933269,0.0,0.0706584512597,0.0706584512597,0.0706584512597,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.317086990759
 12/10  06:00:00,0.598133079342,3.11705263712,0.0,2.54019571324,0.0,0.0704608537653,0.0704608537653,0.0704608537653,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.551663116572
 12/10  07:00:00,0.784648794613,3.41340114661,0.0,2.39292577299,0.0,0.0663758276905,0.0663758276905,0.0663758276905,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,0.991366406773
 12/10  08:00:00,1.10138755738,4.44723513363,0.0,3.30121110667,0.0,0.0915701698982,0.0915701698982,0.0915701698982,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.11509356878
 12/10  09:00:00,1.04335100078,3.53199307314,0.0,2.41723374348,0.0,0.0670500908369,0.0670500908369,0.0670500908369,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.08860941386
 12/10  10:00:00,0.914757930086,2.74302674156,0.0,1.72817042805,0.0,0.0479366070803,0.0479366070803,0.0479366070803,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,0.992600620566
 12/10  11:00:00,0.912112115814,2.47398578414,0.0,1.57458817232,0.0,0.0436764877495,0.0436764877495,0.0436764877495,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.876618501827
 12/10  12:00:00,0.896057821408,1.14465610808,0.0,0.349885355261,0.0,0.00970524464835,0.00970524464835,0.00970524464835,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.771984663932
 12/10  13:00:00,0.866828384612,0.713764826362,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.691362576647
 12/10  14:00:00,0.839853406196,0.662133988756,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.638957081808
 12/10  15:00:00,0.842486988781,0.61545040475,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.590968444625
 12/10  16:00:00,0.923822555517,0.621777497579,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.595934653126
 12/10  17:00:00,1.19572337989,0.687342673917,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.656775118232
 12/10  18:00:00,1.6424573206,0.824586387634,0.0,0.00612518164038,0.0,0.000169902470743,0.000169902470743,0.000169902470743,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.781326511061
 12/10  19:00:00,1.86432278688,0.940567472891,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.900250402298
 12/10  20:00:00,1.71673886105,0.967354056372,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.925738911497
 12/10  21:00:00,1.63186661472,0.905609478471,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.862563660327
 12/10  22:00:00,1.49895685654,1.00989269753,0.0,0.191431593284,0.0,0.00530999774156,0.00530999774156,0.00530999774156,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.776420246839
 12/10  23:00:00,1.22416322586,1.37989100695,0.0,0.698454488576,0.0,0.0193739794634,0.0193739794634,0.0193739794634,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.645055543993
 12/10  24:00:00,0.958956968104,1.71884554309,0.0,1.18847757491,0.0,0.0329664144274,0.0329664144274,0.0329664144274,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.498753578388
 12/11  01:00:00,0.68408852983,2.14011508244,0.0,1.78201445703,0.0,0.0494301519408,0.0494301519408,0.0494301519408,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.331950709622
 12/11  02:00:00,0.592122364708,2.521603861,0.0,2.22749865811,0.0,0.0617871514364,0.0617871514364,0.0617871514364,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.270028018613
 12/11  03:00:00,0.549534999581,2.77068062085,0.0,2.49352526177,0.0,0.0691662921539,0.0691662921539,0.0691662921539,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.253357330568
 12/11  04:00:00,0.544485108207,3.02453923945,0.0,2.74290329193,0.0,0.0760836288078,0.0760836288078,0.0760836288078,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.258172905917
 12/11  05:00:00,0.548112915142,3.28747368852,0.0,2.95754507892,0.0,0.0820374391721,0.0820374391721,0.0820374391721,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.307351887539
 12/11  06:00:00,0.607383357791,3.57012242315,0.0,3.02136954,0.0,0.0838078248142,0.0838078248142,0.0838078248142,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.523559075837
 12/11  07:00:00,0.787886619997,3.84869831702,0.0,2.89271521443,0.0,0.0802391652921,0.0802391652921,0.0802391652921,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.926874135755
 12/11  08:00:00,1.09986908709,5.07707806344,0.0,4.0093601917,0.0,0.111213061532,0.111213061532,0.111213061532,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.03678741357
 12/11  09:00:00,1.02284271292,3.88026157764,0.0,2.84728853497,0.0,0.0789791038717,0.0789791038717,0.0789791038717,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.00682312688
 12/11  10:00:00,0.872667676193,2.77383474928,0.0,1.83418985262,0.0,0.0508774116536,0.0508774116536,0.0508774116536,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.917389203723
 12/11  11:00:00,0.879183071018,3.05795635981,0.0,2.22304708958,0.0,0.0616636722423,0.0616636722423,0.0616636722423,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.812130160237
 12/11  12:00:00,0.845698552952,1.16797326797,0.0,0.426655984337,0.0,0.011834735711,0.011834735711,0.011834735711,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.718531194746
 12/11  13:00:00,0.819017878521,0.667468486092,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.645066236377
 12/11  14:00:00,0.796265373682,0.625159663914,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.601982756966
 12/11  15:00:00,0.803361416606,0.583511995301,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.559030035176
 12/11  16:00:00,0.886763582662,0.589836814336,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.563993969882
 12/11  17:00:00,1.15980546064,0.646650955164,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.616083399478
 12/11  18:00:00,1.61507010272,1.05940859467,0.0,0.293262323036,0.0,0.00813461480571,0.00813461480571,0.00813461480571,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.729011576702
 12/11  19:00:00,1.83001247134,0.872063239323,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.83174616873
 12/11  20:00:00,1.68249410686,0.890582522453,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.848967377578
 12/11  21:00:00,1.59701124439,0.831344301763,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.788298483619
 12/11  22:00:00,1.46305406008,0.936792600752,0.0,0.180762648436,0.0,0.00501405874805,0.00501405874805,0.00501405874805,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.713989094907
 12/11  23:00:00,1.19002507811,1.11988253429,0.0,0.487737755257,0.0,0.0135290436363,0.0135290436363,0.0135290436363,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.595763804653
 12/11  24:00:00,0.937493850992,1.47440053843,0.0,0.974756483697,0.0,0.0270381426505,0.0270381426505,0.0270381426505,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.468029664952
 12/12  01:00:00,0.673017165847,1.74136887479,0.0,1.38287891119,0.0,0.0383587879583,0.0383587879583,0.0383587879583,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.33234004781
 12/12  02:00:00,0.577443225911,1.99259936771,0.0,1.69829863493,0.0,0.0471080126395,0.0471080126395,0.0471080126395,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.270223548505
 12/12  03:00:00,0.534944741495,2.24482282124,0.0,1.9675294916,0.0,0.0545760340686,0.0545760340686,0.0545760340686,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.253495301132
 12/12  04:00:00,0.529041568234,2.467935763,0.0,2.18614571747,0.0,0.0606400888347,0.0606400888347,0.0606400888347,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.258327003934
 12/12  05:00:00,0.530544456037,2.65442465531,0.0,2.32418169881,0.0,0.0644689800675,0.0644689800675,0.0644689800675,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.307666234431
 12/12  06:00:00,0.59041545503,2.95940340965,0.0,2.40965691444,0.0,0.0668399220534,0.0668399220534,0.0668399220534,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.524552687901
 12/12  07:00:00,0.798122838401,4.21999521026,0.0,3.261742791,0.0,0.0904753836955,0.0904753836955,0.0904753836955,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.929143452422
 12/12  08:00:00,1.08162540806,4.42202270575,0.0,3.35165434795,0.0,0.0929693824977,0.0929693824977,0.0929693824977,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.03943789962
 12/12  09:00:00,1.0075501074,3.33152492934,0.0,2.29597232316,0.0,0.0636864983546,0.0636864983546,0.0636864983546,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.00940269039
 12/12  10:00:00,0.878808717058,2.99754309961,0.0,2.05558151688,0.0,0.0570184525188,0.0570184525188,0.0570184525188,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.919705889792
 12/12  11:00:00,0.89297857077,3.55728933703,0.0,2.72039089767,0.0,0.0754591719948,0.0754591719948,0.0754591719948,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.814119329363
 12/12  12:00:00,0.87054818348,2.06551717024,0.0,1.32251406116,0.0,0.03668436624,0.03668436624,0.03668436624,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.7202170202
 12/12  13:00:00,0.843703964408,1.55934871155,0.0,0.889962102295,0.0,0.0246860858869,0.0246860858869,0.0246860858869,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.646984359538
 12/12  14:00:00,0.817048118472,1.37630694092,0.0,0.749242116777,0.0,0.0207827447901,0.0207827447901,0.0207827447901,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.603887917193
 12/12  15:00:00,0.824772144712,1.35713796199,0.0,0.771881645556,0.0,0.0214107281058,0.0214107281058,0.0214107281058,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.560774356308
 12/12  16:00:00,0.905614864108,1.27196446262,0.0,0.679610617236,0.0,0.0188512814461,0.0188512814461,0.0188512814461,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.566511000935
 12/12  17:00:00,1.17979437681,1.36996485078,0.0,0.720623672034,0.0,0.019988916173,0.019988916173,0.019988916173,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.618773623064
 12/12  18:00:00,1.64672434767,2.20262825623,0.0,1.43443466236,0.0,0.0397888597535,0.0397888597535,0.0397888597535,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.731058898938
 12/12  19:00:00,1.84703458415,1.48911828682,0.0,0.613666960916,0.0,0.0170221128114,0.0170221128114,0.0170221128114,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.83513425531
 12/12  20:00:00,1.69762466994,1.4395069479,0.0,0.545474393327,0.0,0.0151305630746,0.0151305630746,0.0151305630746,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.852417409703
 12/12  21:00:00,1.61543554326,1.49796855479,0.0,0.664217398984,0.0,0.0184242988736,0.0184242988736,0.0184242988736,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.790705337661
 12/12  22:00:00,1.48172216285,1.61149256553,0.0,0.853769461444,0.0,0.0236821615195,0.0236821615195,0.0236821615195,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.715682246679
 12/12  23:00:00,1.206210316,1.70461151944,0.0,1.07123440232,0.0,0.0297142815322,0.0297142815322,0.0297142815322,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.59699614274
 12/12  24:00:00,0.947320890021,1.82949266921,0.0,1.32903266801,0.0,0.0368651816795,0.0368651816795,0.0368651816795,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.468845611411
 12/13  01:00:00,0.680123538031,1.99794531895,0.0,1.639071892,0.0,0.0454651601415,0.0454651601415,0.0454651601415,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.332723511164
 12/13  02:00:00,0.582723671727,2.18315814363,0.0,1.88866484693,0.0,0.0523884584554,0.0523884584554,0.0523884584554,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.270416112425
 12/13  03:00:00,0.535631797931,2.26972786598,0.0,1.99229867506,0.0,0.0552630905047,0.0552630905047,0.0552630905047,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.253631162407
 12/13  04:00:00,0.525796953642,2.35111532892,0.0,2.06917358846,0.0,0.0573954742432,0.0573954742432,0.0573954742432,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.25847869885
 12/13  05:00:00,0.524433890139,2.43444115294,0.0,2.10388869256,0.0,0.0583584141696,0.0583584141696,0.0583584141696,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.307975738316
 12/13  06:00:00,0.580550575883,2.60474137972,0.0,2.05401654987,0.0,0.0569750429063,0.0569750429063,0.0569750429063,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.525531022532
