Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/13  07:00:00,0.759165191524,2.81776120937,0.0,1.85727431944,0.0,0.0515177368193,0.0515177368193,0.0515177368193,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.931377923091
 12/13  08:00:00,1.05980943878,3.63814145728,0.0,2.56516328685,0.0,0.0711534132182,0.0711534132182,0.0711534132182,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.04204771225
 12/13  09:00:00,0.996835236531,2.94778135579,0.0,1.90968876849,0.0,0.0529716274823,0.0529716274823,0.0529716274823,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.01194267151
 12/13  10:00:00,0.872230745369,2.76268070852,0.0,1.81843798833,0.0,0.0504404808295,0.0504404808295,0.0504404808295,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.921987027256
 12/13  11:00:00,0.882552998379,3.18339397564,0.0,2.34453688967,0.0,0.065033599604,0.065033599604,0.065033599604,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.816077975984
 12/13  12:00:00,0.879597957352,2.39343199065,0.0,1.64876893271,0.0,0.0457341401117,0.0457341401117,0.0457341401117,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.721876969055
 12/13  13:00:00,0.854931094455,1.96552662063,0.0,1.29471319592,0.0,0.0359132159345,0.0359132159345,0.0359132159345,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.648411174996
 12/13  14:00:00,0.812513650143,1.21411307466,0.0,0.585769260649,0.0,0.0162482764614,0.0162482764614,0.0162482764614,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.605166907064
 12/13  15:00:00,0.820961037283,1.22088263918,0.0,0.634486790999,0.0,0.0175996206763,0.0175996206763,0.0175996206763,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.561913888056
 12/13  16:00:00,0.896161994988,0.932329703559,0.0,0.33882369326,0.0,0.00939841232651,0.00939841232651,0.00939841232651,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.567663165846
 12/13  17:00:00,1.16873733098,0.972660365757,0.0,0.32200431197,0.0,0.00893187033553,0.00893187033553,0.00893187033553,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.620088498102
 12/13  18:00:00,1.62740405302,1.5077589641,0.0,0.737915573727,0.0,0.0204685651033,0.0204685651033,0.0204685651033,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.732708695439
 12/13  19:00:00,1.83001247134,0.877353273158,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.837036202565
 12/13  20:00:00,1.68259604343,0.89967847469,0.0,0.00367493178589,0.0,0.000101936567255,0.000101936567255,0.000101936567255,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.854388398029
 12/13  21:00:00,1.59826738343,0.880843805695,0.0,0.0452852733228,0.0,0.00125613904657,0.00125613904657,0.00125613904657,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.792512714228
 12/13  22:00:00,1.4635855443,0.95923530971,0.0,0.199923272843,0.0,0.00554554297478,0.00554554297478,0.00554554297478,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.717271179457
 12/13  23:00:00,1.18879910823,1.07813058346,0.0,0.443540115593,0.0,0.0123030737596,0.0123030737596,0.0123030737596,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.598209493481
 12/13  24:00:00,0.930698954465,1.23105594215,0.0,0.729792562516,0.0,0.0202432461241,0.0202432461241,0.0202432461241,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.469648989854
 12/14  01:00:00,0.664510687478,1.43546135015,0.0,1.07621047428,0.0,0.0298523095892,0.0298523095892,0.0298523095892,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.333100960082
 12/14  02:00:00,0.566472320674,1.59746755134,0.0,1.30278474368,0.0,0.0361371074022,0.0361371074022,0.0361371074022,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.270605623386
 12/14  03:00:00,0.522283034533,1.78862312855,0.0,1.51106023202,0.0,0.0419143271066,0.0419143271066,0.0419143271066,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.253764868016
 12/14  04:00:00,0.513067661841,1.89235886588,0.0,1.61026781685,0.0,0.0446661824421,0.0446661824421,0.0446661824421,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.258628007422
 12/14  05:00:00,0.511729192955,1.97672664734,0.0,1.6458695855,0.0,0.0456537169859,0.0456537169859,0.0456537169859,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.308280339769
 12/14  06:00:00,0.569210483079,2.19688066248,0.0,1.64519301753,0.0,0.0456349501024,0.0456349501024,0.0456349501024,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.526493837639
 12/14  07:00:00,0.748583703079,2.43848524593,0.0,1.47579935637,0.0,0.0409362483741,0.0409362483741,0.0409362483741,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.933576922721
 12/14  08:00:00,1.04800776027,3.21524559408,0.0,2.1396990531,0.0,0.0593517347094,0.0593517347094,0.0593517347094,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.04461608281
 12/14  09:00:00,0.972553625134,2.07490067579,0.0,1.03430844189,0.0,0.0286900160852,0.0286900160852,0.0286900160852,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.01444231811
 12/14  10:00:00,0.829182903953,1.21300088085,0.0,0.266513247328,0.0,0.00739263941304,0.00739263941304,0.00739263941304,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.92423194058
 12/14  11:00:00,0.822080397736,1.0048886585,0.0,0.164429316265,0.0,0.00456099896071,0.00456099896071,0.00456099896071,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.817680232246
 12/14  12:00:00,0.83386381724,0.742061995951,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.719275907066
 12/14  13:00:00,0.819017878521,0.662985335221,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.640583085506
 12/14  14:00:00,0.796265373682,0.617268387223,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.594091480275
 12/14  15:00:00,0.803361416606,0.573840636781,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.549358676656
 12/14  16:00:00,0.886763582662,0.580473134939,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.554630290486
 12/14  17:00:00,1.15980546064,0.638700464277,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.608132908591
 12/14  18:00:00,1.60693548792,0.761515457283,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.72438076235
 12/14  19:00:00,1.83001247134,0.868498693467,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.828181622874
 12/14  20:00:00,1.68249410686,0.887002777321,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.845387632445
 12/14  21:00:00,1.59701124439,0.827831275465,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.784785457321
 12/14  22:00:00,1.45804000133,0.752664295365,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.710623437956
 12/14  23:00:00,1.17649603447,0.630605782354,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.594224807973
 12/14  24:00:00,0.910455708341,0.497873930761,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.466259540976
 12/15  01:00:00,0.636738965826,0.434497910789,0.0,0.0750076145251,0.0,0.00208058793691,0.00208058793691,0.00208058793691,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.333340380475
 12/15  02:00:00,0.54108977556,0.682583122064,0.0,0.38771447638,0.0,0.0107545622885,0.0107545622885,0.0107545622885,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.270791461411
 12/15  03:00:00,0.499365745681,0.962559717986,0.0,0.684865319647,0.0,0.0189970382538,0.0189970382538,0.0189970382538,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.253896369826
 12/15  04:00:00,0.493910206136,1.20185716782,0.0,0.919619261545,0.0,0.025508726737,0.025508726737,0.025508726737,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.258774864674
 12/15  05:00:00,0.495191427022,1.38082055267,0.0,1.04966389276,0.0,0.0291159510526,0.0291159510526,0.0291159510526,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.308579937843
 12/15  06:00:00,0.552723339429,1.6034469565,0.0,1.05081231696,0.0,0.0291478064522,0.0291478064522,0.0291478064522,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.527440832222
 12/15  07:00:00,0.733292572175,1.88938506077,0.0,0.924536306052,0.0,0.0256451174695,0.0256451174695,0.0256451174695,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.935739787874
 12/15  08:00:00,1.03014386259,2.57375747621,0.0,1.49568476874,0.0,0.0414878370277,0.0414878370277,0.0414878370277,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.0471422493
 12/15  09:00:00,0.9590551977,1.59072524206,0.0,0.547674436343,0.0,0.0151915886516,0.0151915886516,0.0151915886516,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.01690088992
 12/15  10:00:00,0.82179026454,0.947677803607,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.925422110666
 12/15  11:00:00,0.817519398775,0.839415733079,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.816636623089
 12/15  12:00:00,0.83386381724,0.739929507346,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.717143418462
 12/15  13:00:00,0.819017878521,0.661404734837,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.639002485122
 12/15  14:00:00,0.796265373682,0.615369991953,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.592193085005
 12/15  15:00:00,0.803361416606,0.572193153767,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.547711193642
 12/15  16:00:00,0.886763582662,0.579282623739,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.553439779286
 12/15  17:00:00,1.15980546064,0.637737831939,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.607170276253
 12/15  18:00:00,1.60693548792,0.758814939877,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.721680244944
 12/15  19:00:00,1.83001247134,0.86532105581,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.825003985218
 12/15  20:00:00,1.68249410686,0.884780337535,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.843165192659
 12/15  21:00:00,1.59701124439,0.824417425404,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.78137160726
 12/15  22:00:00,1.45804000133,0.749240667071,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.707199809662
 12/15  23:00:00,1.17649603447,0.624898325773,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.588517351392
 12/15  24:00:00,0.910455708341,0.493485212751,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.461870822966
 12/16  01:00:00,0.641232060966,0.363599223893,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.337449308104
 12/16  02:00:00,0.534282237347,0.296661476772,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.272584292499
 12/16  03:00:00,0.482979945854,0.278329769439,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.254531740926
 12/16  04:00:00,0.469766883571,0.285135611896,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.261672570294
 12/16  05:00:00,0.469937973111,0.384630451633,0.0,0.042949247375,0.0,0.0011913415265,0.0011913415265,0.0011913415265,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.319104482193
 12/16  06:00:00,0.555231142861,1.5767619203,0.0,0.993531014798,0.0,0.0275589172835,0.0275589172835,0.0275589172835,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.558037098186
 12/16  07:00:00,0.782523073193,3.35133491692,0.0,2.31629104391,0.0,0.0642501062702,0.0642501062702,0.0642501062702,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.00593490617
 12/16  08:00:00,1.05467855346,2.78043852825,0.0,1.6172972003,0.0,0.0448611659847,0.0448611659847,0.0448611659847,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.13221086978
 12/16  09:00:00,1.01075806257,2.37378981144,0.0,1.24222042061,0.0,0.0344571526299,0.0344571526299,0.0344571526299,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.10541947504
 12/16  10:00:00,0.881733125199,1.56761467076,0.0,0.537587809181,0.0,0.0149118021936,0.0149118021936,0.0149118021936,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.00777116864
 12/16  11:00:00,0.883827324149,1.46721204358,0.0,0.554888541977,0.0,0.0153916960841,0.0153916960841,0.0153916960841,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.889544391615
 12/16  12:00:00,0.886352576759,0.80130629572,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.778520206836
 12/16  13:00:00,0.866828384612,0.71362958938,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.691227339665
 12/16  14:00:00,0.839853406196,0.661126262425,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.637949355477
 12/16  15:00:00,0.842486988781,0.611834753842,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.587352793718
 12/16  16:00:00,0.923822555517,0.618021806621,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.592178962168
 12/16  17:00:00,1.19572337989,0.685201629009,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.654634073323
 12/16  18:00:00,1.64228741813,0.817653731931,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.780519036999
 12/16  19:00:00,1.86432278688,0.942506140889,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.902189070296
 12/16  20:00:00,1.71673886105,0.971096667748,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.929481522872
 12/16  21:00:00,1.63186661472,0.909039373658,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.865993555514
 12/16  22:00:00,1.4936468588,0.822979255754,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.780938398345
 12/16  23:00:00,1.20478924639,0.687078469105,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.650697494723
 12/16  24:00:00,0.933150125251,0.793138444885,0.0,0.258110880712,0.0,0.00715957157407,0.00715957157407,0.00715957157407,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.503413174389
 12/17  01:00:00,0.666739629247,1.29191942697,0.0,0.919577497858,0.0,0.025507568281,0.025507568281,0.025507568281,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.346192013321
 12/17  02:00:00,0.576729090974,1.83184393041,0.0,1.53025843233,0.0,0.0424468536269,0.0424468536269,0.0424468536269,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.277508313811
 12/17  03:00:00,0.543652639053,2.46995156671,0.0,2.18732114273,0.0,0.0606726931994,0.0606726931994,0.0606726931994,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.258832395466
 12/17  04:00:00,0.544311726945,2.97498241439,0.0,2.68742828767,0.0,0.0745448433738,0.0745448433738,0.0745448433738,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.264091085124
 12/17  05:00:00,0.552892351591,3.37557753237,0.0,3.03355105457,0.0,0.0841457200056,0.0841457200056,0.0841457200056,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.319449755733
 12/17  06:00:00,0.618994183037,3.87650064669,0.0,3.29226275963,0.0,0.0913219574596,0.0913219574596,0.0913219574596,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.559044079744
 12/17  07:00:00,0.807496663098,4.2539505764,0.0,3.2166180004,0.0,0.0892236961759,0.0892236961759,0.0892236961759,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.00822360916
 12/17  08:00:00,1.10046935318,4.43393924271,0.0,3.26810877761,0.0,0.0906519657004,0.0906519657004,0.0906519657004,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.13490000692
 12/17  09:00:00,1.06466729745,4.31992129021,0.0,3.18571102588,0.0,0.0883663875046,0.0883663875046,0.0883663875046,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.10806034854
 12/17  10:00:00,0.930241351646,3.31877594641,0.0,2.2863657801,0.0,0.0634200286403,0.0634200286403,0.0634200286403,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.01015447337
 12/17  11:00:00,0.92897306339,3.09693847388,0.0,2.18244493908,0.0,0.0605374353253,0.0605374353253,0.0605374353253,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.891714424801
 12/17  12:00:00,0.898533018167,1.2466667646,0.0,0.439119076713,0.0,0.0121804414079,0.0121804414079,0.0121804414079,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.784761599005
 12/17  13:00:00,0.866828384612,0.723714537635,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.70131228792
 12/17  14:00:00,0.839853406196,0.670496161808,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.64731925486
 12/17  15:00:00,0.842486988781,0.621262809624,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.596780849499
 12/17  16:00:00,0.923822555517,0.627725515478,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.601882671025
 12/17  17:00:00,1.19572337989,0.69484463398,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.664277078294
 12/17  18:00:00,1.64228741813,0.829336392494,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.792201697562
 12/17  19:00:00,1.86432278688,0.954573702361,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.914256631769
 12/17  20:00:00,1.71673886105,0.981682288027,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.940067143152
 12/17  21:00:00,1.63186661472,0.918662693527,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.875616875383
 12/17  22:00:00,1.4989870834,1.02353520048,0.0,0.192521306721,0.0,0.00534022460114,0.00534022460114,0.00534022460114,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.788973036352
 12/17  23:00:00,1.22701069921,1.49205964137,0.0,0.80110921408,0.0,0.0222214528153,0.0222214528153,0.0222214528153,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.654569452908
 12/17  24:00:00,0.964052938794,1.90879776697,0.0,1.37219324408,0.0,0.0380623851166,0.0380623851166,0.0380623851166,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.504990133112
 12/18  01:00:00,0.688449029902,2.29991389581,0.0,1.93921555522,0.0,0.0537906520131,0.0537906520131,0.0537906520131,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.334548424802
 12/18  02:00:00,0.597982540889,2.73417413147,0.0,2.43876482392,0.0,0.0676473276176,0.0676473276176,0.0676473276176,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271332123278
 12/18  03:00:00,0.55976323356,3.14034046489,0.0,2.86226499057,0.0,0.0793945261332,0.0793945261332,0.0793945261332,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254277445803
 12/18  04:00:00,0.559523240548,3.56770882989,0.0,3.28504544983,0.0,0.0911217611487,0.0911217611487,0.0911217611487,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259200338465
 12/18  05:00:00,0.561663705069,3.77809136785,0.0,3.44606681327,0.0,0.0955882290999,0.0955882290999,0.0955882290999,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.309447832513
 12/18  06:00:00,0.620936669822,4.0653601188,0.0,3.50998219909,0.0,0.0973611368447,0.0973611368447,0.0973611368447,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.530184112401
 12/18  07:00:00,0.80197937688,4.37188968057,0.0,3.40077548774,0.0,0.0943319221751,0.0943319221751,0.0943319221751,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.942005225985
 12/18  08:00:00,1.07818057441,4.3128546543,0.0,3.22746408903,0.0,0.0895245488467,0.0895245488467,0.0895245488467,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.0544601071
 12/18  09:00:00,1.01466878504,3.60278178356,0.0,2.55260892986,0.0,0.0708051759909,0.0708051759909,0.0708051759909,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.02402293791
 12/18  10:00:00,0.867357069216,2.59782820877,0.0,1.6427362957,0.0,0.0455668046769,0.0455668046769,0.0455668046769,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.932836220135
 12/18  11:00:00,0.860599689775,2.40126706573,0.0,1.55309458622,0.0,0.0430802909999,0.0430802909999,0.0430802909999,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.825393369523
 12/18  12:00:00,0.833985333165,0.756941864259,0.0,0.00438079039582,0.0,0.000121515924875,0.000121515924875,0.000121515924875,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.729774984979
 12/18  13:00:00,0.819017878521,0.673600041489,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.651197791774
 12/18  14:00:00,0.796265373682,0.62669510225,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.603518195302
 12/18  15:00:00,0.803361416606,0.582383341465,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.557901381341
 12/18  16:00:00,0.886763582662,0.589136490892,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.563293646439
 12/18  17:00:00,1.15980546064,0.648798107779,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.618230552093
 12/18  18:00:00,1.60718480105,0.784014606437,0.0,0.00898802825818,0.0,0.000249313130259,0.000249313130259,0.000249313130259,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.737891883247
 12/18  19:00:00,1.83001247134,0.883573562339,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.843256491747
 12/18  20:00:00,1.68249410686,0.901838524535,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.860223379659
 12/18  21:00:00,1.59701124439,0.842896250803,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.799850432659
 12/18  22:00:00,1.46733945368,1.10212340688,0.0,0.335256071077,0.0,0.00929945235125,0.00929945235125,0.00929945235125,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.724826478389
 12/18  23:00:00,1.20265455385,1.58340635573,0.0,0.943045041886,0.0,0.0261585193787,0.0261585193787,0.0261585193787,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.603980339462
 12/18  24:00:00,0.953656070051,2.06250783177,0.0,1.55742327494,0.0,0.0432003617101,0.0432003617101,0.0432003617101,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.473470167044
 12/19  01:00:00,0.697092262594,2.61185823094,0.0,2.25081414448,0.0,0.0624338847046,0.0624338847046,0.0624338847046,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.334894170662
 12/19  02:00:00,0.606188102423,3.03016758205,0.0,2.734584859,0.0,0.0758528891513,0.0758528891513,0.0758528891513,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271505538774
 12/19  03:00:00,0.568289258368,3.44783594561,0.0,3.16963809933,0.0,0.0879205509412,0.0879205509412,0.0879205509412,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.25439981776
 12/19  04:00:00,0.565975930075,3.80047242462,0.0,3.51767241074,0.0,0.0975744506755,0.0975744506755,0.0975744506755,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259336972281
 12/19  05:00:00,0.569310851874,4.05405861533,0.0,3.72175534802,0.0,0.103235375904,0.103235375904,0.103235375904,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.309726545244
 12/19  06:00:00,0.633599933513,4.52276645647,0.0,3.96650758055,0.0,0.110024400536,0.110024400536,0.110024400536,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.531065068606
 12/19  07:00:00,0.815944802661,4.87737155153,0.0,3.90424532675,0.0,0.108297347956,0.108297347956,0.108297347956,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.944017257942
 12/19  08:00:00,1.09643021883,4.97312555461,0.0,3.88538499189,0.0,0.107774193267,0.107774193267,0.107774193267,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.05681010456
 12/19  09:00:00,1.02873251109,4.1120825783,0.0,3.05962260792,0.0,0.0848689020419,0.0848689020419,0.0848689020419,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.02631005459
 12/19  10:00:00,0.87606528523,2.91382357086,0.0,1.95667760928,0.0,0.0542750206902,0.0542750206902,0.0542750206902,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.934890268644
 12/19  11:00:00,0.866953637012,2.63209791559,0.0,1.78216177275,0.0,0.0494342382367,0.0494342382367,0.0494342382367,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.827157032848
 12/19  12:00:00,0.837844618044,0.897565065251,0.0,0.143512498005,0.0,0.00398080080316,0.00398080080316,0.00398080080316,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.731266478361
 12/19  13:00:00,0.819017878521,0.674999742349,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.652597492634
 12/19  14:00:00,0.796265373682,0.627823937836,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.604647030888
 12/19  15:00:00,0.803361416606,0.582327995405,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.55784603528
 12/19  16:00:00,0.886763582662,0.589622245379,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.563779400926
 12/19  17:00:00,1.15980546064,0.648747703251,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.618180147565
 12/19  18:00:00,1.60693548792,0.774629433797,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.737494738865
 12/19  19:00:00,1.83001247134,0.884214109205,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.843897038612
 12/19  20:00:00,1.68249410686,0.90293585781,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.861320712935
 12/19  21:00:00,1.59701124439,0.844300179799,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.801254361655
 12/19  22:00:00,1.46614158043,1.06036955331,0.0,0.292071347252,0.0,0.00810157909508,0.00810157909508,0.00810157909508,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.72625734865
 12/19  23:00:00,1.20042133375,1.50398874939,0.0,0.862534860582,0.0,0.0239252992839,0.0239252992839,0.0239252992839,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.605072914429
 12/19  24:00:00,0.953273305679,2.04943217349,0.0,1.54362417421,0.0,0.0428175973375,0.0428175973375,0.0428175973375,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.474193609497
 12/20  01:00:00,0.69434142644,2.51302647826,0.0,2.15164330233,0.0,0.0596830485505,0.0596830485505,0.0596830485505,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.335233260138
 12/20  02:00:00,0.604517208544,2.97009999676,0.0,2.67434719166,0.0,0.074181995272,0.074181995272,0.074181995272,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271675620826
 12/20  03:00:00,0.568201516893,3.44479265013,0.0,3.16647491715,0.0,0.0878328094667,0.0878328094667,0.0878328094667,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254519704467
 12/20  04:00:00,0.564609729238,3.75135321301,0.0,3.46841928188,0.0,0.0962082498385,0.0962082498385,0.0962082498385,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259470889529
 12/20  05:00:00,0.567971272743,4.00603851062,0.0,3.67346196263,0.0,0.101895796774,0.101895796774,0.101895796774,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.309999825925
 12/20  06:00:00,0.62635305173,4.26237172319,0.0,3.70524906529,0.0,0.102777518753,0.102777518753,0.102777518753,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.531928850586
 12/20  07:00:00,0.804878708,4.48039877655,0.0,3.50529974609,0.0,0.097231253295,0.097231253295,0.097231253295,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.945990063617
 12/20  08:00:00,1.08546075823,4.57996792664,0.0,3.48992318167,0.0,0.0968047326726,0.0968047326726,0.0968047326726,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.05911428679
 12/20  09:00:00,1.03940691372,4.49914973311,0.0,3.44444723536,0.0,0.0955433046707,0.0955433046707,0.0955433046707,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.02855258196
 12/20  10:00:00,0.908164160515,4.07303934191,0.0,3.1138793893,0.0,0.0863738959754,0.0863738959754,0.0863738959754,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.936904259667
 12/20  11:00:00,0.925518721285,4.74516658707,0.0,3.89350116286,0.0,0.10799932251,0.10799932251,0.10799932251,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.828886314218
 12/20  12:00:00,0.888555672578,2.72722313608,0.0,1.97170498301,0.0,0.0546918553372,0.0546918553372,0.0546918553372,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.732732064184
 12/20  13:00:00,0.844316477297,1.59218781004,0.0,0.912043904228,0.0,0.0252985987767,0.0252985987767,0.0252985987767,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.6577416561
 12/20  14:00:00,0.807444728581,1.03973635829,0.0,0.403028743986,0.0,0.0111793548998,0.0111793548998,0.0111793548998,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.613530707357
 12/20  15:00:00,0.813520263096,0.960085911823,0.0,0.366238229125,0.0,0.0101588464901,0.0101588464901,0.0101588464901,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.569365722574
 12/20  16:00:00,0.897636144713,0.993008961939,0.0,0.391968505056,0.0,0.0108725620516,0.0108725620516,0.0108725620516,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.57519761243
 12/20  17:00:00,1.18216656943,1.46539849965,0.0,0.806143974153,0.0,0.0223611087841,0.0223611087841,0.0223611087841,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.628686969814
 12/20  18:00:00,1.66355834154,2.82195175347,0.0,2.04131971671,0.0,0.0566228536242,0.0566228536242,0.0566228536242,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.743497341824
 12/20  19:00:00,1.86538493031,2.16534636065,0.0,1.27521827859,0.0,0.0353724589716,0.0353724589716,0.0353724589716,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.849811011475
 12/20  20:00:00,1.69469496585,1.34885391282,0.0,0.439855154428,0.0,0.0122008589939,0.0122008589939,0.0122008589939,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.867383613516
 12/20  21:00:00,1.61012152415,1.3200226701,0.0,0.472640830624,0.0,0.0131102797618,0.0131102797618,0.0131102797618,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.804336021329
 12/20  22:00:00,1.47330923782,1.3201763534,0.0,0.550473731248,0.0,0.0152692364911,0.0152692364911,0.0152692364911,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.72766176474
 12/20  23:00:00,1.19615601216,1.35129021711,0.0,0.708765057292,0.0,0.0196599776921,0.0196599776921,0.0196599776921,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.606144185433
 12/20  24:00:00,0.939713712102,1.56130248328,0.0,1.05478505808,0.0,0.0292580037608,0.0292580037608,0.0292580037608,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.474903035421
 12/21  01:00:00,0.670022732739,1.63664187984,0.0,1.27492611558,0.0,0.0353643548499,0.0353643548499,0.0353643548499,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.33556584848
 12/21  02:00:00,0.570973338088,1.76097135517,0.0,1.46505165543,0.0,0.0406381248161,0.0406381248161,0.0406381248161,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271842515472
 12/21  03:00:00,0.52361540635,1.83752927537,0.0,1.55909378536,0.0,0.0432466989232,0.0432466989232,0.0432466989232,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254637461496
 12/21  04:00:00,0.515384889097,1.97687180128,0.0,1.69380655399,0.0,0.0469834096978,0.0469834096978,0.0469834096978,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259602205688
 12/21  05:00:00,0.517345469678,2.18118724279,0.0,1.8483428922,0.0,0.0512699937084,0.0512699937084,0.0512699937084,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.310267628522
 12/21  06:00:00,0.572989140834,2.33938703346,0.0,1.78141802358,0.0,0.049413607857,0.049413607857,0.049413607857,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.532775202574
 12/21  07:00:00,0.7527007994,2.60125749189,0.0,1.62422546627,0.0,0.0450533446948,0.0450533446948,0.0450533446948,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.947923058783
 12/21  08:00:00,1.05491787102,3.48111901077,0.0,2.38881658115,0.0,0.0662618454631,0.0662618454631,0.0662618454631,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.06137197144
 12/21  09:00:00,0.983853387949,2.49857780295,0.0,1.44167803124,0.0,0.0399897789002,0.0399897789002,0.0399897789002,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.03074985592
 12/21  10:00:00,0.836052955315,1.47531990885,0.0,0.514186587733,0.0,0.0142626907752,0.0142626907752,0.0142626907752,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.938877628173
 12/21  11:00:00,0.822337444307,1.02688976184,0.0,0.17369614403,0.0,0.00481804553103,0.00481804553103,0.00481804553103,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.83041450782
 12/21  12:00:00,0.83386381724,0.752964657814,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.730178568929
 12/21  13:00:00,0.819017878521,0.672982563271,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.650580313556
 12/21  14:00:00,0.796265373682,0.627509260719,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.604332353771
 12/21  15:00:00,0.803361416606,0.583451450664,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.558969490539
 12/21  16:00:00,0.886763582662,0.589991169821,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.564148325368
 12/21  17:00:00,1.15980546064,0.649412671224,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.618845115539
 12/21  18:00:00,1.60693548792,0.773735505864,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.736600810932
 12/21  19:00:00,1.83001247134,0.883886166172,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.843569095579
 12/21  20:00:00,1.68249410686,0.902517880959,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.860902736084
 12/21  21:00:00,1.59701124439,0.841646495279,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.798600677135
 12/21  22:00:00,1.45804000133,0.764624077085,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.722583219676
 12/21  23:00:00,1.17649603447,0.639932541932,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.603551567551
 12/21  24:00:00,0.910455708341,0.505978317085,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.474363927301
 12/22  01:00:00,0.614755270377,0.671970438117,0.0,0.43584484022,0.0,0.0120896194695,0.0120896194695,0.0120896194695,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.209975682108
 12/22  02:00:00,0.535652483894,1.10414836955,0.0,0.869760147812,0.0,0.0241257168755,0.0241257168755,0.0241257168755,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210311037462
 12/22  03:00:00,0.501638531602,1.45310784742,0.0,1.21899794719,0.0,0.0338129993881,0.0338129993881,0.0338129993881,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311871718
 12/22  04:00:00,0.503494704924,1.73982818164,0.0,1.50605326296,0.0,0.0417754420145,0.0417754420145,0.0417754420145,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210311877083
 12/22  05:00:00,0.500290370799,1.91798857374,0.0,1.68509997453,0.0,0.0467419034946,0.0467419034946,0.0467419034946,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210311877144
 12/22  06:00:00,0.551931943479,1.98056975373,0.0,1.74506406928,0.0,0.0484052089198,0.0484052089198,0.0484052089198,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210311877145
 12/22  07:00:00,0.70398674768,1.94555028578,0.0,1.7061294418,0.0,0.0473252263503,0.0473252263503,0.0473252263503,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210311877145
 12/22  08:00:00,0.949602747946,2.43337008669,0.0,2.19212775138,0.0,0.0608060206226,0.0608060206226,0.0608060206226,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210311877145
 12/22  09:00:00,0.826514019278,1.59022751928,0.0,1.35376572634,0.0,0.037551236064,0.037551236064,0.037551236064,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311877145
 12/22  10:00:00,0.624788815213,0.788197064857,0.0,0.555629494771,0.0,0.0154122488967,0.0154122488967,0.0154122488967,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311877145
 12/22  11:00:00,0.592236492371,0.667402337661,0.0,0.434311339778,0.0,0.0120470826879,0.0120470826879,0.0120470826879,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311887893
 12/22  12:00:00,0.590921738033,0.230752510063,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.207966421178
 12/22  13:00:00,0.598159040179,0.226488580594,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.20408633088
 12/22  14:00:00,0.593450683966,0.225697092877,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.202520185929
 12/22  15:00:00,0.621948404084,0.225475194662,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.200993234537
 12/22  16:00:00,0.714887102378,0.226111282287,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.200268437834
 12/22  17:00:00,0.992750513605,0.231961758414,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.201394202728
 12/22  18:00:00,1.44041675354,0.241417430396,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.204282735463
 12/22  19:00:00,1.66187503093,0.244668347062,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.20435127647
 12/22  20:00:00,1.51065393465,0.245574303217,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.203959158342
 12/22  21:00:00,1.42586362758,0.248831775611,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.205785957467
 12/22  22:00:00,1.28752478181,0.249305387547,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.207264530138
 12/22  23:00:00,1.04520807379,0.345676753501,0.0,0.100155852889,0.0,0.00277815873295,0.00277815873295,0.00277815873295,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.209139926231
 12/22  24:00:00,0.84871350544,0.707937596403,0.0,0.466204098351,0.0,0.0129317353885,0.0129317353885,0.0129317353885,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210119108268
 12/23  01:00:00,0.627630059096,1.1364576887,0.0,0.899995944933,0.0,0.0249644081891,0.0249644081891,0.0249644081891,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.210311827982
 12/23  02:00:00,0.547205431271,1.52064639524,0.0,1.28625733504,0.0,0.0356786642528,0.0356786642528,0.0356786642528,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210311875919
 12/23  03:00:00,0.51207048733,1.82919198755,0.0,1.59508208194,0.0,0.0442449551164,0.0442449551164,0.0442449551164,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311877104
 12/23  04:00:00,0.51219141925,2.05335484608,0.0,1.81957992733,0.0,0.0504721563406,0.0504721563406,0.0504721563406,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210311877143
 12/23  05:00:00,0.509277425131,2.24198233299,0.0,2.00909373378,0.0,0.0557289578274,0.0557289578274,0.0557289578274,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210311877144
 12/23  06:00:00,0.55865653411,2.22299906565,0.0,1.98749338119,0.0,0.0551297995512,0.0551297995512,0.0551297995512,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210311877145
 12/23  07:00:00,0.732772793087,2.98332069641,0.0,2.74389985242,0.0,0.0761112717578,0.0761112717578,0.0761112717578,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210311877145
 12/23  08:00:00,0.964313424121,2.96370706904,0.0,2.72246473373,0.0,0.0755166967981,0.0755166967981,0.0755166967981,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210311877145
 12/23  09:00:00,0.828353790439,1.656553409,0.0,1.42009161607,0.0,0.039391007225,0.039391007225,0.039391007225,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311877145
 12/23  10:00:00,0.631104300752,1.01587766248,0.0,0.78331009239,0.0,0.0217277344361,0.0217277344361,0.0217277344361,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311877145
 12/23  11:00:00,0.604758078472,1.1188200865,0.0,0.88572907934,0.0,0.024568668788,0.024568668788,0.024568668788,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311897168
 12/23  12:00:00,0.590921738033,0.232995473762,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.210209384878
 12/23  13:00:00,0.598159040179,0.22915122442,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.206748974705
 12/23  14:00:00,0.593450683966,0.226296810255,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.203119903307
 12/23  15:00:00,0.621948404084,0.226644103747,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.202162143622
 12/23  16:00:00,0.714887102378,0.22644817651,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.200605332057
 12/23  17:00:00,0.992750513605,0.232390043048,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.201822487362
 12/23  18:00:00,1.44041675354,0.241440641285,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.204305946352
 12/23  19:00:00,1.66187503093,0.244242638148,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.203925567555
 12/23  20:00:00,1.51065393465,0.245386971104,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.203771826228
 12/23  21:00:00,1.42586362758,0.247652362654,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.20460654451
 12/23  22:00:00,1.28752478181,0.247861016668,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.20582015926
 12/23  23:00:00,1.04242991506,0.244771949497,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.208390975116
 12/23  24:00:00,0.838715235744,0.346523208962,0.0,0.105754849379,0.0,0.00293346569252,0.00293346569252,0.00293346569252,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.209153969798
 12/24  01:00:00,0.618302518473,0.800099516313,0.0,0.563727259004,0.0,0.0156368675662,0.0156368675662,0.0156368675662,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.21022234152
 12/24  02:00:00,0.538609316493,1.2107464958,0.0,0.976357401365,0.0,0.0270825494751,0.0270825494751,0.0270825494751,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210311910164
 12/24  03:00:00,0.501144535068,1.4352987034,0.0,1.20118879771,0.0,0.0333190028545,0.0333190028545,0.0333190028545,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311877175
 12/24  04:00:00,0.499566066209,1.59819618763,0.0,1.36442126888,0.0,0.0378468032995,0.0378468032995,0.0378468032995,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210311877145
 12/24  05:00:00,0.495070997148,1.72982408433,0.0,1.49693548512,0.0,0.0415225298442,0.0415225298442,0.0415225298442,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210311877145
 12/24  06:00:00,0.546960133016,1.80133020512,0.0,1.56582452066,0.0,0.0434333984573,0.0434333984573,0.0434333984573,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210311877145
 12/24  07:00:00,0.697352394393,1.70637413507,0.0,1.46695329109,0.0,0.0406908730635,0.0406908730635,0.0406908730635,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210311877145
 12/24  08:00:00,0.947650565576,2.36299164218,0.0,2.12174930686,0.0,0.0588538382529,0.0588538382529,0.0588538382529,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210311877145
 12/24  09:00:00,0.833854375565,1.85485589912,0.0,1.61839410619,0.0,0.0448915923511,0.0448915923511,0.0448915923511,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311877145
 12/24  10:00:00,0.635759345981,1.18369745606,0.0,0.951129885974,0.0,0.0263827796647,0.0263827796647,0.0263827796647,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311877145
 12/24  11:00:00,0.6050318617,1.12869027189,0.0,0.895599283091,0.0,0.0248424520163,0.0248424520163,0.0248424520163,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.21031187881
 12/24  12:00:00,0.590921738033,0.23103535565,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.208249266765
 12/24  13:00:00,0.598159040179,0.228520941163,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.206118691448
 12/24  14:00:00,0.593450683966,0.22833840084,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.205161493892
 12/24  15:00:00,0.621948404084,0.228093078129,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.203611118004
 12/24  16:00:00,0.714887102378,0.229271663464,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.203428819011
 12/24  17:00:00,0.992750513605,0.236128744637,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.205561188951
 12/24  18:00:00,1.45681383951,0.837936525491,0.0,0.591134016422,0.0,0.0163970859685,0.0163970859685,0.0163970859685,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.209667814136
 12/24  19:00:00,1.66694061486,0.433249051447,0.0,0.182620191096,0.0,0.00506558392817,0.00506558392817,0.00506558392817,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.210311789758
