Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/24  20:00:00,1.52382844364,0.726883383309,0.0,0.474956368888,0.0,0.0131745089871,0.0131745089871,0.0131745089871,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.210311869545
 12/24  21:00:00,1.45200125932,1.19564970808,0.0,0.942292018043,0.0,0.026137631735,0.026137631735,0.026137631735,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.210311871896
 12/24  22:00:00,1.32810050822,1.71515484983,0.0,1.4628021203,0.0,0.0405757264091,0.0405757264091,0.0405757264091,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.210311872125
 12/24  23:00:00,1.10130005151,2.36902972625,0.0,2.12233687576,0.0,0.0588701364482,0.0588701364482,0.0588701364482,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.210311876112
 12/24  24:00:00,0.91254570773,3.00935548473,0.0,2.76742921781,0.0,0.0767639376783,0.0767639376783,0.0767639376783,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210311877137
 12/25  01:00:00,0.698900795648,3.70585068827,0.0,3.4693888744,0.0,0.0962351447411,0.0962351447411,0.0962351447411,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.210311898078
 12/25  02:00:00,0.624353893286,4.30193817117,0.0,4.06754910232,0.0,0.112827126268,0.112827126268,0.112827126268,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210311884577
 12/25  03:00:00,0.590291934308,4.64916611075,0.0,4.41505620485,0.0,0.122466402094,0.122466402094,0.122466402094,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311877389
 12/25  04:00:00,0.593773116023,4.99447002131,0.0,4.76069496279,0.0,0.132053853113,0.132053853113,0.132053853113,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210312016916
 12/25  05:00:00,0.594191919392,5.30324882686,0.0,5.07035999419,0.0,0.140643452088,0.140643452088,0.140643452088,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210312110608
 12/25  06:00:00,0.648265038739,5.45349009465,0.0,5.21798417378,0.0,0.14473830418,0.14473830418,0.14473830418,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210312113561
 12/25  07:00:00,0.847370694404,7.11470861765,0.0,6.87528745439,0.0,0.190709173074,0.190709173074,0.190709173074,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210312196413
 12/25  08:00:00,1.04375061713,5.82751070937,0.0,5.58626791482,0.0,0.154953889808,0.154953889808,0.154953889808,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210312336381
 12/25  09:00:00,0.91967602447,4.94882622643,0.0,4.71236434641,0.0,0.130713241256,0.130713241256,0.130713241256,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311964223
 12/25  10:00:00,0.702820797238,3.60134073791,0.0,3.36877318581,0.0,0.0934442309215,0.0934442309215,0.0934442309215,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311859163
 12/25  11:00:00,0.682485454688,3.92098234465,0.0,3.68789137677,0.0,0.102296045004,0.102296045004,0.102296045004,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311857889
 12/25  12:00:00,0.637750809603,1.92134042207,0.0,1.688242485,0.0,0.0468290715697,0.0468290715697,0.0468290715697,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.210311848179
 12/25  13:00:00,0.617216916486,0.919772719749,0.0,0.687058602194,0.0,0.0190578763066,0.0190578763066,0.0190578763066,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.21031186784
 12/25  14:00:00,0.598401168726,0.411959514337,0.0,0.178470732263,0.0,0.00495048476063,0.00495048476063,0.00495048476063,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.210311875126
 12/25  15:00:00,0.621948404084,0.234797316451,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.210315356326
 12/25  16:00:00,0.719376763129,0.398012229271,0.0,0.161857490852,0.0,0.00448966075106,0.00448966075106,0.00448966075106,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.210311893966
 12/25  17:00:00,1.00710769713,0.758472594613,0.0,0.517593161168,0.0,0.0143571835229,0.0143571835229,0.0143571835229,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.21031187776
 12/25  18:00:00,1.49597497248,2.25038495258,0.0,2.0029383985,0.0,0.0555582189443,0.0555582189443,0.0555582189443,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.210311859149
 12/25  19:00:00,1.69993071784,1.62258068588,0.0,1.37195176597,0.0,0.0380556869109,0.0380556869109,0.0380556869109,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.210311849311
 12/25  20:00:00,1.55521574848,1.85843220948,0.0,1.60650520719,0.0,0.0445618138348,0.0445618138348,0.0445618138348,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.21031185741
 12/25  21:00:00,1.47913406461,2.17381888862,0.0,1.92046120014,0.0,0.0532704370295,0.0532704370295,0.0532704370295,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.210311870342
 12/25  22:00:00,1.35017114174,2.51082685762,0.0,2.25847412319,0.0,0.0626463599231,0.0626463599231,0.0626463599231,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.210311877027
 12/25  23:00:00,1.11425197372,2.83596158412,0.0,2.58926873259,0.0,0.0718220586609,0.0718220586609,0.0718220586609,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.210311877144
 12/25  24:00:00,0.91785531383,3.2007729589,0.0,2.95884669197,0.0,0.0820735437787,0.0820735437787,0.0820735437787,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210311877144
 12/26  01:00:00,0.722572966017,3.53224528744,0.0,3.16942313298,0.0,0.0879145881279,0.0879145881279,0.0879145881279,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.336672238669
 12/26  02:00:00,0.625399171652,3.72379961064,0.0,3.4271662442,0.0,0.0950639583808,0.0950639583808,0.0950639583808,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.272556182157
 12/26  03:00:00,0.579049575679,3.8365207793,0.0,3.55756005099,0.0,0.0986808682528,0.0986808682528,0.0986808682528,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255162699792
 12/26  04:00:00,0.569750231229,3.93740426659,0.0,3.65374035629,0.0,0.10134875183,0.10134875183,0.10134875183,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.26020086869
 12/26  05:00:00,0.567516524857,3.99115197568,0.0,3.65706777255,0.0,0.101441048888,0.101441048888,0.101441048888,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.311507481069
 12/26  06:00:00,0.624602376841,4.204060294,0.0,3.64213519977,0.0,0.101026843864,0.101026843864,0.101026843864,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.536731286919
 12/26  07:00:00,0.801828839817,4.38142856606,0.0,3.39534845156,0.0,0.0941813851117,0.0941813851117,0.0941813851117,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.956971147664
 12/26  08:00:00,1.07876568524,4.35142849616,0.0,3.24855801484,0.0,0.0901096596767,0.0901096596767,0.0901096596767,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07194002314
 12/26  09:00:00,1.03591159695,4.3856220469,0.0,3.31843700135,0.0,0.0920479879024,0.0920479879024,0.0920479879024,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.04103512976
 12/26  10:00:00,0.917117137757,4.40701506226,0.0,3.43664462979,0.0,0.0953268732174,0.0953268732174,0.0953268732174,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.948114739529
 12/26  11:00:00,0.947581157406,5.55016845439,0.0,4.68887764021,0.0,0.130061758631,0.130061758631,0.130061758631,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.83851170419
 12/26  12:00:00,0.937999720181,4.51789615279,0.0,3.75422039484,0.0,0.104135902941,0.104135902941,0.104135902941,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.740889669058
 12/26  13:00:00,0.914600928201,4.13303587977,0.0,3.44588008917,0.0,0.0955830496801,0.0955830496801,0.0955830496801,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.664753540894
 12/26  14:00:00,0.887522791071,3.93292908704,0.0,3.28993601505,0.0,0.0912574173894,0.0912574173894,0.0912574173894,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.619816165047
 12/26  15:00:00,0.892122361533,3.7993831064,0.0,3.19993527977,0.0,0.0887609449271,0.0887609449271,0.0887609449271,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.574965866502
 12/26  16:00:00,0.973985015208,3.75113675506,0.0,3.14443406824,0.0,0.0872214325465,0.0872214325465,0.0872214325465,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.580859842371
 12/26  17:00:00,1.24744974241,3.82539465534,0.0,3.15967827433,0.0,0.0876442817666,0.0876442817666,0.0876442817666,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.635148825325
 12/26  18:00:00,1.71956370166,4.84911777729,0.0,4.06037807437,0.0,0.112628213739,0.112628213739,0.112628213739,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.751605007988
 12/26  19:00:00,1.93830554814,4.80378620228,0.0,3.90409134665,0.0,0.108293076801,0.108293076801,0.108293076801,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.85937778504
 12/26  20:00:00,1.75843447953,3.65649296258,0.0,2.73773874156,0.0,0.0759403726696,0.0759403726696,0.0759403726696,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.877139076145
 12/26  21:00:00,1.6674988702,3.39742763836,0.0,2.54116087658,0.0,0.0704876258101,0.0704876258101,0.0704876258101,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.813220943629
 12/26  22:00:00,1.52704572965,3.26524801832,0.0,2.48773674898,0.0,0.0690057283236,0.0690057283236,0.0690057283236,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.735470411928
 12/26  23:00:00,1.24611367413,3.15828502791,0.0,2.50979686411,0.0,0.069617639657,0.069617639657,0.069617639657,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.612107189418
 12/26  24:00:00,0.985393116779,3.21204642808,0.0,2.70158071471,0.0,0.0749374084377,0.0749374084377,0.0749374084377,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.478851323584
 12/27  01:00:00,0.711437342272,3.13153320084,0.0,2.76797094798,0.0,0.076778964383,0.076778964383,0.076778964383,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.337412337069
 12/27  02:00:00,0.610513429212,3.18736284387,0.0,2.89051791941,0.0,0.0801782159399,0.0801782159399,0.0801782159399,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.272767740186
 12/27  03:00:00,0.56939842126,3.48871248169,0.0,3.20962471137,0.0,0.0890297138329,0.0890297138329,0.0890297138329,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255289741815
 12/27  04:00:00,0.55966434086,3.57392586579,0.0,3.29013228014,0.0,0.0912628614604,0.0912628614604,0.0912628614604,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.26033054405
 12/27  05:00:00,0.559837728764,3.71456879174,0.0,3.38023824415,0.0,0.0937622527949,0.0937622527949,0.0937622527949,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.311753825522
 12/27  06:00:00,0.617259727129,3.94009130168,0.0,3.37742413932,0.0,0.0936841941524,0.0936841941524,0.0936841941524,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.537473355049
 12/27  07:00:00,0.796423861187,4.18825542113,0.0,3.2004926868,0.0,0.0887764064816,0.0887764064816,0.0887764064816,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.958653767491
 12/27  08:00:00,1.10199820301,5.19095293006,0.0,4.08611729654,0.0,0.113342177455,0.113342177455,0.113342177455,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07390517535
 12/27  09:00:00,1.0339708952,4.31757006297,0.0,3.24847244644,0.0,0.0901072861499,0.0901072861499,0.0901072861499,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.04294770074
 12/27  10:00:00,0.909275206056,4.1260218851,0.0,3.15393387301,0.0,0.087484941516,0.087484941516,0.087484941516,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.949832319151
 12/27  11:00:00,0.932873220131,5.02140493774,0.0,4.15863939839,0.0,0.115353821355,0.115353821355,0.115353821355,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.839986429364
 12/27  12:00:00,0.923387233077,3.99234891326,0.0,3.2274232427,0.0,0.0895234158367,0.0895234158367,0.0895234158367,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.74213958167
 12/27  13:00:00,0.903468662107,3.73277919221,0.0,3.0445489514,0.0,0.0844507835865,0.0844507835865,0.0844507835865,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.665827991093
 12/27  14:00:00,0.871064741204,3.34056035486,0.0,2.6966041792,0.0,0.0747993675225,0.0747993675225,0.0747993675225,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.620779268707
 12/27  15:00:00,0.874858329862,3.17785274139,0.0,2.57754686266,0.0,0.0714969132563,0.0714969132563,0.0714969132563,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.575823918601
 12/27  16:00:00,0.95540900129,3.08231741675,0.0,2.47474716549,0.0,0.0686454186285,0.0686454186285,0.0686454186285,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.581727406816
 12/27  17:00:00,1.22169884467,2.89803493045,0.0,2.23132846651,0.0,0.0618933840262,0.0618933840262,0.0618933840262,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.636138908254
 12/27  18:00:00,1.68485015244,3.5988963768,0.0,2.8089142586,0.0,0.0779146645211,0.0779146645211,0.0779146645211,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.752847423265
 12/27  19:00:00,1.87925863432,2.67654183559,0.0,1.77538144102,0.0,0.0492461629794,0.0492461629794,0.0492461629794,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.860843323976
 12/27  20:00:00,1.72404570095,2.41823221497,0.0,1.49798328482,0.0,0.0415515940857,0.0415515940857,0.0415515940857,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.878633785273
 12/27  21:00:00,1.63703555303,2.30055097469,0.0,1.44292286863,0.0,0.0400243086433,0.0400243086433,0.0400243086433,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.814582287922
 12/27  22:00:00,1.49949929461,2.27336344073,0.0,1.49465573332,0.0,0.0414592932767,0.0414592932767,0.0414592932767,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.736666849993
 12/27  23:00:00,1.22424950426,2.37096992867,0.0,1.72156811574,0.0,0.0477534697889,0.0477534697889,0.0477534697889,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.613020838549
 12/27  24:00:00,0.96413494691,2.44626965304,0.0,1.93519897098,0.0,0.0536792385682,0.0536792385682,0.0536792385682,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.479456292282
 12/28  01:00:00,0.695152260493,2.54471946265,0.0,2.18087481284,0.0,0.0604938826041,0.0604938826041,0.0604938826041,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.337694734026
 12/28  02:00:00,0.595983924538,2.6636987025,0.0,2.36671238038,0.0,0.0656487112666,0.0656487112666,0.0656487112666,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.272909137845
 12/28  03:00:00,0.549342772069,2.765782941,0.0,2.48659523646,0.0,0.0689740646427,0.0689740646427,0.0689740646427,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255389676023
 12/28  04:00:00,0.540363929317,2.8782352623,0.0,2.59433000066,0.0,0.071962449918,0.071962449918,0.071962449918,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.26044222003
 12/28  05:00:00,0.540014688161,3.00015247575,0.0,2.66559457929,0.0,0.0739392121915,0.0739392121915,0.0739392121915,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.311981174393
 12/28  06:00:00,0.595077545487,3.14111574595,0.0,2.57773069667,0.0,0.0715020125096,0.0715020125096,0.0715020125096,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.538191241967
 12/28  07:00:00,0.774024641994,3.38237652827,0.0,2.39297478809,0.0,0.0663771872888,0.0663771872888,0.0663771872888,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.960292773338
 12/28  08:00:00,1.07908762015,4.36691405486,0.0,3.26016414271,0.0,0.0904315945868,0.0904315945868,0.0904315945868,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07581945398
 12/28  09:00:00,1.01366762596,3.58747665201,0.0,2.5165159807,0.0,0.0698040169071,0.0698040169071,0.0698040169071,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.04481075552
 12/28  10:00:00,0.885618339863,3.27483763037,0.0,2.30107633753,0.0,0.0638280753237,0.0638280753237,0.0638280753237,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.951505599896
 12/28  11:00:00,0.903374002988,3.95936081984,0.0,3.0951583174,0.0,0.0858546042128,0.0858546042128,0.0858546042128,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.841423392441
 12/28  12:00:00,0.896483776218,3.02366560483,0.0,2.25752233841,0.0,0.0626199589779,0.0626199589779,0.0626199589779,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.743357177538
 12/28  13:00:00,0.876327326785,2.7553490205,0.0,2.06607225187,0.0,0.0573094482637,0.0573094482637,0.0573094482637,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.666874518921
 12/28  14:00:00,0.851735753908,2.64466601406,0.0,1.99977171057,0.0,0.0554703802264,0.0554703802264,0.0554703802264,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.621717396541
 12/28  15:00:00,0.854598576503,2.44830091076,0.0,1.84715919513,0.0,0.0512371598973,0.0512371598973,0.0512371598973,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.576659755498
 12/28  16:00:00,0.933024043585,2.27615876449,0.0,1.66774341,0.0,0.0462604609236,0.0462604609236,0.0462604609236,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.582572510034
 12/28  17:00:00,1.20579014456,2.32547224178,0.0,1.65780132812,0.0,0.0459846839138,0.0459846839138,0.0459846839138,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.637103357975
 12/28  18:00:00,1.66901858342,3.02935991018,0.0,2.23816778569,0.0,0.0620830954985,0.0620830954985,0.0620830954985,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.754057429553
 12/28  19:00:00,1.86479243062,2.15644646939,0.0,1.25385797556,0.0,0.0347799592757,0.0347799592757,0.0347799592757,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.862271423237
 12/28  20:00:00,1.71414438911,2.06273445932,0.0,1.14102947959,0.0,0.0316502822536,0.0316502822536,0.0316502822536,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.880089834853
 12/28  21:00:00,1.63071804472,2.07412349718,0.0,1.21516934765,0.0,0.0337068003298,0.0337068003298,0.0337068003298,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.815908331392
 12/28  22:00:00,1.49496012482,2.11088655375,0.0,1.33101338404,0.0,0.0369201234865,0.0369201234865,0.0369201234865,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.7378323123
 12/28  23:00:00,1.22185347353,2.28548022959,0.0,1.63518842187,0.0,0.0453574390633,0.0453574390633,0.0453574390633,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.613910833341
 12/28  24:00:00,0.962382747453,2.38369013119,0.0,1.87203014304,0.0,0.0519270391119,0.0519270391119,0.0519270391119,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.480045598366
 12/29  01:00:00,0.693783549678,2.49565075739,0.0,2.13153119635,0.0,0.0591251717887,0.0591251717887,0.0591251717887,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.337969645257
 12/29  02:00:00,0.592982294238,2.55562405205,0.0,2.25850011764,0.0,0.0626470809666,0.0626470809666,0.0626470809666,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.27304675014
 12/29  03:00:00,0.545455857563,2.62575218746,0.0,2.34646744862,0.0,0.065087150136,0.065087150136,0.065087150136,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255486710326
 12/29  04:00:00,0.53660952108,2.74299280829,0.0,2.45897921792,0.0,0.0682080416808,0.0682080416808,0.0682080416808,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.260550548769
 12/29  05:00:00,0.535671377977,2.84379204888,0.0,2.50901319657,0.0,0.0695959020078,0.0695959020078,0.0695959020078,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.312202130246
 12/29  06:00:00,0.591912331197,3.02770442814,0.0,2.46362104088,0.0,0.0683367982199,0.0683367982199,0.0683367982199,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.538889579945
 12/29  07:00:00,0.770345242753,3.2513248354,0.0,2.26032816688,0.0,0.0626977880478,0.0626977880478,0.0626977880478,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.961887701679
 12/29  08:00:00,1.07410895171,4.18929010013,0.0,3.08067735611,0.0,0.0854529261489,0.0854529261489,0.0854529261489,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07768228585
 12/29  09:00:00,1.00729489719,3.35954535611,0.0,2.28677169823,0.0,0.063431288142,0.063431288142,0.063431288142,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.0466237421
 12/29  10:00:00,0.885370591356,3.26753423782,0.0,2.29214471573,0.0,0.0635803268159,0.0635803268159,0.0635803268159,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.953133829149
 12/29  11:00:00,0.907148775054,4.09684369115,0.0,3.23124323985,0.0,0.0896293762787,0.0896293762787,0.0896293762787,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.84282134131
 12/29  12:00:00,0.901815538818,3.21706670632,0.0,2.44973858015,0.0,0.0679517215778,0.0679517215778,0.0679517215778,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.744542037284
 12/29  13:00:00,0.884571401053,3.05357594209,0.0,2.36328071583,0.0,0.0655535225326,0.0655535225326,0.0655535225326,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.667892976545
 12/29  14:00:00,0.854088807854,2.73040926159,0.0,2.08460204155,0.0,0.057823434172,0.057823434172,0.057823434172,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.622630313098
 12/29  15:00:00,0.859881300546,2.63956262993,0.0,2.03760753986,0.0,0.05651988394,0.05651988394,0.05651988394,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.57747312995
 12/29  16:00:00,0.93525372112,2.35736362413,0.0,1.74812587791,0.0,0.0484901384585,0.0484901384585,0.0484901384585,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.583394901776
 12/29  17:00:00,1.20935142955,2.45479923799,0.0,1.78618979343,0.0,0.0495459689093,0.0495459689093,0.0495459689093,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.638041888876
 12/29  18:00:00,1.67079902372,3.09472455012,0.0,2.30235472915,0.0,0.063863535806,0.063863535806,0.063863535806,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.755235126038
 12/29  19:00:00,1.88620274738,2.92970283702,0.0,2.0257247915,0.0,0.0561902760322,0.0561902760322,0.0561902760322,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.863660974932
 12/29  20:00:00,1.72458349837,2.4404933881,0.0,1.51737150723,0.0,0.042089391507,0.042089391507,0.042089391507,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.881506735987
 12/29  21:00:00,1.64680016207,2.65519304788,0.0,1.79494837933,0.0,0.0497889176859,0.0497889176859,0.0497889176859,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.817198850401
 12/29  22:00:00,1.52090718708,3.04744246231,0.0,2.26643515105,0.0,0.0628671857505,0.0628671857505,0.0628671857505,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.738966453854
 12/29  23:00:00,1.24670800656,3.18238116417,0.0,2.53122323954,0.0,0.0702119720931,0.0702119720931,0.0702119720931,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.614776950245
 12/29  24:00:00,0.989704092008,3.36922984563,0.0,2.85699638471,0.0,0.0792483836668,0.0792483836668,0.0792483836668,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.480619071134
 12/30  01:00:00,0.717421743828,3.12358443569,0.0,2.7467266639,0.0,0.0761896828618,0.0761896828618,0.0761896828618,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.350707856
 12/30  02:00:00,0.619036345181,3.35932167388,0.0,3.05548414324,0.0,0.0847541078341,0.0847541078341,0.0847541078341,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.279760346363
 12/30  03:00:00,0.560093636062,3.0642573531,0.0,2.78003820323,0.0,0.0771136902085,0.0771136902085,0.0771136902085,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.260421121355
 12/30  04:00:00,0.548437980852,3.12550576778,0.0,2.8361845392,0.0,0.0786710972808,0.0786710972808,0.0786710972808,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.265858186972
 12/30  05:00:00,0.547363623038,3.17986732414,0.0,2.83423396118,0.0,0.0786169914527,0.0786169914527,0.0786169914527,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.323056640889
 12/30  06:00:00,0.607379837659,3.4690571093,0.0,2.87355210311,0.0,0.0797076120824,0.0797076120824,0.0797076120824,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.570311198882
 12/30  07:00:00,0.789778448607,3.64092091645,0.0,2.57785576445,0.0,0.0715054816842,0.0715054816842,0.0715054816842,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.03395618515
 12/30  08:00:00,1.1061383241,4.66854683033,0.0,3.47248177155,0.0,0.0963209366242,0.0963209366242,0.0963209366242,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.16513460061
 12/30  09:00:00,1.04923502473,3.79326182993,0.0,2.62935964913,0.0,0.0729341147882,0.0729341147882,0.0729341147882,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.13775226501
 12/30  10:00:00,0.910206604385,2.62329602505,0.0,1.56408984404,0.0,0.0433852813792,0.0433852813792,0.0433852813792,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.03695048807
 12/30  11:00:00,0.915241390311,2.624939637,0.0,1.68740215679,0.0,0.0468057622462,0.0468057622462,0.0468057622462,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.914758370222
 12/30  12:00:00,0.905522979369,1.51816701551,0.0,0.691115306265,0.0,0.0191704026095,0.0191704026095,0.0191704026095,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.804265620362
 12/30  13:00:00,0.88289316872,1.32121374247,0.0,0.579154147926,0.0,0.0160647841077,0.0160647841077,0.0160647841077,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.719657344832
 12/30  14:00:00,0.859957513556,1.4155263391,0.0,0.724776448268,0.0,0.0201041073598,0.0201041073598,0.0201041073598,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.667572983888
 12/30  15:00:00,0.854706540413,1.08315677811,0.0,0.440529045745,0.0,0.0122195516313,0.0122195516313,0.0122195516313,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.618145772243
 12/30  16:00:00,0.93964672389,1.2202072365,0.0,0.570479670885,0.0,0.0158241683729,0.0158241683729,0.0158241683729,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.623884721158
 12/30  17:00:00,1.21670715537,1.47472415542,0.0,0.756489506885,0.0,0.0209837754791,0.0209837754791,0.0209837754791,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.687667092845
 12/30  18:00:00,1.68099322173,2.24757906336,0.0,1.39538922839,0.0,0.0387058035941,0.0387058035941,0.0387058035941,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.815055140042
 12/30  19:00:00,1.88724594537,1.80786284798,0.0,0.826406519594,0.0,0.0229231584891,0.0229231584891,0.0229231584891,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.941139257798
 12/30  20:00:00,1.74018983421,1.85511158819,0.0,0.845434852053,0.0,0.0234509731546,0.0234509731546,0.0234509731546,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.968061591263
 12/30  21:00:00,1.66054515143,1.97645893979,0.0,1.03389459713,0.0,0.0286785367118,0.0286785367118,0.0286785367118,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.899518524516
 12/30  22:00:00,1.52949960092,2.14261794967,0.0,1.29253304469,0.0,0.035852742123,0.035852742123,0.035852742123,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.808044047576
 12/30  23:00:00,1.24985848968,2.33024689776,0.0,1.62479862893,0.0,0.0450692432849,0.0450692432849,0.0450692432849,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.669067294453
 12/30  24:00:00,0.98035443636,2.50600586865,0.0,1.95988118746,0.0,0.0543638826834,0.0543638826834,0.0543638826834,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.514510291397
 12/31  01:00:00,0.707380667208,2.76187811433,0.0,2.38473417554,0.0,0.0661486062419,0.0661486062419,0.0661486062419,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.350994022997
 12/31  02:00:00,0.607469706678,2.94247535391,0.0,2.638493375,0.0,0.0731874693307,0.0731874693307,0.0731874693307,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.279904794635
 12/31  03:00:00,0.564092967907,3.2085397955,0.0,2.92421876684,0.0,0.0811130220535,0.0811130220535,0.0811130220535,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.260523000147
 12/31  04:00:00,0.55625067888,3.40727594211,0.0,3.11784138808,0.0,0.0864837953093,0.0864837953093,0.0864837953093,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.265971512425
 12/31  05:00:00,0.565457032511,3.83238701701,0.0,3.48652241252,0.0,0.0967104009261,0.0967104009261,0.0967104009261,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.323287882423
 12/31  06:00:00,0.624892517179,4.10113186255,0.0,3.50490456432,0.0,0.0972202916023,0.0972202916023,0.0972202916023,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.571033490923
 12/31  07:00:00,0.846809823305,5.69861790098,0.0,4.63390314093,0.0,0.128536856383,0.128536856383,0.128536856383,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.03560579321
 12/31  08:00:00,1.13987194198,5.88662119517,0.0,4.68861792282,0.0,0.130054554497,0.130054554497,0.130054554497,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.16707281418
 12/31  09:00:00,1.07270003299,4.64110608876,0.0,3.47530048317,0.0,0.0963991230514,0.0963991230514,0.0963991230514,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.13965568981
 12/31  10:00:00,0.953941485725,4.20170713483,0.0,3.1407831732,0.0,0.0871201627191,0.0871201627191,0.0871201627191,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.03866826869
 12/31  11:00:00,0.979592782733,4.94635941203,0.0,4.00734468423,0.0,0.111157154668,0.111157154668,0.111157154668,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.916235617811
 12/31  12:00:00,0.970005647758,3.84409250216,0.0,3.015790485,0.0,0.083653070999,0.083653070999,0.083653070999,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.805515928277
 12/31  13:00:00,0.939967471962,3.3798850133,0.0,2.63674914835,0.0,0.0731390873506,0.0731390873506,0.0731390873506,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.72073361523
 12/31  14:00:00,0.91292523402,3.32603575078,0.0,2.6343243642,0.0,0.0730718278238,0.0730718278238,0.0730718278238,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.668534479632
 12/31  15:00:00,0.915238937048,3.26627784678,0.0,2.62279233418,0.0,0.0727519482663,0.0727519482663,0.0727519482663,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.619003552472
 12/31  16:00:00,0.991983748256,3.10788291375,0.0,2.45729025907,0.0,0.0681611927384,0.0681611927384,0.0681611927384,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.624749810225
 12/31  17:00:00,1.25944407971,3.01643292527,0.0,2.29720532567,0.0,0.0637206998175,0.0637206998175,0.0637206998175,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.688660043915
 12/31  18:00:00,1.72689839039,3.90375130817,0.0,3.05032393929,0.0,0.0846109722583,0.0846109722583,0.0846109722583,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.816292673949
 12/31  19:00:00,1.9213575808,3.03909798696,0.0,2.05617064319,0.0,0.0570347939143,0.0570347939143,0.0570347939143,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.942610273177
 12/31  20:00:00,1.77235773311,3.0163157813,0.0,2.00512501367,0.0,0.0556188720549,0.0556188720549,0.0556188720549,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.969575622761
 12/31  21:00:00,1.68854123216,2.98713740951,0.0,2.04318586277,0.0,0.0566746174485,0.0566746174485,0.0566746174485,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.900905728596
 12/31  22:00:00,1.54793843469,2.80857337928,0.0,1.9572744434,0.0,0.0542915758877,0.0542915758877,0.0542915758877,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.809258078472
 12/31  23:00:00,1.2638564716,2.83581981991,0.0,2.12944215472,0.0,0.0590672252077,0.0590672252077,0.0590672252077,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.669996690804
 12/31  24:00:00,0.992622000921,2.94887615379,0.0,2.40214115513,0.0,0.0666314472437,0.0666314472437,0.0666314472437,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.515120608878
